ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 00:00,2,0.000,ALERT,213.51,298.17,59.928,1501300803,"201051344000645","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,793707.2,793707.2,15816,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300806,2282030.00
07/29/2017 00:00,2,0.000,ALERT,212.61,296.96,59.959,1501300803,"274151322000085","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,1001591.9,1001591.9,15725,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300808,2282031.00
07/29/2017 00:00,2,0.000,ALERT,213.74,298.17,60.002,1501300803,"201051344000633","219011344069620",0.00,17.30,0,293.66,299.37,0.0,0.0,0.000,780723.5,780723.5,15869,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300809,2282032.00
07/29/2017 00:00,2,0.000,ALERT,213.06,298.17,59.922,1501300803,"201051344000469","219011344069620",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,784443.6,784443.6,15838,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300811,2282033.00
07/29/2017 00:00,2,0.000,ALERT,213.06,298.17,59.959,1501300803,"201051344000646","219011344069620",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,779049.4,779049.4,15824,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300813,2282034.00
07/29/2017 00:00,2,0.000,ALERT,212.16,297.57,59.959,1501300803,"274151322000052","219011344069620",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,1042706.7,1042706.7,15720,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300815,2282035.00
07/29/2017 00:00,2,0.000,ALERT,213.51,298.17,59.949,1501300803,"201051344000585","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,792626.0,792626.0,15822,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501300816,2282036.00
07/29/2017 00:00,2,0.000,ALERT,213.29,298.47,60.002,1501300803,"201051344001230","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,783555.4,783555.4,15859,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300818,2282037.00
07/29/2017 00:00,2,0.000,ALERT,213.96,299.37,59.965,1501300803,"201051344000582","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,772646.6,772646.6,15815,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300820,2282038.00
07/29/2017 00:00,2,0.000,ALERT,212.83,298.17,59.965,1501300803,"201051344000955","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,792637.3,792637.3,15837,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300822,2282039.00
07/29/2017 00:00,2,0.000,ALERT,212.38,296.66,59.959,1501300803,"274151322000094","219011344069620",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,860656.0,860656.0,16095,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300824,2282040.00
07/29/2017 00:00,2,0.000,ALERT,213.06,298.77,59.965,1501300803,"201051344000579","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,802730.1,802730.1,15827,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300825,2282041.00
07/29/2017 00:00,2,0.000,ALERT,213.29,299.07,59.965,1501300803,"201051344000890","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,786682.3,786682.3,15834,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300827,2282042.00
07/29/2017 00:00,2,0.000,ALERT,213.51,298.17,59.970,1501300803,"201051344000438","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,789070.8,789070.8,15817,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300829,2282043.00
07/29/2017 00:00,2,0.000,ALERT,213.51,297.57,59.959,1501300803,"201051344000417","219011344069620",0.00,17.80,0,295.46,298.77,0.0,0.0,0.000,707649.8,707649.8,15858,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300831,2282044.00
07/29/2017 00:00,2,0.000,ALERT,212.38,297.57,59.954,1501300803,"274151322000083","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,1032178.7,1032178.7,15736,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300833,2282045.00
07/29/2017 00:00,2,0.000,ALERT,212.61,297.57,59.922,1501300803,"274151322000076","219011344069620",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,1101787.5,1101787.5,15729,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300834,2282046.00
07/29/2017 00:00,2,0.000,ALERT,213.06,299.37,59.917,1501300803,"201051344000868","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,782814.1,782814.1,15845,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501300836,2282047.00
07/29/2017 00:00,2,0.000,ALERT,212.38,298.17,59.954,1501300803,"274151322000095","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,1091170.1,1091170.1,15748,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300838,2282048.00
07/29/2017 00:00,2,0.000,ALERT,213.06,298.77,59.965,1501300803,"201051344000988","219011344069620",0.00,17.50,0,293.36,299.67,0.0,0.0,0.000,680200.2,680200.2,15824,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300840,2282049.00
07/29/2017 00:00,2,0.000,ALERT,213.29,297.87,59.965,1501300803,"201051344001025","219011344069620",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,789705.9,789705.9,15822,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300842,2282050.00
07/29/2017 00:00,2,0.000,ALERT,213.06,298.77,59.938,1501300803,"201051344000458","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,794080.7,794080.7,15816,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300844,2282051.00
07/29/2017 00:00,2,0.000,ALERT,213.74,298.47,59.959,1501300803,"201051344000853","219011344069620",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,795312.6,795312.6,15834,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300845,2282052.00
07/29/2017 00:00,2,0.000,ALERT,213.74,298.47,59.944,1501300803,"201051344000685","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,788910.4,788910.4,15852,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300847,2282053.00
07/29/2017 00:00,2,0.000,ALERT,213.51,297.87,59.954,1501300803,"201051344000917","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,785578.6,785578.6,15848,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300849,2282054.00
07/29/2017 00:00,2,0.000,ALERT,213.74,298.77,59.959,1501300803,"201051344001145","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,793606.2,793606.2,15835,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300851,2282055.00
07/29/2017 00:00,2,0.000,ALERT,213.51,297.57,59.954,1501300803,"201051344000651","219011344069620",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,782480.7,782480.7,15831,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300852,2282056.00
07/29/2017 00:00,2,0.000,ALERT,211.93,296.96,59.959,1501300803,"274151322000088","219011344069620",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,990317.5,990317.5,15728,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300854,2282057.00
07/29/2017 00:00,2,0.000,ALERT,212.83,296.06,59.959,1501300803,"274151322000068","219011344069620",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,861407.9,861407.9,16105,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300856,2282058.00
07/29/2017 00:00,2,0.000,ALERT,213.29,298.47,59.959,1501300803,"201051344001135","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,778016.0,778016.0,15803,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501300858,2282059.00
07/29/2017 00:00,2,0.000,ALERT,212.83,298.77,59.965,1501300803,"201051344000594","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,797419.7,797419.7,15824,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300860,2282060.00
07/29/2017 00:00,2,0.000,ALERT,213.74,298.47,59.959,1501300803,"201051344001203","219011344069620",0.00,17.30,0,296.06,301.47,0.0,0.0,0.000,787823.1,787823.1,15856,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300861,2282061.00
07/29/2017 00:00,2,0.000,ALERT,212.16,298.17,59.954,1501300803,"274151322000054","219011344069620",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,1006531.4,1006531.4,15713,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300863,2282062.00
07/29/2017 00:00,2,0.000,ALERT,213.29,298.17,59.959,1501300803,"201051344000867","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,781582.8,781582.8,15855,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300865,2282063.00
07/29/2017 00:00,2,0.000,ALERT,213.51,298.47,59.975,1501300803,"201051344001093","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,785571.6,785571.6,15854,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501300867,2282064.00
07/29/2017 00:00,2,0.000,ALERT,213.06,298.47,59.959,1501300803,"201051344000900","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,803393.5,803393.5,15858,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300869,2282065.00
07/29/2017 00:00,2,0.000,ALERT,213.29,297.57,59.959,1501300803,"201051344000648","219011344069620",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,790416.0,790416.0,15830,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300871,2282066.00
07/29/2017 00:00,2,0.000,ALERT,213.06,298.77,59.959,1501300803,"201051344000569","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,805182.6,805182.6,15804,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300872,2282067.00
07/29/2017 00:00,2,0.000,ALERT,213.06,298.77,59.954,1501300803,"201051344000983","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,795931.3,795931.3,15835,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300874,2282068.00
07/29/2017 00:00,2,0.000,ALERT,213.06,298.17,59.944,1501300803,"201051344001158","219011344069620",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,780248.7,780248.7,15834,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501300876,2282069.00
07/29/2017 00:00,2,0.000,ALERT,213.51,298.77,59.959,1501300803,"201051344000576","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,794762.1,794762.1,15841,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300878,2282070.00
07/29/2017 00:00,2,0.000,ALERT,212.61,297.26,59.949,1501300803,"274151322000087","219011344069620",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,981321.4,981321.4,15941,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501300879,2282071.00
07/29/2017 00:15,2,0.000,ALERT,213.96,298.47,59.991,1501301703,"201051344000645","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,793707.2,793707.2,15818,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301705,2282072.00
07/29/2017 00:15,2,0.000,ALERT,212.61,296.96,59.949,1501301703,"274151322000085","219011344069620",0.00,18.00,0,295.76,298.77,0.0,0.0,0.000,1001591.9,1001591.9,15727,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301707,2282073.00
07/29/2017 00:15,2,0.000,ALERT,213.96,298.17,59.986,1501301703,"201051344000633","219011344069620",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,780723.5,780723.5,15871,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301709,2282074.00
07/29/2017 00:15,2,0.000,ALERT,213.74,298.47,59.991,1501301703,"201051344000469","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,784443.6,784443.6,15840,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301711,2282075.00
07/29/2017 00:15,2,0.000,ALERT,213.51,298.77,59.944,1501301703,"201051344000646","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,779049.4,779049.4,15826,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301713,2282076.00
07/29/2017 00:15,2,0.000,ALERT,212.38,297.87,59.986,1501301703,"274151322000052","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,1042706.7,1042706.7,15722,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501301714,2282077.00
07/29/2017 00:15,2,0.000,ALERT,213.96,299.07,59.944,1501301703,"201051344000585","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,792626.0,792626.0,15824,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301716,2282078.00
07/29/2017 00:15,2,0.000,ALERT,213.96,299.37,59.954,1501301703,"201051344001230","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,783555.4,783555.4,15861,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301718,2282079.00
07/29/2017 00:15,2,0.000,ALERT,214.41,299.67,59.996,1501301703,"201051344000582","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,772646.6,772646.6,15817,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301720,2282080.00
07/29/2017 00:15,2,0.000,ALERT,213.51,298.77,59.986,1501301703,"201051344000955","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,792637.3,792637.3,15839,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301722,2282081.00
07/29/2017 00:15,2,0.000,ALERT,212.61,296.96,59.986,1501301703,"274151322000094","219011344069620",0.00,17.80,0,295.46,298.17,0.0,0.0,0.000,860656.0,860656.0,16097,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301723,2282082.00
07/29/2017 00:15,2,0.000,ALERT,213.51,299.37,60.039,1501301703,"201051344000579","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,802730.1,802730.1,15829,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301725,2282083.00
07/29/2017 00:15,2,0.000,ALERT,213.74,299.37,59.981,1501301703,"201051344000890","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,786682.3,786682.3,15836,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301727,2282084.00
07/29/2017 00:15,2,0.000,ALERT,213.74,298.77,59.991,1501301703,"201051344000438","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,789070.8,789070.8,15819,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301729,2282085.00
07/29/2017 00:15,2,0.000,ALERT,213.74,297.87,59.991,1501301703,"201051344000417","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,707649.8,707649.8,15860,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301731,2282086.00
07/29/2017 00:15,2,0.000,ALERT,212.83,298.17,59.986,1501301703,"274151322000083","219011344069620",0.00,17.50,0,296.06,299.07,0.0,0.0,0.000,1032178.7,1032178.7,15738,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501301732,2282087.00
07/29/2017 00:15,2,0.000,ALERT,213.06,296.96,59.981,1501301703,"274151322000076","219011344069620",0.00,18.00,0,295.76,299.07,0.0,0.0,0.000,1101787.5,1101787.5,15731,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501301734,2282088.00
07/29/2017 00:15,2,0.000,ALERT,213.29,299.37,60.018,1501301703,"201051344000868","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,782814.1,782814.1,15847,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301736,2282089.00
07/29/2017 00:15,2,0.000,ALERT,212.83,298.77,59.991,1501301703,"274151322000095","219011344069620",0.00,17.50,0,296.66,299.67,0.0,0.0,0.000,1091170.1,1091170.1,15750,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301738,2282090.00
07/29/2017 00:15,2,0.000,ALERT,213.29,298.77,59.991,1501301703,"201051344000988","219011344069620",0.00,17.30,0,294.26,299.97,0.0,0.0,0.000,680200.2,680200.2,15826,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301740,2282091.00
07/29/2017 00:15,2,0.000,ALERT,213.51,298.17,59.986,1501301703,"201051344001025","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,789705.9,789705.9,15824,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301742,2282092.00
07/29/2017 00:15,2,0.000,ALERT,213.51,298.77,59.986,1501301703,"201051344000458","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,794080.7,794080.7,15818,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501301743,2282093.00
07/29/2017 00:15,2,0.000,ALERT,213.96,298.47,59.986,1501301703,"201051344000853","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,795312.6,795312.6,15836,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301745,2282094.00
07/29/2017 00:15,2,0.000,ALERT,214.19,299.07,59.991,1501301703,"201051344000685","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,788910.4,788910.4,15854,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301747,2282095.00
07/29/2017 00:15,2,0.000,ALERT,213.96,298.17,59.981,1501301703,"201051344000917","219011344069620",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,785578.6,785578.6,15850,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501301749,2282096.00
07/29/2017 00:15,2,0.000,ALERT,214.19,299.37,59.986,1501301703,"201051344001145","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,793606.2,793606.2,15837,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301751,2282097.00
07/29/2017 00:15,2,0.000,ALERT,213.96,297.87,59.986,1501301703,"201051344000651","219011344069620",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,782480.7,782480.7,15833,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301752,2282098.00
07/29/2017 00:15,2,0.000,ALERT,212.16,296.96,59.975,1501301703,"274151322000088","219011344069620",0.00,18.30,0,295.76,298.77,0.0,0.0,0.000,990317.5,990317.5,15730,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501301754,2282099.00
07/29/2017 00:15,2,0.000,ALERT,213.06,296.36,59.975,1501301703,"274151322000068","219011344069620",0.00,19.00,0,295.16,297.87,0.0,0.0,0.000,861407.9,861407.9,16107,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301756,2282100.00
07/29/2017 00:15,2,0.000,ALERT,213.51,298.47,60.018,1501301703,"201051344001135","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,778016.0,778016.0,15805,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301758,2282101.00
07/29/2017 00:15,2,0.000,ALERT,213.29,299.07,59.975,1501301703,"201051344000594","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,797419.7,797419.7,15826,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301759,2282102.00
07/29/2017 00:15,2,0.000,ALERT,213.74,298.17,60.002,1501301703,"201051344001203","219011344069620",0.00,17.30,0,296.36,301.77,0.0,0.0,0.000,787823.1,787823.1,15858,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301761,2282103.00
07/29/2017 00:15,2,0.000,ALERT,212.61,297.57,59.965,1501301703,"274151322000054","219011344069620",0.00,18.70,0,296.06,299.37,0.0,0.0,0.000,1006531.4,1006531.4,15715,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301763,2282104.00
07/29/2017 00:15,2,0.000,ALERT,213.74,298.47,59.975,1501301703,"201051344000867","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,781582.8,781582.8,15857,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501301765,2282105.00
07/29/2017 00:15,2,0.000,ALERT,213.96,299.07,59.975,1501301703,"201051344001093","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,785571.6,785571.6,15856,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301767,2282106.00
07/29/2017 00:15,2,0.000,ALERT,213.29,298.47,59.981,1501301703,"201051344000900","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,803393.5,803393.5,15860,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301769,2282107.00
07/29/2017 00:15,2,0.000,ALERT,213.74,298.17,59.944,1501301703,"201051344000648","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,790416.0,790416.0,15832,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301771,2282108.00
07/29/2017 00:15,2,0.000,ALERT,213.51,299.07,60.002,1501301703,"201051344000569","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,805182.6,805182.6,15806,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301772,2282109.00
07/29/2017 00:15,2,0.000,ALERT,213.51,298.77,59.959,1501301703,"201051344000983","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,795931.3,795931.3,15837,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301774,2282110.00
07/29/2017 00:15,2,0.000,ALERT,213.29,298.17,60.012,1501301703,"201051344001158","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,780248.7,780248.7,15836,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301776,2282111.00
07/29/2017 00:15,2,0.000,ALERT,213.74,299.07,59.970,1501301703,"201051344000576","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,794762.1,794762.1,15843,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301778,2282112.00
07/29/2017 00:15,2,0.000,ALERT,212.83,296.66,59.965,1501301703,"274151322000087","219011344069620",0.00,18.70,0,295.16,298.47,0.0,0.0,0.000,981321.4,981321.4,15943,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501301779,2282113.00
07/29/2017 00:30,2,0.000,ALERT,213.74,298.47,59.981,1501302603,"201051344000645","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,793707.2,793707.2,15820,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501302605,2282114.00
07/29/2017 00:30,2,0.000,ALERT,213.06,297.87,59.954,1501302603,"274151322000085","219011344069620",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,1001591.9,1001591.9,15729,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302607,2282115.00
07/29/2017 00:30,2,0.000,ALERT,213.96,298.17,59.981,1501302603,"201051344000633","219011344069620",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,780723.5,780723.5,15873,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302609,2282116.00
07/29/2017 00:30,2,0.000,ALERT,213.29,298.47,59.970,1501302603,"201051344000469","219011344069620",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,784443.6,784443.6,15842,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302610,2282117.00
07/29/2017 00:30,2,0.000,ALERT,213.29,298.17,59.949,1501302603,"201051344000646","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,779049.4,779049.4,15828,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302612,2282118.00
07/29/2017 00:30,2,0.000,ALERT,212.61,298.47,59.991,1501302603,"274151322000052","219011344069620",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,1042706.7,1042706.7,15724,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302614,2282119.00
07/29/2017 00:30,2,0.000,ALERT,213.74,298.47,59.991,1501302603,"201051344000585","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,792626.0,792626.0,15826,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501302616,2282120.00
07/29/2017 00:30,2,0.000,ALERT,213.51,298.77,60.034,1501302603,"201051344001230","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,783555.4,783555.4,15863,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302618,2282121.00
07/29/2017 00:30,2,0.000,ALERT,213.96,299.37,60.007,1501302603,"201051344000582","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,772646.6,772646.6,15819,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302619,2282122.00
07/29/2017 00:30,2,0.000,ALERT,213.06,298.47,60.002,1501302603,"201051344000955","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,792637.3,792637.3,15841,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501302621,2282123.00
07/29/2017 00:30,2,0.000,ALERT,212.83,297.26,59.986,1501302603,"274151322000094","219011344069620",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,860656.0,860656.0,16099,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302623,2282124.00
07/29/2017 00:30,2,0.000,ALERT,213.29,299.07,59.981,1501302603,"201051344000579","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,802730.1,802730.1,15831,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501302625,2282125.00
07/29/2017 00:30,2,0.000,ALERT,213.51,298.77,59.981,1501302603,"201051344000890","219011344069620",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,786682.3,786682.3,15838,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302626,2282126.00
07/29/2017 00:30,2,0.000,ALERT,213.74,298.47,59.991,1501302603,"201051344000438","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,789070.8,789070.8,15821,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501302628,2282127.00
07/29/2017 00:30,2,0.000,ALERT,213.74,297.87,59.991,1501302603,"201051344000417","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,707649.8,707649.8,15862,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302630,2282128.00
07/29/2017 00:30,2,0.000,ALERT,212.83,297.57,59.986,1501302603,"274151322000083","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,1032178.7,1032178.7,15740,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501302632,2282129.00
07/29/2017 00:30,2,0.000,ALERT,213.29,297.57,59.981,1501302603,"274151322000076","219011344069620",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,1101787.5,1101787.5,15733,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501302634,2282130.00
07/29/2017 00:30,2,0.000,ALERT,213.29,298.77,59.991,1501302603,"201051344000868","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,782814.1,782814.1,15849,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302636,2282131.00
07/29/2017 00:30,2,0.000,ALERT,212.83,298.77,59.991,1501302603,"274151322000095","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,1091170.1,1091170.1,15752,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302637,2282132.00
07/29/2017 00:30,2,0.000,ALERT,213.29,298.47,59.991,1501302603,"201051344000988","219011344069620",0.00,17.30,0,294.26,300.27,0.0,0.0,0.000,680200.2,680200.2,15828,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302639,2282133.00
07/29/2017 00:30,2,0.000,ALERT,213.51,297.87,59.996,1501302603,"201051344001025","219011344069620",0.00,16.70,0,295.76,300.87,0.0,0.0,0.000,789705.9,789705.9,15826,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302641,2282134.00
07/29/2017 00:30,2,0.000,ALERT,213.06,298.17,59.996,1501302603,"201051344000458","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,794080.7,794080.7,15820,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302643,2282135.00
07/29/2017 00:30,2,0.000,ALERT,213.96,298.47,59.986,1501302603,"201051344000853","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,795312.6,795312.6,15838,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302645,2282136.00
07/29/2017 00:30,2,0.000,ALERT,213.96,298.47,59.996,1501302603,"201051344000685","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,788910.4,788910.4,15856,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501302647,2282137.00
07/29/2017 00:30,2,0.000,ALERT,213.96,298.47,60.002,1501302603,"201051344000917","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,785578.6,785578.6,15852,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302649,2282138.00
07/29/2017 00:30,2,0.000,ALERT,213.96,298.77,60.018,1501302603,"201051344001145","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,793606.2,793606.2,15839,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302650,2282139.00
07/29/2017 00:30,2,0.000,ALERT,213.74,297.87,60.018,1501302603,"201051344000651","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,782480.7,782480.7,15835,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302652,2282140.00
07/29/2017 00:30,2,0.000,ALERT,212.38,297.57,59.996,1501302603,"274151322000088","219011344069620",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,990317.5,990317.5,15732,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302654,2282141.00
07/29/2017 00:30,2,0.000,ALERT,213.29,296.96,59.991,1501302603,"274151322000068","219011344069620",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,861407.9,861407.9,16109,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302656,2282142.00
07/29/2017 00:30,2,0.000,ALERT,213.06,298.17,59.959,1501302603,"201051344001135","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,778016.0,778016.0,15807,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302658,2282143.00
07/29/2017 00:30,2,0.000,ALERT,213.06,299.07,60.007,1501302603,"201051344000594","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,797419.7,797419.7,15828,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501302659,2282144.00
07/29/2017 00:30,2,0.000,ALERT,213.96,298.47,60.002,1501302603,"201051344001203","219011344069620",0.00,17.00,0,296.06,301.77,0.0,0.0,0.000,787823.1,787823.1,15860,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501302661,2282145.00
07/29/2017 00:30,2,0.000,ALERT,212.61,298.47,59.991,1501302603,"274151322000054","219011344069620",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,1006531.4,1006531.4,15717,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302663,2282146.00
07/29/2017 00:30,2,0.000,ALERT,213.51,298.17,59.986,1501302603,"201051344000867","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,781582.8,781582.8,15859,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501302665,2282147.00
07/29/2017 00:30,2,0.000,ALERT,213.74,298.47,59.954,1501302603,"201051344001093","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,785571.6,785571.6,15858,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302666,2282148.00
07/29/2017 00:30,2,0.000,ALERT,212.83,298.17,59.970,1501302603,"201051344000900","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,803393.5,803393.5,15862,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302668,2282149.00
07/29/2017 00:30,2,0.000,ALERT,213.51,297.87,59.991,1501302603,"201051344000648","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,790416.0,790416.0,15834,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302670,2282150.00
07/29/2017 00:30,2,0.000,ALERT,213.51,299.07,59.996,1501302603,"201051344000569","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,805182.6,805182.6,15808,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302672,2282151.00
07/29/2017 00:30,2,0.000,ALERT,213.29,298.77,59.938,1501302603,"201051344000983","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,795931.3,795931.3,15839,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302674,2282152.00
07/29/2017 00:30,2,0.000,ALERT,213.29,298.17,59.986,1501302603,"201051344001158","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,780248.7,780248.7,15838,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302676,2282153.00
07/29/2017 00:30,2,0.000,ALERT,213.74,299.07,59.991,1501302603,"201051344000576","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,794762.1,794762.1,15845,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302677,2282154.00
07/29/2017 00:30,2,0.000,ALERT,212.83,296.66,59.975,1501302603,"274151322000087","219011344069620",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,981321.4,981321.4,15945,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501302679,2282155.00
07/29/2017 00:45,2,0.000,ALERT,213.51,297.87,59.949,1501303505,"201051344000645","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,793707.2,793707.2,15822,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303507,2282156.00
07/29/2017 00:45,2,0.000,ALERT,212.83,297.87,59.991,1501303505,"274151322000085","219011344069620",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,1001591.9,1001591.9,15731,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303509,2282157.00
07/29/2017 00:45,2,0.000,ALERT,213.74,297.57,59.965,1501303505,"201051344000633","219011344069620",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,780723.5,780723.5,15875,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303510,2282158.00
07/29/2017 00:45,2,0.000,ALERT,213.06,297.87,59.949,1501303505,"201051344000469","219011344069620",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,784443.6,784443.6,15844,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303512,2282159.00
07/29/2017 00:45,2,0.000,ALERT,213.29,298.47,59.959,1501303505,"201051344000646","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,779049.4,779049.4,15830,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501303514,2282160.00
07/29/2017 00:45,2,0.000,ALERT,212.61,297.87,59.959,1501303505,"274151322000052","219011344069620",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1042706.7,1042706.7,15726,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303516,2282161.00
07/29/2017 00:45,2,0.000,ALERT,213.96,298.77,59.981,1501303505,"201051344000585","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,792626.0,792626.0,15828,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303517,2282162.00
07/29/2017 00:45,2,0.000,ALERT,213.51,299.07,59.965,1501303505,"201051344001230","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,783555.4,783555.4,15865,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303519,2282163.00
07/29/2017 00:45,2,0.000,ALERT,213.96,299.37,60.012,1501303505,"201051344000582","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,772646.6,772646.6,15821,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303521,2282164.00
07/29/2017 00:45,2,0.000,ALERT,213.29,298.47,59.965,1501303505,"201051344000955","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,792637.3,792637.3,15843,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303523,2282165.00
07/29/2017 00:45,2,0.000,ALERT,212.83,296.96,59.991,1501303505,"274151322000094","219011344069620",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,860656.0,860656.0,16101,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303525,2282166.00
07/29/2017 00:45,2,0.000,ALERT,213.06,298.47,59.965,1501303505,"201051344000579","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,802730.1,802730.1,15833,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303526,2282167.00
07/29/2017 00:45,2,0.000,ALERT,213.51,299.07,59.970,1501303505,"201051344000890","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,786682.3,786682.3,15840,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303528,2282168.00
07/29/2017 00:45,2,0.000,ALERT,213.74,298.47,59.959,1501303505,"201051344000438","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,789070.8,789070.8,15823,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501303530,2282169.00
07/29/2017 00:45,2,0.000,ALERT,213.74,298.17,59.981,1501303505,"201051344000417","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,707649.8,707649.8,15864,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303532,2282170.00
07/29/2017 00:45,2,0.000,ALERT,212.83,297.87,59.959,1501303505,"274151322000083","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,1032178.7,1032178.7,15742,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303534,2282171.00
07/29/2017 00:45,2,0.000,ALERT,213.29,298.17,59.975,1501303505,"274151322000076","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,1101787.5,1101787.5,15735,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303535,2282172.00
07/29/2017 00:45,2,0.000,ALERT,213.29,298.77,59.954,1501303505,"201051344000868","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,782814.1,782814.1,15851,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303537,2282173.00
