ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 00:45,2,0.000,ALERT,212.83,298.77,59.949,1501303505,"274151322000095","219011344069620",0.00,17.30,0,296.66,299.97,0.0,0.0,0.000,1091170.1,1091170.1,15754,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303539,2282174.00
07/29/2017 00:45,2,0.000,ALERT,213.06,298.17,59.959,1501303505,"201051344000988","219011344069620",0.00,17.00,0,293.96,299.67,0.0,0.0,0.000,680200.2,680200.2,15830,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303541,2282175.00
07/29/2017 00:45,2,0.000,ALERT,213.51,298.17,59.965,1501303505,"201051344001025","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,789705.9,789705.9,15828,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501303543,2282176.00
07/29/2017 00:45,2,0.000,ALERT,213.29,298.47,59.965,1501303505,"201051344000458","219011344069620",0.00,17.50,0,296.36,302.98,0.0,0.0,0.000,794080.7,794080.7,15822,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303545,2282177.00
07/29/2017 00:45,2,0.000,ALERT,213.74,298.17,59.959,1501303505,"201051344000853","219011344069620",0.00,16.70,0,296.66,302.68,0.0,0.0,0.000,795312.6,795312.6,15840,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303546,2282178.00
07/29/2017 00:45,2,0.000,ALERT,214.19,298.77,59.970,1501303505,"201051344000685","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,788910.4,788910.4,15858,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303548,2282179.00
07/29/2017 00:45,2,0.000,ALERT,213.74,298.47,59.965,1501303505,"201051344000917","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,785578.6,785578.6,15854,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501303550,2282180.00
07/29/2017 00:45,2,0.000,ALERT,213.74,299.07,59.986,1501303505,"201051344001145","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,793606.2,793606.2,15841,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501303552,2282181.00
07/29/2017 00:45,2,0.000,ALERT,213.74,298.17,59.959,1501303505,"201051344000651","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,782480.7,782480.7,15837,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303554,2282182.00
07/29/2017 00:45,2,0.000,ALERT,212.38,298.47,59.959,1501303505,"274151322000088","219011344069620",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,990317.5,990317.5,15734,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303555,2282183.00
07/29/2017 00:45,2,0.000,ALERT,213.29,297.26,59.959,1501303505,"274151322000068","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,861407.9,861407.9,16111,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303557,2282184.00
07/29/2017 00:45,2,0.000,ALERT,213.29,298.77,59.954,1501303505,"201051344001135","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,778016.0,778016.0,15809,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303559,2282185.00
07/29/2017 00:45,2,0.000,ALERT,213.06,299.07,59.944,1501303505,"201051344000594","219011344069620",0.00,17.30,0,296.66,302.98,0.0,0.0,0.000,797419.7,797419.7,15830,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303561,2282186.00
07/29/2017 00:45,2,0.000,ALERT,213.74,298.47,59.938,1501303505,"201051344001203","219011344069620",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,787823.1,787823.1,15862,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303563,2282187.00
07/29/2017 00:45,2,0.000,ALERT,212.61,297.87,59.949,1501303505,"274151322000054","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,1006531.4,1006531.4,15719,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303565,2282188.00
07/29/2017 00:45,2,0.000,ALERT,213.29,297.87,59.954,1501303505,"201051344000867","219011344069620",0.00,17.30,0,296.36,302.98,0.0,0.0,0.000,781582.8,781582.8,15861,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303566,2282189.00
07/29/2017 00:45,2,0.000,ALERT,213.51,298.77,59.922,1501303505,"201051344001093","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,785571.6,785571.6,15860,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303568,2282190.00
07/29/2017 00:45,2,0.000,ALERT,212.83,298.47,59.954,1501303505,"201051344000900","219011344069620",0.00,16.70,0,296.06,302.07,0.0,0.0,0.000,803393.5,803393.5,15864,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303570,2282191.00
07/29/2017 00:45,2,0.000,ALERT,213.29,297.87,59.954,1501303505,"201051344000648","219011344069620",0.00,16.00,0,296.06,302.68,0.0,0.0,0.000,790416.0,790416.0,15836,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501303572,2282192.00
07/29/2017 00:45,2,0.000,ALERT,213.06,298.77,59.944,1501303505,"201051344000569","219011344069620",0.00,17.00,0,297.26,303.28,0.0,0.0,0.000,805182.6,805182.6,15810,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501303574,2282193.00
07/29/2017 00:45,2,0.000,ALERT,213.29,298.77,59.954,1501303505,"201051344000983","219011344069620",0.00,17.00,0,296.96,302.68,0.0,0.0,0.000,795931.3,795931.3,15841,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501303576,2282194.00
07/29/2017 00:45,2,0.000,ALERT,213.29,297.87,59.954,1501303505,"201051344001158","219011344069620",0.00,16.70,0,295.76,301.47,0.0,0.0,0.000,780248.7,780248.7,15840,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501303578,2282195.00
07/29/2017 00:45,2,0.000,ALERT,213.51,298.77,59.901,1501303505,"201051344000576","219011344069620",0.00,16.70,0,296.66,302.37,0.0,0.0,0.000,794762.1,794762.1,15847,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501303579,2282196.00
07/29/2017 00:45,2,0.000,ALERT,212.83,297.26,59.954,1501303505,"274151322000087","219011344069620",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,981321.4,981321.4,15947,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501303581,2282197.00
07/29/2017 01:00,2,0.000,ALERT,213.51,298.17,59.991,1501304404,"201051344000645","219011344069620",0.00,17.00,0,295.76,302.68,0.0,0.0,0.000,793707.2,793707.2,15824,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304406,2282198.00
07/29/2017 01:00,2,0.000,ALERT,212.83,298.47,59.959,1501304404,"274151322000085","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,1001591.9,1001591.9,15733,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501304407,2282199.00
07/29/2017 01:00,2,0.000,ALERT,213.74,298.17,60.007,1501304404,"201051344000633","219011344069620",0.00,16.30,0,294.26,301.77,0.0,0.0,0.000,780723.5,780723.5,15877,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304409,2282200.00
07/29/2017 01:00,2,0.000,ALERT,213.06,298.47,60.002,1501304404,"201051344000469","219011344069620",0.00,16.00,0,295.16,301.47,0.0,0.0,0.000,784443.6,784443.6,15846,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304411,2282201.00
07/29/2017 01:00,2,0.000,ALERT,213.29,299.37,59.996,1501304404,"201051344000646","219011344069620",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,779049.4,779049.4,15832,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304413,2282202.00
07/29/2017 01:00,2,0.000,ALERT,212.38,298.17,59.996,1501304404,"274151322000052","219011344069620",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,1042706.7,1042706.7,15728,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304415,2282203.00
07/29/2017 01:00,2,0.000,ALERT,213.96,299.67,59.991,1501304404,"201051344000585","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,792626.0,792626.0,15830,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304416,2282204.00
07/29/2017 01:00,2,0.000,ALERT,213.51,299.67,60.002,1501304404,"201051344001230","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,783555.4,783555.4,15867,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304418,2282205.00
07/29/2017 01:00,2,0.000,ALERT,214.19,300.27,59.996,1501304404,"201051344000582","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,772646.6,772646.6,15823,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501304420,2282206.00
07/29/2017 01:00,2,0.000,ALERT,213.29,299.37,59.996,1501304404,"201051344000955","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,792637.3,792637.3,15845,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304422,2282207.00
07/29/2017 01:00,2,0.000,ALERT,212.61,297.57,59.991,1501304404,"274151322000094","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,860656.0,860656.0,16103,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304424,2282208.00
07/29/2017 01:00,2,0.000,ALERT,213.06,299.67,60.002,1501304404,"201051344000579","219011344069620",0.00,17.00,0,296.66,302.98,0.0,0.0,0.000,802730.1,802730.1,15835,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304426,2282209.00
07/29/2017 01:00,2,0.000,ALERT,213.51,300.27,59.996,1501304404,"201051344000890","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,786682.3,786682.3,15842,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304427,2282210.00
07/29/2017 01:00,2,0.000,ALERT,213.74,299.37,59.986,1501304404,"201051344000438","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,789070.8,789070.8,15825,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304429,2282211.00
07/29/2017 01:00,2,0.000,ALERT,213.74,299.07,59.991,1501304404,"201051344000417","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,707649.8,707649.8,15866,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501304431,2282212.00
07/29/2017 01:00,2,0.000,ALERT,212.83,298.47,60.028,1501304404,"274151322000083","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,1032178.7,1032178.7,15744,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304433,2282213.00
07/29/2017 01:00,2,0.000,ALERT,213.06,297.57,59.991,1501304404,"274151322000076","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,1101787.5,1101787.5,15737,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304435,2282214.00
07/29/2017 01:00,2,0.000,ALERT,212.83,299.07,60.007,1501304404,"201051344000868","219011344069620",0.00,16.70,0,296.66,303.58,0.0,0.0,0.000,782814.1,782814.1,15853,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304437,2282215.00
07/29/2017 01:00,2,0.000,ALERT,212.38,299.07,59.986,1501304404,"274151322000095","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,1091170.1,1091170.1,15756,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304439,2282216.00
07/29/2017 01:00,2,0.000,ALERT,212.83,298.47,59.991,1501304404,"201051344000988","219011344069620",0.00,17.00,0,293.66,301.77,0.0,0.0,0.000,680200.2,680200.2,15832,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304440,2282217.00
07/29/2017 01:00,2,0.000,ALERT,213.51,298.77,59.996,1501304404,"201051344001025","219011344069620",0.00,16.30,0,296.06,301.17,0.0,0.0,0.000,789705.9,789705.9,15830,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304442,2282218.00
07/29/2017 01:00,2,0.000,ALERT,213.06,299.07,60.012,1501304404,"201051344000458","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,794080.7,794080.7,15824,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501304444,2282219.00
07/29/2017 01:00,2,0.000,ALERT,213.74,298.77,59.986,1501304404,"201051344000853","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,795312.6,795312.6,15842,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304446,2282220.00
07/29/2017 01:00,2,0.000,ALERT,213.74,299.37,59.981,1501304404,"201051344000685","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,788910.4,788910.4,15860,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304448,2282221.00
07/29/2017 01:00,2,0.000,ALERT,213.74,299.07,59.986,1501304404,"201051344000917","219011344069620",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,785578.6,785578.6,15856,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304449,2282222.00
07/29/2017 01:00,2,0.000,ALERT,213.96,299.97,59.986,1501304404,"201051344001145","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,793606.2,793606.2,15843,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304451,2282223.00
07/29/2017 01:00,2,0.000,ALERT,213.74,298.77,59.986,1501304404,"201051344000651","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,782480.7,782480.7,15839,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304453,2282224.00
07/29/2017 01:00,2,0.000,ALERT,212.16,298.17,59.981,1501304404,"274151322000088","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,990317.5,990317.5,15736,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304455,2282225.00
07/29/2017 01:00,2,0.000,ALERT,213.06,297.26,59.986,1501304404,"274151322000068","219011344069620",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,861407.9,861407.9,16113,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501304456,2282226.00
07/29/2017 01:00,2,0.000,ALERT,213.51,299.37,59.981,1501304404,"201051344001135","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,778016.0,778016.0,15811,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304458,2282227.00
07/29/2017 01:00,2,0.000,ALERT,212.83,299.67,59.986,1501304404,"201051344000594","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,797419.7,797419.7,15832,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304460,2282228.00
07/29/2017 01:00,2,0.000,ALERT,213.74,299.07,59.996,1501304404,"201051344001203","219011344069620",0.00,16.70,0,296.66,302.37,0.0,0.0,0.000,787823.1,787823.1,15864,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304462,2282229.00
07/29/2017 01:00,2,0.000,ALERT,212.61,298.47,59.970,1501304404,"274151322000054","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,1006531.4,1006531.4,15721,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304464,2282230.00
07/29/2017 01:00,2,0.000,ALERT,213.06,298.47,59.949,1501304404,"201051344000867","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,781582.8,781582.8,15863,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304465,2282231.00
07/29/2017 01:00,2,0.000,ALERT,213.74,299.37,59.991,1501304404,"201051344001093","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,785571.6,785571.6,15862,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501304467,2282232.00
07/29/2017 01:00,2,0.000,ALERT,212.83,298.77,59.981,1501304404,"201051344000900","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,803393.5,803393.5,15866,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304469,2282233.00
07/29/2017 01:00,2,0.000,ALERT,213.29,298.47,59.986,1501304404,"201051344000648","219011344069620",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,790416.0,790416.0,15838,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304471,2282234.00
07/29/2017 01:00,2,0.000,ALERT,213.06,299.07,59.986,1501304404,"201051344000569","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,805182.6,805182.6,15812,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501304473,2282235.00
07/29/2017 01:00,2,0.000,ALERT,213.06,299.07,59.991,1501304404,"201051344000983","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,795931.3,795931.3,15843,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304474,2282236.00
07/29/2017 01:00,2,0.000,ALERT,213.06,298.77,59.986,1501304404,"201051344001158","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,780248.7,780248.7,15842,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501304476,2282237.00
07/29/2017 01:00,2,0.000,ALERT,213.51,299.37,59.986,1501304404,"201051344000576","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,794762.1,794762.1,15849,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304478,2282238.00
07/29/2017 01:00,2,0.000,ALERT,212.83,297.87,59.975,1501304404,"274151322000087","219011344069620",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,981321.4,981321.4,15949,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501304480,2282239.00
07/29/2017 01:15,2,0.000,ALERT,214.19,299.37,59.970,1501305303,"201051344000645","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,793707.2,793707.2,15826,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305305,2282240.00
07/29/2017 01:15,2,0.000,ALERT,213.29,299.07,59.975,1501305303,"274151322000085","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,1001591.9,1001591.9,15735,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305307,2282241.00
07/29/2017 01:15,2,0.000,ALERT,214.19,299.07,59.986,1501305303,"201051344000633","219011344069620",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,780723.5,780723.5,15879,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305309,2282242.00
07/29/2017 01:15,2,0.000,ALERT,213.51,299.07,59.975,1501305303,"201051344000469","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,784443.6,784443.6,15848,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305310,2282243.00
07/29/2017 01:15,2,0.000,ALERT,213.74,299.67,60.007,1501305303,"201051344000646","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,779049.4,779049.4,15834,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501305312,2282244.00
07/29/2017 01:15,2,0.000,ALERT,213.06,298.17,59.991,1501305303,"274151322000052","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,1042706.7,1042706.7,15730,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305314,2282245.00
07/29/2017 01:15,2,0.000,ALERT,214.19,299.67,60.012,1501305303,"201051344000585","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,792626.0,792626.0,15832,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305316,2282246.00
07/29/2017 01:15,2,0.000,ALERT,213.74,299.67,59.981,1501305303,"201051344001230","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,783555.4,783555.4,15869,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305318,2282247.00
07/29/2017 01:15,2,0.000,ALERT,214.41,300.27,59.986,1501305303,"201051344000582","219011344069620",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,772646.6,772646.6,15825,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305319,2282248.00
07/29/2017 01:15,2,0.000,ALERT,213.51,299.37,59.986,1501305303,"201051344000955","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,792637.3,792637.3,15847,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305321,2282249.00
07/29/2017 01:15,2,0.000,ALERT,213.29,298.17,60.007,1501305303,"274151322000094","219011344069620",0.00,17.00,0,296.36,299.67,0.0,0.0,0.000,860656.0,860656.0,16105,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305323,2282250.00
07/29/2017 01:15,2,0.000,ALERT,213.51,299.67,59.986,1501305303,"201051344000579","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,802730.1,802730.1,15837,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305325,2282251.00
07/29/2017 01:15,2,0.000,ALERT,213.74,299.97,59.991,1501305303,"201051344000890","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,786682.3,786682.3,15844,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501305327,2282252.00
07/29/2017 01:15,2,0.000,ALERT,213.96,299.37,59.986,1501305303,"201051344000438","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,789070.8,789070.8,15827,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305328,2282253.00
07/29/2017 01:15,2,0.000,ALERT,213.96,298.77,59.986,1501305303,"201051344000417","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,707649.8,707649.8,15868,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305330,2282254.00
07/29/2017 01:15,2,0.000,ALERT,213.29,298.77,60.012,1501305303,"274151322000083","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,1032178.7,1032178.7,15746,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501305332,2282255.00
07/29/2017 01:15,2,0.000,ALERT,213.74,298.47,59.986,1501305303,"274151322000076","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,1101787.5,1101787.5,15739,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305334,2282256.00
07/29/2017 01:15,2,0.000,ALERT,213.51,299.67,59.991,1501305303,"201051344000868","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,782814.1,782814.1,15855,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305336,2282257.00
07/29/2017 01:15,2,0.000,ALERT,213.29,299.67,59.981,1501305303,"274151322000095","219011344069620",0.00,16.70,0,297.87,300.87,0.0,0.0,0.000,1091170.1,1091170.1,15758,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305338,2282258.00
07/29/2017 01:15,2,0.000,ALERT,213.51,299.07,59.991,1501305303,"201051344000988","219011344069620",0.00,16.70,0,294.56,300.57,0.0,0.0,0.000,680200.2,680200.2,15834,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305339,2282259.00
07/29/2017 01:15,2,0.000,ALERT,213.96,298.77,60.002,1501305303,"201051344001025","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,789705.9,789705.9,15832,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305341,2282260.00
07/29/2017 01:15,2,0.000,ALERT,213.51,299.37,59.996,1501305303,"201051344000458","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,794080.7,794080.7,15826,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305343,2282261.00
07/29/2017 01:15,2,0.000,ALERT,214.19,299.37,60.007,1501305303,"201051344000853","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,795312.6,795312.6,15844,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501305345,2282262.00
07/29/2017 01:15,2,0.000,ALERT,214.19,299.37,59.996,1501305303,"201051344000685","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,788910.4,788910.4,15862,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501305347,2282263.00
07/29/2017 01:15,2,0.000,ALERT,213.96,298.77,59.991,1501305303,"201051344000917","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,785578.6,785578.6,15858,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501305349,2282264.00
07/29/2017 01:15,2,0.000,ALERT,214.41,299.97,59.996,1501305303,"201051344001145","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,793606.2,793606.2,15845,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501305350,2282265.00
07/29/2017 01:15,2,0.000,ALERT,213.74,298.77,60.007,1501305303,"201051344000651","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,782480.7,782480.7,15841,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305352,2282266.00
07/29/2017 01:15,2,0.000,ALERT,212.83,298.17,59.991,1501305303,"274151322000088","219011344069620",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,990317.5,990317.5,15738,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305354,2282267.00
07/29/2017 01:15,2,0.000,ALERT,213.74,297.87,59.996,1501305303,"274151322000068","219011344069620",0.00,18.00,0,296.06,299.37,0.0,0.0,0.000,861407.9,861407.9,16115,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501305356,2282268.00
07/29/2017 01:15,2,0.000,ALERT,213.74,299.37,59.959,1501305303,"201051344001135","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,778016.0,778016.0,15813,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305358,2282269.00
07/29/2017 01:15,2,0.000,ALERT,213.29,299.97,60.018,1501305303,"201051344000594","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,797419.7,797419.7,15834,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501305359,2282270.00
07/29/2017 01:15,2,0.000,ALERT,213.96,299.07,59.996,1501305303,"201051344001203","219011344069620",0.00,16.30,0,297.26,302.68,0.0,0.0,0.000,787823.1,787823.1,15866,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305361,2282271.00
07/29/2017 01:15,2,0.000,ALERT,212.83,299.37,59.986,1501305303,"274151322000054","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,1006531.4,1006531.4,15723,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501305363,2282272.00
07/29/2017 01:15,2,0.000,ALERT,213.74,298.77,59.986,1501305303,"201051344000867","219011344069620",0.00,17.00,0,296.06,301.17,0.0,0.0,0.000,781582.8,781582.8,15865,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501305365,2282273.00
07/29/2017 01:15,2,0.000,ALERT,213.96,299.37,59.970,1501305303,"201051344001093","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,785571.6,785571.6,15864,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501305367,2282274.00
07/29/2017 01:15,2,0.000,ALERT,213.29,299.07,59.986,1501305303,"201051344000900","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,803393.5,803393.5,15868,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305368,2282275.00
07/29/2017 01:15,2,0.000,ALERT,213.74,298.77,60.018,1501305303,"201051344000648","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,790416.0,790416.0,15840,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305370,2282276.00
07/29/2017 01:15,2,0.000,ALERT,213.51,299.37,59.981,1501305303,"201051344000569","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,805182.6,805182.6,15814,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305372,2282277.00
07/29/2017 01:15,2,0.000,ALERT,213.51,299.37,59.981,1501305303,"201051344000983","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,795931.3,795931.3,15845,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305374,2282278.00
07/29/2017 01:15,2,0.000,ALERT,213.51,298.77,59.981,1501305303,"201051344001158","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,780248.7,780248.7,15844,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501305376,2282279.00
07/29/2017 01:15,2,0.000,ALERT,213.96,299.37,59.986,1501305303,"201051344000576","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,794762.1,794762.1,15851,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305377,2282280.00
07/29/2017 01:15,2,0.000,ALERT,213.29,297.87,59.975,1501305303,"274151322000087","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,981321.4,981321.4,15951,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501305379,2282281.00
07/29/2017 01:30,2,0.000,ALERT,213.96,299.07,59.970,1501306203,"201051344000645","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,793707.2,793707.2,15828,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306205,2282282.00
07/29/2017 01:30,2,0.000,ALERT,213.29,299.07,59.944,1501306203,"274151322000085","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,1001591.9,1001591.9,15737,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306207,2282283.00
07/29/2017 01:30,2,0.000,ALERT,214.41,299.07,59.975,1501306203,"201051344000633","219011344069620",0.00,16.00,0,295.76,300.87,0.0,0.0,0.000,780723.5,780723.5,15881,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306209,2282284.00
07/29/2017 01:30,2,0.000,ALERT,213.74,299.07,59.975,1501306203,"201051344000469","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,784443.6,784443.6,15850,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306211,2282285.00
07/29/2017 01:30,2,0.000,ALERT,213.74,299.37,59.933,1501306203,"201051344000646","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,779049.4,779049.4,15836,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501306213,2282286.00
07/29/2017 01:30,2,0.000,ALERT,213.06,299.07,59.970,1501306203,"274151322000052","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,1042706.7,1042706.7,15732,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306215,2282287.00
07/29/2017 01:30,2,0.000,ALERT,214.19,299.67,59.970,1501306203,"201051344000585","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,792626.0,792626.0,15834,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306216,2282288.00
07/29/2017 01:30,2,0.000,ALERT,214.19,299.97,59.975,1501306203,"201051344001230","219011344069620",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,783555.4,783555.4,15871,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306218,2282289.00
07/29/2017 01:30,2,0.000,ALERT,214.64,300.57,59.970,1501306203,"201051344000582","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,772646.6,772646.6,15827,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306220,2282290.00
07/29/2017 01:30,2,0.000,ALERT,213.74,299.67,60.002,1501306203,"201051344000955","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,792637.3,792637.3,15849,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306222,2282291.00
07/29/2017 01:30,2,0.000,ALERT,213.29,298.47,59.991,1501306203,"274151322000094","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,860656.0,860656.0,16107,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306224,2282292.00
07/29/2017 01:30,2,0.000,ALERT,213.74,299.97,59.975,1501306203,"201051344000579","219011344069620",0.00,16.70,0,298.17,301.47,0.0,0.0,0.000,802730.1,802730.1,15839,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306225,2282293.00
07/29/2017 01:30,2,0.000,ALERT,213.96,299.97,59.954,1501306203,"201051344000890","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,786682.3,786682.3,15846,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306227,2282294.00
07/29/2017 01:30,2,0.000,ALERT,214.19,299.97,59.986,1501306203,"201051344000438","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,789070.8,789070.8,15829,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501306229,2282295.00
07/29/2017 01:30,2,0.000,ALERT,214.19,299.37,60.007,1501306203,"201051344000417","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,707649.8,707649.8,15870,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501306231,2282296.00
07/29/2017 01:30,2,0.000,ALERT,213.29,299.67,59.959,1501306203,"274151322000083","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,1032178.7,1032178.7,15748,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501306232,2282297.00
07/29/2017 01:30,2,0.000,ALERT,213.74,298.77,59.970,1501306203,"274151322000076","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,1101787.5,1101787.5,15741,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306234,2282298.00
07/29/2017 01:30,2,0.000,ALERT,213.74,300.27,59.981,1501306203,"201051344000868","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,782814.1,782814.1,15857,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306236,2282299.00
07/29/2017 01:30,2,0.000,ALERT,213.29,299.97,59.970,1501306203,"274151322000095","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,1091170.1,1091170.1,15760,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306238,2282300.00
07/29/2017 01:30,2,0.000,ALERT,213.74,299.37,59.981,1501306203,"201051344000988","219011344069620",0.00,16.70,0,294.86,300.87,0.0,0.0,0.000,680200.2,680200.2,15836,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306240,2282301.00
07/29/2017 01:30,2,0.000,ALERT,214.19,299.37,59.986,1501306203,"201051344001025","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,789705.9,789705.9,15834,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501306241,2282302.00
07/29/2017 01:30,2,0.000,ALERT,213.74,299.67,59.949,1501306203,"201051344000458","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,794080.7,794080.7,15828,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501306243,2282303.00
07/29/2017 01:30,2,0.000,ALERT,214.41,299.67,59.986,1501306203,"201051344000853","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,795312.6,795312.6,15846,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306245,2282304.00
07/29/2017 01:30,2,0.000,ALERT,214.41,299.97,59.991,1501306203,"201051344000685","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,788910.4,788910.4,15864,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306247,2282305.00
07/29/2017 01:30,2,0.000,ALERT,214.19,299.37,59.986,1501306203,"201051344000917","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,785578.6,785578.6,15860,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501306249,2282306.00
07/29/2017 01:30,2,0.000,ALERT,214.41,299.97,59.996,1501306203,"201051344001145","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,793606.2,793606.2,15847,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306251,2282307.00
07/29/2017 01:30,2,0.000,ALERT,214.19,299.07,59.975,1501306203,"201051344000651","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,782480.7,782480.7,15843,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306252,2282308.00
07/29/2017 01:30,2,0.000,ALERT,213.06,299.07,59.996,1501306203,"274151322000088","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,990317.5,990317.5,15740,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306254,2282309.00
07/29/2017 01:30,2,0.000,ALERT,213.74,297.87,59.991,1501306203,"274151322000068","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,861407.9,861407.9,16117,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501306256,2282310.00
07/29/2017 01:30,2,0.000,ALERT,213.74,299.97,60.002,1501306203,"201051344001135","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,778016.0,778016.0,15815,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501306258,2282311.00
07/29/2017 01:30,2,0.000,ALERT,213.74,300.27,60.039,1501306203,"201051344000594","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,797419.7,797419.7,15836,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306259,2282312.00
07/29/2017 01:30,2,0.000,ALERT,214.19,299.67,59.996,1501306203,"201051344001203","219011344069620",0.00,16.00,0,297.57,302.68,0.0,0.0,0.000,787823.1,787823.1,15868,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501306261,2282313.00
07/29/2017 01:30,2,0.000,ALERT,213.29,299.67,59.991,1501306203,"274151322000054","219011344069620",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,1006531.4,1006531.4,15725,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501306263,2282314.00
07/29/2017 01:30,2,0.000,ALERT,213.96,299.07,59.996,1501306203,"201051344000867","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,781582.8,781582.8,15867,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501306265,2282315.00
07/29/2017 01:30,2,0.000,ALERT,213.96,299.67,59.996,1501306203,"201051344001093","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,785571.6,785571.6,15866,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306267,2282316.00
07/29/2017 01:30,2,0.000,ALERT,213.74,299.67,59.991,1501306203,"201051344000900","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,803393.5,803393.5,15870,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306269,2282317.00
