ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 01:30,2,0.000,ALERT,213.96,298.77,60.028,1501306203,"201051344000648","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,790416.0,790416.0,15842,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306271,2282318.00
07/29/2017 01:30,2,0.000,ALERT,213.74,299.97,59.996,1501306203,"201051344000569","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,805182.6,805182.6,15816,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306272,2282319.00
07/29/2017 01:30,2,0.000,ALERT,213.74,299.67,59.991,1501306203,"201051344000983","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,795931.3,795931.3,15847,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306274,2282320.00
07/29/2017 01:30,2,0.000,ALERT,213.74,299.07,59.996,1501306203,"201051344001158","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,780248.7,780248.7,15846,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306276,2282321.00
07/29/2017 01:30,2,0.000,ALERT,214.19,299.97,59.991,1501306203,"201051344000576","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,794762.1,794762.1,15853,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306278,2282322.00
07/29/2017 01:30,2,0.000,ALERT,213.29,298.77,59.991,1501306203,"274151322000087","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,981321.4,981321.4,15953,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501306280,2282323.00
07/29/2017 01:45,2,0.000,ALERT,213.96,299.97,60.023,1501307104,"201051344000645","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,793707.2,793707.2,15830,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307106,2282324.00
07/29/2017 01:45,2,0.000,ALERT,212.83,298.77,59.981,1501307104,"274151322000085","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,1001591.9,1001591.9,15739,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307107,2282325.00
07/29/2017 01:45,2,0.000,ALERT,213.96,299.37,59.991,1501307104,"201051344000633","219011344069620",0.00,16.00,0,295.46,300.57,0.0,0.0,0.000,780723.5,780723.5,15883,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307109,2282326.00
07/29/2017 01:45,2,0.000,ALERT,213.51,299.37,59.986,1501307104,"201051344000469","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,784443.6,784443.6,15852,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307111,2282327.00
07/29/2017 01:45,2,0.000,ALERT,213.06,298.77,59.991,1501307104,"201051344000646","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,779049.4,779049.4,15838,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501307113,2282328.00
07/29/2017 01:45,2,0.000,ALERT,212.61,299.07,59.949,1501307104,"274151322000052","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,1042706.7,1042706.7,15734,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501307115,2282329.00
07/29/2017 01:45,2,0.000,ALERT,213.51,298.77,60.023,1501307104,"201051344000585","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,792626.0,792626.0,15836,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307117,2282330.00
07/29/2017 01:45,2,0.000,ALERT,213.29,298.77,59.981,1501307104,"201051344001230","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,783555.4,783555.4,15873,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307118,2282331.00
07/29/2017 01:45,2,0.000,ALERT,213.74,299.37,59.933,1501307104,"201051344000582","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,772646.6,772646.6,15829,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501307120,2282332.00
07/29/2017 01:45,2,0.000,ALERT,212.83,298.47,59.975,1501307104,"201051344000955","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,792637.3,792637.3,15851,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307122,2282333.00
07/29/2017 01:45,2,0.000,ALERT,212.83,297.87,59.991,1501307104,"274151322000094","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,860656.0,860656.0,16109,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307124,2282334.00
07/29/2017 01:45,2,0.000,ALERT,213.51,300.27,59.986,1501307104,"201051344000579","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,802730.1,802730.1,15841,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307126,2282335.00
07/29/2017 01:45,2,0.000,ALERT,213.29,299.37,60.002,1501307104,"201051344000890","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,786682.3,786682.3,15848,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307127,2282336.00
07/29/2017 01:45,2,0.000,ALERT,213.51,298.77,59.981,1501307104,"201051344000438","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,789070.8,789070.8,15831,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307129,2282337.00
07/29/2017 01:45,2,0.000,ALERT,213.29,298.17,60.002,1501307104,"201051344000417","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,707649.8,707649.8,15872,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307131,2282338.00
07/29/2017 01:45,2,0.000,ALERT,212.83,299.07,59.981,1501307104,"274151322000083","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,1032178.7,1032178.7,15750,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307133,2282339.00
07/29/2017 01:45,2,0.000,ALERT,213.29,299.07,59.975,1501307104,"274151322000076","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,1101787.5,1101787.5,15743,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307135,2282340.00
07/29/2017 01:45,2,0.000,ALERT,213.51,300.27,59.981,1501307104,"201051344000868","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,782814.1,782814.1,15859,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501307136,2282341.00
07/29/2017 01:45,2,0.000,ALERT,212.83,299.67,59.981,1501307104,"274151322000095","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,1091170.1,1091170.1,15762,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307138,2282342.00
07/29/2017 01:45,2,0.000,ALERT,213.29,299.67,59.981,1501307104,"201051344000988","219011344069620",0.00,16.70,0,295.46,300.87,0.0,0.0,0.000,680200.2,680200.2,15838,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307140,2282343.00
07/29/2017 01:45,2,0.000,ALERT,213.06,298.17,59.975,1501307104,"201051344001025","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,789705.9,789705.9,15836,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501307142,2282344.00
07/29/2017 01:45,2,0.000,ALERT,213.29,299.67,59.975,1501307104,"201051344000458","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,794080.7,794080.7,15830,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307144,2282345.00
07/29/2017 01:45,2,0.000,ALERT,213.96,299.67,59.981,1501307104,"201051344000853","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,795312.6,795312.6,15848,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501307145,2282346.00
07/29/2017 01:45,2,0.000,ALERT,213.51,298.77,59.938,1501307104,"201051344000685","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,788910.4,788910.4,15866,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307147,2282347.00
07/29/2017 01:45,2,0.000,ALERT,213.29,297.87,59.981,1501307104,"201051344000917","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,785578.6,785578.6,15862,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501307149,2282348.00
07/29/2017 01:45,2,0.000,ALERT,213.29,298.77,59.970,1501307104,"201051344001145","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,793606.2,793606.2,15849,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501307151,2282349.00
07/29/2017 01:45,2,0.000,ALERT,213.29,298.17,59.949,1501307104,"201051344000651","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,782480.7,782480.7,15845,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307153,2282350.00
07/29/2017 01:45,2,0.000,ALERT,212.38,298.17,59.975,1501307104,"274151322000088","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,990317.5,990317.5,15742,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501307154,2282351.00
07/29/2017 01:45,2,0.000,ALERT,213.51,297.57,59.965,1501307104,"274151322000068","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,861407.9,861407.9,16119,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307156,2282352.00
07/29/2017 01:45,2,0.000,ALERT,213.06,298.77,59.975,1501307104,"201051344001135","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,778016.0,778016.0,15817,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307158,2282353.00
07/29/2017 01:45,2,0.000,ALERT,213.29,300.27,59.996,1501307104,"201051344000594","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,797419.7,797419.7,15838,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307160,2282354.00
07/29/2017 01:45,2,0.000,ALERT,213.29,298.17,59.981,1501307104,"201051344001203","219011344069620",0.00,16.00,0,297.57,303.28,0.0,0.0,0.000,787823.1,787823.1,15870,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307161,2282355.00
07/29/2017 01:45,2,0.000,ALERT,212.83,299.37,59.965,1501307104,"274151322000054","219011344069620",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,1006531.4,1006531.4,15727,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307163,2282356.00
07/29/2017 01:45,2,0.000,ALERT,213.74,299.67,59.970,1501307104,"201051344000867","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,781582.8,781582.8,15869,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307165,2282357.00
07/29/2017 01:45,2,0.000,ALERT,213.29,298.77,59.970,1501307104,"201051344001093","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,785571.6,785571.6,15868,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307167,2282358.00
07/29/2017 01:45,2,0.000,ALERT,213.51,299.67,59.970,1501307104,"201051344000900","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,803393.5,803393.5,15872,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307169,2282359.00
07/29/2017 01:45,2,0.000,ALERT,213.96,299.37,59.975,1501307104,"201051344000648","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,790416.0,790416.0,15844,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501307171,2282360.00
07/29/2017 01:45,2,0.000,ALERT,213.51,300.27,59.970,1501307104,"201051344000569","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,805182.6,805182.6,15818,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307173,2282361.00
07/29/2017 01:45,2,0.000,ALERT,213.51,299.97,59.970,1501307104,"201051344000983","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,795931.3,795931.3,15849,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307174,2282362.00
07/29/2017 01:45,2,0.000,ALERT,213.74,299.37,59.975,1501307104,"201051344001158","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,780248.7,780248.7,15848,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501307176,2282363.00
07/29/2017 01:45,2,0.000,ALERT,213.96,299.97,60.012,1501307104,"201051344000576","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,794762.1,794762.1,15855,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501307178,2282364.00
07/29/2017 01:45,2,0.000,ALERT,212.83,297.87,59.996,1501307104,"274151322000087","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,981321.4,981321.4,15955,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501307180,2282365.00
07/29/2017 02:00,2,0.000,ALERT,213.96,299.97,59.986,1501308004,"201051344000645","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,793707.2,793707.2,15832,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308006,2282366.00
07/29/2017 02:00,2,0.000,ALERT,213.06,299.37,59.991,1501308004,"274151322000085","219011344069620",0.00,16.70,0,297.26,300.57,0.0,0.0,0.000,1001591.9,1001591.9,15741,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308007,2282367.00
07/29/2017 02:00,2,0.000,ALERT,214.19,299.67,59.981,1501308004,"201051344000633","219011344069620",0.00,15.80,0,295.46,300.87,0.0,0.0,0.000,780723.5,780723.5,15885,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501308009,2282368.00
07/29/2017 02:00,2,0.000,ALERT,213.74,299.97,59.991,1501308004,"201051344000469","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,784443.6,784443.6,15854,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308011,2282369.00
07/29/2017 02:00,2,0.000,ALERT,213.06,298.77,60.034,1501308004,"201051344000646","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,779049.4,779049.4,15840,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308013,2282370.00
07/29/2017 02:00,2,0.000,ALERT,212.83,298.17,59.986,1501308004,"274151322000052","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,1042706.7,1042706.7,15736,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308014,2282371.00
07/29/2017 02:00,2,0.000,ALERT,213.51,299.37,59.996,1501308004,"201051344000585","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,792626.0,792626.0,15838,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308016,2282372.00
07/29/2017 02:00,2,0.000,ALERT,213.29,299.07,59.991,1501308004,"201051344001230","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,783555.4,783555.4,15875,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308018,2282373.00
07/29/2017 02:00,2,0.000,ALERT,213.74,299.97,59.996,1501308004,"201051344000582","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,772646.6,772646.6,15831,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308020,2282374.00
07/29/2017 02:00,2,0.000,ALERT,213.06,298.77,59.949,1501308004,"201051344000955","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,792637.3,792637.3,15853,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308022,2282375.00
07/29/2017 02:00,2,0.000,ALERT,213.29,299.07,60.002,1501308004,"274151322000094","219011344069620",0.00,16.70,0,296.96,299.97,0.0,0.0,0.000,860656.0,860656.0,16111,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308023,2282376.00
07/29/2017 02:00,2,0.000,ALERT,213.74,300.87,60.002,1501308004,"201051344000579","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,802730.1,802730.1,15843,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501308025,2282377.00
07/29/2017 02:00,2,0.000,ALERT,213.29,299.67,59.991,1501308004,"201051344000890","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,786682.3,786682.3,15850,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308027,2282378.00
07/29/2017 02:00,2,0.000,ALERT,213.29,298.77,59.991,1501308004,"201051344000438","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,789070.8,789070.8,15833,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501308029,2282379.00
07/29/2017 02:00,2,0.000,ALERT,213.51,298.77,59.996,1501308004,"201051344000417","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,707649.8,707649.8,15874,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308031,2282380.00
07/29/2017 02:00,2,0.000,ALERT,213.29,300.27,60.018,1501308004,"274151322000083","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,1032178.7,1032178.7,15752,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308032,2282381.00
07/29/2017 02:00,2,0.000,ALERT,213.74,299.07,59.996,1501308004,"274151322000076","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,1101787.5,1101787.5,15745,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308034,2282382.00
07/29/2017 02:00,2,0.000,ALERT,213.74,301.17,59.975,1501308004,"201051344000868","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,782814.1,782814.1,15861,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501308036,2282383.00
07/29/2017 02:00,2,0.000,ALERT,213.06,300.27,59.991,1501308004,"274151322000095","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,1091170.1,1091170.1,15764,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308038,2282384.00
07/29/2017 02:00,2,0.000,ALERT,213.74,300.27,60.039,1501308004,"201051344000988","219011344069620",0.00,16.30,0,295.46,301.47,0.0,0.0,0.000,680200.2,680200.2,15840,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308040,2282385.00
07/29/2017 02:00,2,0.000,ALERT,213.29,298.47,60.002,1501308004,"201051344001025","219011344069620",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,789705.9,789705.9,15838,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308041,2282386.00
07/29/2017 02:00,2,0.000,ALERT,213.74,300.57,60.007,1501308004,"201051344000458","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,794080.7,794080.7,15832,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308043,2282387.00
07/29/2017 02:00,2,0.000,ALERT,214.41,300.27,59.959,1501308004,"201051344000853","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,795312.6,795312.6,15850,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308045,2282388.00
07/29/2017 02:00,2,0.000,ALERT,213.51,299.07,60.007,1501308004,"201051344000685","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,788910.4,788910.4,15868,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308047,2282389.00
07/29/2017 02:00,2,0.000,ALERT,213.51,298.77,60.002,1501308004,"201051344000917","219011344069620",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,785578.6,785578.6,15864,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501308049,2282390.00
07/29/2017 02:00,2,0.000,ALERT,213.74,299.37,60.002,1501308004,"201051344001145","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,793606.2,793606.2,15851,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501308051,2282391.00
07/29/2017 02:00,2,0.000,ALERT,213.51,298.77,59.996,1501308004,"201051344000651","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,782480.7,782480.7,15847,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501308052,2282392.00
07/29/2017 02:00,2,0.000,ALERT,212.83,299.67,59.991,1501308004,"274151322000088","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,990317.5,990317.5,15744,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308054,2282393.00
07/29/2017 02:00,2,0.000,ALERT,213.74,298.77,59.991,1501308004,"274151322000068","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,861407.9,861407.9,16121,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308056,2282394.00
07/29/2017 02:00,2,0.000,ALERT,213.06,299.07,59.991,1501308004,"201051344001135","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,778016.0,778016.0,15819,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308058,2282395.00
07/29/2017 02:00,2,0.000,ALERT,213.51,301.17,59.959,1501308004,"201051344000594","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,797419.7,797419.7,15840,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308060,2282396.00
07/29/2017 02:00,2,0.000,ALERT,213.51,298.77,59.944,1501308004,"201051344001203","219011344069620",0.00,16.00,0,296.36,302.37,0.0,0.0,0.000,787823.1,787823.1,15872,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308062,2282397.00
07/29/2017 02:00,2,0.000,ALERT,213.06,299.37,59.991,1501308004,"274151322000054","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,1006531.4,1006531.4,15729,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308063,2282398.00
07/29/2017 02:00,2,0.000,ALERT,213.96,300.27,59.986,1501308004,"201051344000867","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,781582.8,781582.8,15871,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308065,2282399.00
07/29/2017 02:00,2,0.000,ALERT,213.51,299.07,60.002,1501308004,"201051344001093","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,785571.6,785571.6,15870,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308067,2282400.00
07/29/2017 02:00,2,0.000,ALERT,213.51,300.27,59.991,1501308004,"201051344000900","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,803393.5,803393.5,15874,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501308069,2282401.00
07/29/2017 02:00,2,0.000,ALERT,213.96,299.67,60.039,1501308004,"201051344000648","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,790416.0,790416.0,15846,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501308071,2282402.00
07/29/2017 02:00,2,0.000,ALERT,213.51,300.57,59.991,1501308004,"201051344000569","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,805182.6,805182.6,15820,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308072,2282403.00
07/29/2017 02:00,2,0.000,ALERT,213.74,300.27,59.986,1501308004,"201051344000983","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,795931.3,795931.3,15851,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308074,2282404.00
07/29/2017 02:00,2,0.000,ALERT,213.74,299.97,59.986,1501308004,"201051344001158","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,780248.7,780248.7,15850,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308076,2282405.00
07/29/2017 02:00,2,0.000,ALERT,214.19,300.57,59.981,1501308004,"201051344000576","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,794762.1,794762.1,15857,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501308078,2282406.00
07/29/2017 02:00,2,0.000,ALERT,213.29,298.77,59.975,1501308004,"274151322000087","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,981321.4,981321.4,15957,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308080,2282407.00
07/29/2017 02:15,2,0.000,ALERT,214.41,300.27,59.970,1501308903,"201051344000645","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,793707.2,793707.2,15834,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308905,2282408.00
07/29/2017 02:15,2,0.000,ALERT,213.51,299.67,59.965,1501308903,"274151322000085","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,1001591.9,1001591.9,15743,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308907,2282409.00
07/29/2017 02:15,2,0.000,ALERT,214.41,299.97,59.981,1501308903,"201051344000633","219011344069620",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,780723.5,780723.5,15887,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308909,2282410.00
07/29/2017 02:15,2,0.000,ALERT,213.96,300.27,59.975,1501308903,"201051344000469","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,784443.6,784443.6,15856,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308910,2282411.00
07/29/2017 02:15,2,0.000,ALERT,213.29,299.37,59.970,1501308903,"201051344000646","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,779049.4,779049.4,15842,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501308912,2282412.00
07/29/2017 02:15,2,0.000,ALERT,213.06,299.37,59.975,1501308903,"274151322000052","219011344069620",0.00,17.00,0,296.66,301.77,0.0,0.0,0.000,1042706.7,1042706.7,15738,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308914,2282413.00
07/29/2017 02:15,2,0.000,ALERT,213.74,299.97,59.986,1501308903,"201051344000585","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,792626.0,792626.0,15840,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308916,2282414.00
07/29/2017 02:15,2,0.000,ALERT,213.51,299.67,59.975,1501308903,"201051344001230","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,783555.4,783555.4,15877,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308918,2282415.00
07/29/2017 02:15,2,0.000,ALERT,213.51,299.67,59.986,1501308903,"201051344000582","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,772646.6,772646.6,15833,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308919,2282416.00
07/29/2017 02:15,2,0.000,ALERT,211.93,297.87,59.981,1501308903,"201051344000955","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,792637.3,792637.3,15855,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501308921,2282417.00
07/29/2017 02:15,2,0.000,ALERT,212.16,297.57,59.975,1501308903,"274151322000094","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,860656.0,860656.0,16113,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501308923,2282418.00
07/29/2017 02:15,2,0.000,ALERT,212.61,299.07,59.975,1501308903,"201051344000579","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,802730.1,802730.1,15845,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501308925,2282419.00
07/29/2017 02:15,2,0.000,ALERT,212.16,298.17,59.986,1501308903,"201051344000890","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,786682.3,786682.3,15852,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308927,2282420.00
07/29/2017 02:15,2,0.000,ALERT,212.61,297.87,59.996,1501308903,"201051344000438","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,789070.8,789070.8,15835,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501308928,2282421.00
07/29/2017 02:15,2,0.000,ALERT,212.61,297.26,59.975,1501308903,"201051344000417","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,707649.8,707649.8,15876,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308930,2282422.00
07/29/2017 02:15,2,0.000,ALERT,212.16,298.47,59.981,1501308903,"274151322000083","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,1032178.7,1032178.7,15754,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308932,2282423.00
07/29/2017 02:15,2,0.000,ALERT,213.06,298.17,60.012,1501308903,"274151322000076","219011344069620",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,1101787.5,1101787.5,15747,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308934,2282424.00
07/29/2017 02:15,2,0.000,ALERT,212.61,299.37,59.996,1501308903,"201051344000868","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,782814.1,782814.1,15863,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308936,2282425.00
07/29/2017 02:15,2,0.000,ALERT,212.16,299.07,59.991,1501308903,"274151322000095","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,1091170.1,1091170.1,15766,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308938,2282426.00
07/29/2017 02:15,2,0.000,ALERT,212.38,298.17,59.991,1501308903,"201051344000988","219011344069620",0.00,16.30,0,295.46,301.77,0.0,0.0,0.000,680200.2,680200.2,15842,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501308939,2282427.00
07/29/2017 02:15,2,0.000,ALERT,212.16,296.96,59.981,1501308903,"201051344001025","219011344069620",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,789705.9,789705.9,15840,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501308941,2282428.00
07/29/2017 02:15,2,0.000,ALERT,212.38,298.47,59.949,1501308903,"201051344000458","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,794080.7,794080.7,15834,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501308943,2282429.00
07/29/2017 02:15,2,0.000,ALERT,213.06,298.47,60.018,1501308903,"201051344000853","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,795312.6,795312.6,15852,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308945,2282430.00
07/29/2017 02:15,2,0.000,ALERT,212.83,297.87,59.986,1501308903,"201051344000685","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,788910.4,788910.4,15870,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308947,2282431.00
07/29/2017 02:15,2,0.000,ALERT,212.61,297.26,60.018,1501308903,"201051344000917","219011344069620",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,785578.6,785578.6,15866,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308948,2282432.00
07/29/2017 02:15,2,0.000,ALERT,212.83,298.17,60.023,1501308903,"201051344001145","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,793606.2,793606.2,15853,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308950,2282433.00
07/29/2017 02:15,2,0.000,ALERT,212.38,296.96,59.975,1501308903,"201051344000651","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,782480.7,782480.7,15849,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308952,2282434.00
07/29/2017 02:15,2,0.000,ALERT,211.93,297.87,59.975,1501308903,"274151322000088","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,990317.5,990317.5,15746,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308954,2282435.00
07/29/2017 02:15,2,0.000,ALERT,212.83,297.26,59.965,1501308903,"274151322000068","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,861407.9,861407.9,16123,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308956,2282436.00
07/29/2017 02:15,2,0.000,ALERT,212.16,297.57,59.970,1501308903,"201051344001135","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,778016.0,778016.0,15821,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308957,2282437.00
07/29/2017 02:15,2,0.000,ALERT,212.38,299.07,59.981,1501308903,"201051344000594","219011344069620",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,797419.7,797419.7,15842,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308959,2282438.00
07/29/2017 02:15,2,0.000,ALERT,212.61,297.57,59.959,1501308903,"201051344001203","219011344069620",0.00,15.80,0,296.66,302.37,0.0,0.0,0.000,787823.1,787823.1,15874,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308961,2282439.00
07/29/2017 02:15,2,0.000,ALERT,212.38,299.37,59.965,1501308903,"274151322000054","219011344069620",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,1006531.4,1006531.4,15731,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501308963,2282440.00
07/29/2017 02:15,2,0.000,ALERT,212.83,298.47,59.975,1501308903,"201051344000867","219011344069620",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,781582.8,781582.8,15873,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308965,2282441.00
07/29/2017 02:15,2,0.000,ALERT,212.38,297.87,59.981,1501308903,"201051344001093","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,785571.6,785571.6,15872,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501308967,2282442.00
07/29/2017 02:15,2,0.000,ALERT,212.61,299.07,59.975,1501308903,"201051344000900","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,803393.5,803393.5,15876,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501308969,2282443.00
07/29/2017 02:15,2,0.000,ALERT,212.83,298.17,59.986,1501308903,"201051344000648","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,790416.0,790416.0,15848,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308971,2282444.00
07/29/2017 02:15,2,0.000,ALERT,212.61,299.07,59.975,1501308903,"201051344000569","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,805182.6,805182.6,15822,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308972,2282445.00
07/29/2017 02:15,2,0.000,ALERT,212.61,298.77,59.949,1501308903,"201051344000983","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,795931.3,795931.3,15853,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501308974,2282446.00
07/29/2017 02:15,2,0.000,ALERT,212.61,298.47,59.981,1501308903,"201051344001158","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,780248.7,780248.7,15852,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501308976,2282447.00
07/29/2017 02:15,2,0.000,ALERT,213.06,298.77,59.986,1501308903,"201051344000576","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,794762.1,794762.1,15859,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501308978,2282448.00
07/29/2017 02:15,2,0.000,ALERT,212.38,297.57,59.975,1501308903,"274151322000087","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,981321.4,981321.4,15959,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501308979,2282449.00
07/29/2017 02:30,2,0.000,ALERT,213.06,298.77,60.034,1501309803,"201051344000645","219011344069620",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,793707.2,793707.2,15836,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309806,2282450.00
07/29/2017 02:30,2,0.000,ALERT,212.16,297.87,60.018,1501309803,"274151322000085","219011344069620",0.00,16.70,0,295.76,301.47,0.0,0.0,0.000,1001591.9,1001591.9,15745,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309808,2282451.00
07/29/2017 02:30,2,0.000,ALERT,213.06,298.47,59.991,1501309803,"201051344000633","219011344069620",0.00,15.50,0,295.46,301.47,0.0,0.0,0.000,780723.5,780723.5,15889,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309809,2282452.00
07/29/2017 02:30,2,0.000,ALERT,212.61,298.47,59.996,1501309803,"201051344000469","219011344069620",0.00,15.30,0,296.06,301.77,0.0,0.0,0.000,784443.6,784443.6,15858,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309811,2282453.00
07/29/2017 02:30,2,0.000,ALERT,211.93,297.87,59.981,1501309803,"201051344000646","219011344069620",0.00,16.00,0,295.76,300.87,0.0,0.0,0.000,779049.4,779049.4,15844,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309813,2282454.00
07/29/2017 02:30,2,0.000,ALERT,211.93,298.47,59.996,1501309803,"274151322000052","219011344069620",0.00,17.00,0,295.16,301.77,0.0,0.0,0.000,1042706.7,1042706.7,15740,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309815,2282455.00
07/29/2017 02:30,2,0.000,ALERT,212.61,298.47,60.002,1501309803,"201051344000585","219011344069620",0.00,16.30,0,296.06,301.17,0.0,0.0,0.000,792626.0,792626.0,15842,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309816,2282456.00
07/29/2017 02:30,2,0.000,ALERT,212.16,298.47,59.991,1501309803,"201051344001230","219011344069620",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,783555.4,783555.4,15879,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309818,2282457.00
07/29/2017 02:30,2,0.000,ALERT,212.83,299.07,59.986,1501309803,"201051344000582","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,772646.6,772646.6,15835,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309820,2282458.00
07/29/2017 02:30,2,0.000,ALERT,212.16,298.17,59.986,1501309803,"201051344000955","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,792637.3,792637.3,15857,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501309822,2282459.00
07/29/2017 02:30,2,0.000,ALERT,212.38,298.17,59.981,1501309803,"274151322000094","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,860656.0,860656.0,16115,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309824,2282460.00
07/29/2017 02:30,2,0.000,ALERT,212.61,299.67,59.981,1501309803,"201051344000579","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,802730.1,802730.1,15847,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501309825,2282461.00
