ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 02:30,2,0.000,ALERT,212.16,298.77,59.986,1501309803,"201051344000890","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,786682.3,786682.3,15854,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309827,2282462.00
07/29/2017 02:30,2,0.000,ALERT,212.61,298.47,59.991,1501309803,"201051344000438","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,789070.8,789070.8,15837,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501309829,2282463.00
07/29/2017 02:30,2,0.000,ALERT,212.61,297.87,59.986,1501309803,"201051344000417","219011344069620",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,707649.8,707649.8,15878,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501309831,2282464.00
07/29/2017 02:30,2,0.000,ALERT,212.38,298.77,59.981,1501309803,"274151322000083","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,1032178.7,1032178.7,15756,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309833,2282465.00
07/29/2017 02:30,2,0.000,ALERT,212.83,298.17,59.975,1501309803,"274151322000076","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,1101787.5,1101787.5,15749,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309835,2282466.00
07/29/2017 02:30,2,0.000,ALERT,212.61,299.97,59.965,1501309803,"201051344000868","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,782814.1,782814.1,15865,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501309836,2282467.00
07/29/2017 02:30,2,0.000,ALERT,211.93,299.37,59.965,1501309803,"274151322000095","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,1091170.1,1091170.1,15768,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501309838,2282468.00
07/29/2017 02:30,2,0.000,ALERT,212.38,299.07,59.954,1501309803,"201051344000988","219011344069620",0.00,16.30,0,294.26,300.27,0.0,0.0,0.000,680200.2,680200.2,15844,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309840,2282469.00
07/29/2017 02:30,2,0.000,ALERT,212.38,297.57,59.981,1501309803,"201051344001025","219011344069620",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,789705.9,789705.9,15842,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309842,2282470.00
07/29/2017 02:30,2,0.000,ALERT,212.61,299.37,59.970,1501309803,"201051344000458","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,794080.7,794080.7,15836,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501309844,2282471.00
07/29/2017 02:30,2,0.000,ALERT,213.29,299.07,59.986,1501309803,"201051344000853","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,795312.6,795312.6,15854,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309845,2282472.00
07/29/2017 02:30,2,0.000,ALERT,212.83,298.47,59.975,1501309803,"201051344000685","219011344069620",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,788910.4,788910.4,15872,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309847,2282473.00
07/29/2017 02:30,2,0.000,ALERT,212.61,297.87,59.986,1501309803,"201051344000917","219011344069620",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,785578.6,785578.6,15868,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309849,2282474.00
07/29/2017 02:30,2,0.000,ALERT,212.83,298.77,59.986,1501309803,"201051344001145","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,793606.2,793606.2,15855,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309851,2282475.00
07/29/2017 02:30,2,0.000,ALERT,212.61,297.57,59.991,1501309803,"201051344000651","219011344069620",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,782480.7,782480.7,15851,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309853,2282476.00
07/29/2017 02:30,2,0.000,ALERT,211.93,298.17,59.959,1501309803,"274151322000088","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,990317.5,990317.5,15748,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501309854,2282477.00
07/29/2017 02:30,2,0.000,ALERT,212.83,297.57,59.996,1501309803,"274151322000068","219011344069620",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,861407.9,861407.9,16125,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309856,2282478.00
07/29/2017 02:30,2,0.000,ALERT,212.16,298.47,59.986,1501309803,"201051344001135","219011344069620",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,778016.0,778016.0,15823,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309858,2282479.00
07/29/2017 02:30,2,0.000,ALERT,212.38,299.97,59.996,1501309803,"201051344000594","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,797419.7,797419.7,15844,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309860,2282480.00
07/29/2017 02:30,2,0.000,ALERT,212.61,298.17,59.991,1501309803,"201051344001203","219011344069620",0.00,15.80,0,295.76,301.47,0.0,0.0,0.000,787823.1,787823.1,15876,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309862,2282481.00
07/29/2017 02:30,2,0.000,ALERT,211.93,298.77,60.007,1501309803,"274151322000054","219011344069620",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,1006531.4,1006531.4,15733,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501309863,2282482.00
07/29/2017 02:30,2,0.000,ALERT,212.83,298.77,59.991,1501309803,"201051344000867","219011344069620",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,781582.8,781582.8,15875,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309865,2282483.00
07/29/2017 02:30,2,0.000,ALERT,212.38,298.47,59.986,1501309803,"201051344001093","219011344069620",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,785571.6,785571.6,15874,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309867,2282484.00
07/29/2017 02:30,2,0.000,ALERT,212.38,299.07,59.975,1501309803,"201051344000900","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,803393.5,803393.5,15878,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501309869,2282485.00
07/29/2017 02:30,2,0.000,ALERT,212.61,298.47,59.981,1501309803,"201051344000648","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,790416.0,790416.0,15850,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309871,2282486.00
07/29/2017 02:30,2,0.000,ALERT,212.61,299.67,59.991,1501309803,"201051344000569","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,805182.6,805182.6,15824,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309873,2282487.00
07/29/2017 02:30,2,0.000,ALERT,212.61,299.37,59.986,1501309803,"201051344000983","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,795931.3,795931.3,15855,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309874,2282488.00
07/29/2017 02:30,2,0.000,ALERT,212.38,298.77,59.981,1501309803,"201051344001158","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,780248.7,780248.7,15854,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309876,2282489.00
07/29/2017 02:30,2,0.000,ALERT,212.83,299.37,59.986,1501309803,"201051344000576","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,794762.1,794762.1,15861,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501309878,2282490.00
07/29/2017 02:30,2,0.000,ALERT,212.38,298.17,59.965,1501309803,"274151322000087","219011344069620",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,981321.4,981321.4,15961,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501309880,2282491.00
07/29/2017 02:45,2,0.000,ALERT,213.06,298.77,59.986,1501310703,"201051344000645","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,793707.2,793707.2,15838,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310705,2282492.00
07/29/2017 02:45,2,0.000,ALERT,212.38,297.87,59.975,1501310703,"274151322000085","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,1001591.9,1001591.9,15747,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501310707,2282493.00
07/29/2017 02:45,2,0.000,ALERT,213.06,298.47,59.981,1501310703,"201051344000633","219011344069620",0.00,15.50,0,294.86,300.27,0.0,0.0,0.000,780723.5,780723.5,15891,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310709,2282494.00
07/29/2017 02:45,2,0.000,ALERT,212.38,298.77,59.975,1501310703,"201051344000469","219011344069620",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,784443.6,784443.6,15860,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501310710,2282495.00
07/29/2017 02:45,2,0.000,ALERT,212.16,297.87,59.986,1501310703,"201051344000646","219011344069620",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,779049.4,779049.4,15846,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501310712,2282496.00
07/29/2017 02:45,2,0.000,ALERT,211.70,298.77,59.965,1501310703,"274151322000052","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,1042706.7,1042706.7,15742,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310714,2282497.00
07/29/2017 02:45,2,0.000,ALERT,212.61,298.47,59.986,1501310703,"201051344000585","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,792626.0,792626.0,15844,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310716,2282498.00
07/29/2017 02:45,2,0.000,ALERT,212.38,298.47,59.975,1501310703,"201051344001230","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,783555.4,783555.4,15881,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310718,2282499.00
07/29/2017 02:45,2,0.000,ALERT,212.83,299.07,59.975,1501310703,"201051344000582","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,772646.6,772646.6,15837,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310720,2282500.00
07/29/2017 02:45,2,0.000,ALERT,212.16,298.17,59.981,1501310703,"201051344000955","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,792637.3,792637.3,15859,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501310721,2282501.00
07/29/2017 02:45,2,0.000,ALERT,212.16,297.26,59.965,1501310703,"274151322000094","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,860656.0,860656.0,16117,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310723,2282502.00
07/29/2017 02:45,2,0.000,ALERT,212.61,299.37,59.981,1501310703,"201051344000579","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,802730.1,802730.1,15849,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310725,2282503.00
07/29/2017 02:45,2,0.000,ALERT,212.38,298.47,59.975,1501310703,"201051344000890","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,786682.3,786682.3,15856,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310727,2282504.00
07/29/2017 02:45,2,0.000,ALERT,212.61,298.17,59.981,1501310703,"201051344000438","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,789070.8,789070.8,15839,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310729,2282505.00
07/29/2017 02:45,2,0.000,ALERT,212.83,297.87,59.986,1501310703,"201051344000417","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,707649.8,707649.8,15880,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310730,2282506.00
07/29/2017 02:45,2,0.000,ALERT,212.16,298.17,59.970,1501310703,"274151322000083","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,1032178.7,1032178.7,15758,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310732,2282507.00
07/29/2017 02:45,2,0.000,ALERT,212.38,297.87,59.981,1501310703,"274151322000076","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,1101787.5,1101787.5,15751,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310734,2282508.00
07/29/2017 02:45,2,0.000,ALERT,212.61,299.67,59.996,1501310703,"201051344000868","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,782814.1,782814.1,15867,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310736,2282509.00
07/29/2017 02:45,2,0.000,ALERT,212.16,299.07,59.996,1501310703,"274151322000095","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,1091170.1,1091170.1,15770,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310738,2282510.00
07/29/2017 02:45,2,0.000,ALERT,212.38,298.77,60.018,1501310703,"201051344000988","219011344069620",0.00,16.00,0,295.16,300.87,0.0,0.0,0.000,680200.2,680200.2,15846,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310740,2282511.00
07/29/2017 02:45,2,0.000,ALERT,212.38,297.57,59.991,1501310703,"201051344001025","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,789705.9,789705.9,15844,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501310741,2282512.00
07/29/2017 02:45,2,0.000,ALERT,212.61,298.77,60.034,1501310703,"201051344000458","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,794080.7,794080.7,15838,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310743,2282513.00
07/29/2017 02:45,2,0.000,ALERT,213.06,298.77,59.991,1501310703,"201051344000853","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,795312.6,795312.6,15856,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310745,2282514.00
07/29/2017 02:45,2,0.000,ALERT,212.83,298.17,59.996,1501310703,"201051344000685","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,788910.4,788910.4,15874,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310747,2282515.00
07/29/2017 02:45,2,0.000,ALERT,212.38,297.57,59.991,1501310703,"201051344000917","219011344069620",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,785578.6,785578.6,15870,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501310748,2282516.00
07/29/2017 02:45,2,0.000,ALERT,212.83,298.47,59.996,1501310703,"201051344001145","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,793606.2,793606.2,15857,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501310750,2282517.00
07/29/2017 02:45,2,0.000,ALERT,212.61,297.57,59.996,1501310703,"201051344000651","219011344069620",0.00,15.00,0,296.06,299.37,0.0,0.0,0.000,782480.7,782480.7,15853,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310752,2282518.00
07/29/2017 02:45,2,0.000,ALERT,211.70,298.17,60.002,1501310703,"274151322000088","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,990317.5,990317.5,15750,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310754,2282519.00
07/29/2017 02:45,2,0.000,ALERT,212.61,297.57,59.996,1501310703,"274151322000068","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,861407.9,861407.9,16127,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310756,2282520.00
07/29/2017 02:45,2,0.000,ALERT,212.16,298.17,59.986,1501310703,"201051344001135","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,778016.0,778016.0,15825,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310758,2282521.00
07/29/2017 02:45,2,0.000,ALERT,212.61,299.67,60.002,1501310703,"201051344000594","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,797419.7,797419.7,15846,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310759,2282522.00
07/29/2017 02:45,2,0.000,ALERT,212.61,297.87,60.012,1501310703,"201051344001203","219011344069620",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,787823.1,787823.1,15878,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310761,2282523.00
07/29/2017 02:45,2,0.000,ALERT,211.93,297.87,60.028,1501310703,"274151322000054","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,1006531.4,1006531.4,15735,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310763,2282524.00
07/29/2017 02:45,2,0.000,ALERT,212.83,298.77,60.018,1501310703,"201051344000867","219011344069620",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,781582.8,781582.8,15877,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310765,2282525.00
07/29/2017 02:45,2,0.000,ALERT,212.61,298.17,59.996,1501310703,"201051344001093","219011344069620",0.00,16.30,0,296.36,299.67,0.0,0.0,0.000,785571.6,785571.6,15876,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310767,2282526.00
07/29/2017 02:45,2,0.000,ALERT,212.61,299.07,59.991,1501310703,"201051344000900","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,803393.5,803393.5,15880,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310768,2282527.00
07/29/2017 02:45,2,0.000,ALERT,212.83,298.17,60.028,1501310703,"201051344000648","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,790416.0,790416.0,15852,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310770,2282528.00
07/29/2017 02:45,2,0.000,ALERT,212.83,299.37,59.996,1501310703,"201051344000569","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,805182.6,805182.6,15826,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310772,2282529.00
07/29/2017 02:45,2,0.000,ALERT,212.83,299.07,59.991,1501310703,"201051344000983","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,795931.3,795931.3,15857,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310774,2282530.00
07/29/2017 02:45,2,0.000,ALERT,212.83,298.47,60.002,1501310703,"201051344001158","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,780248.7,780248.7,15856,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310775,2282531.00
07/29/2017 02:45,2,0.000,ALERT,213.06,299.37,59.981,1501310703,"201051344000576","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,794762.1,794762.1,15863,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501310777,2282532.00
07/29/2017 02:45,2,0.000,ALERT,212.16,296.96,60.023,1501310703,"274151322000087","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,981321.4,981321.4,15963,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501310779,2282533.00
07/29/2017 03:00,2,0.000,ALERT,213.06,299.37,59.986,1501311603,"201051344000645","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,793707.2,793707.2,15840,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501311605,2282534.00
07/29/2017 03:00,2,0.000,ALERT,212.38,298.47,59.975,1501311603,"274151322000085","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,1001591.9,1001591.9,15749,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311607,2282535.00
07/29/2017 03:00,2,0.000,ALERT,213.29,298.77,59.991,1501311603,"201051344000633","219011344069620",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,780723.5,780723.5,15893,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311609,2282536.00
07/29/2017 03:00,2,0.000,ALERT,212.83,299.37,59.991,1501311603,"201051344000469","219011344069620",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,784443.6,784443.6,15862,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501311611,2282537.00
07/29/2017 03:00,2,0.000,ALERT,212.16,298.17,59.975,1501311603,"201051344000646","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,779049.4,779049.4,15848,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311613,2282538.00
07/29/2017 03:00,2,0.000,ALERT,211.93,298.77,59.975,1501311603,"274151322000052","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,1042706.7,1042706.7,15744,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311614,2282539.00
07/29/2017 03:00,2,0.000,ALERT,212.61,298.47,59.991,1501311603,"201051344000585","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,792626.0,792626.0,15846,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311616,2282540.00
07/29/2017 03:00,2,0.000,ALERT,212.61,299.07,59.996,1501311603,"201051344001230","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,783555.4,783555.4,15883,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501311618,2282541.00
07/29/2017 03:00,2,0.000,ALERT,213.06,299.37,59.954,1501311603,"201051344000582","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,772646.6,772646.6,15839,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501311620,2282542.00
07/29/2017 03:00,2,0.000,ALERT,212.16,298.77,59.996,1501311603,"201051344000955","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,792637.3,792637.3,15861,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501311622,2282543.00
07/29/2017 03:00,2,0.000,ALERT,212.38,297.57,59.986,1501311603,"274151322000094","219011344069620",0.00,16.00,0,296.06,299.07,0.0,0.0,0.000,860656.0,860656.0,16119,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501311624,2282544.00
07/29/2017 03:00,2,0.000,ALERT,212.61,299.67,59.991,1501311603,"201051344000579","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,802730.1,802730.1,15851,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311625,2282545.00
07/29/2017 03:00,2,0.000,ALERT,212.38,299.37,59.986,1501311603,"201051344000890","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,786682.3,786682.3,15858,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311627,2282546.00
07/29/2017 03:00,2,0.000,ALERT,212.61,298.77,59.965,1501311603,"201051344000438","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,789070.8,789070.8,15841,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501311629,2282547.00
07/29/2017 03:00,2,0.000,ALERT,212.61,298.17,59.986,1501311603,"201051344000417","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,707649.8,707649.8,15882,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311631,2282548.00
07/29/2017 03:00,2,0.000,ALERT,212.38,299.07,59.986,1501311603,"274151322000083","219011344069620",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,1032178.7,1032178.7,15760,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311632,2282549.00
07/29/2017 03:00,2,0.000,ALERT,212.61,297.87,59.949,1501311603,"274151322000076","219011344069620",0.00,16.70,0,296.66,299.97,0.0,0.0,0.000,1101787.5,1101787.5,15753,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311634,2282550.00
07/29/2017 03:00,2,0.000,ALERT,212.61,299.67,59.991,1501311603,"201051344000868","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,782814.1,782814.1,15869,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311636,2282551.00
07/29/2017 03:00,2,0.000,ALERT,212.16,299.37,59.986,1501311603,"274151322000095","219011344069620",0.00,15.80,0,297.87,300.57,0.0,0.0,0.000,1091170.1,1091170.1,15772,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311638,2282552.00
07/29/2017 03:00,2,0.000,ALERT,212.38,299.07,59.991,1501311603,"201051344000988","219011344069620",0.00,16.00,0,294.56,300.57,0.0,0.0,0.000,680200.2,680200.2,15848,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501311640,2282553.00
07/29/2017 03:00,2,0.000,ALERT,212.16,297.87,59.949,1501311603,"201051344001025","219011344069620",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,789705.9,789705.9,15846,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311642,2282554.00
07/29/2017 03:00,2,0.000,ALERT,212.38,299.37,59.991,1501311603,"201051344000458","219011344069620",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,794080.7,794080.7,15840,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501311644,2282555.00
07/29/2017 03:00,2,0.000,ALERT,213.06,299.07,60.028,1501311603,"201051344000853","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,795312.6,795312.6,15858,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311645,2282556.00
07/29/2017 03:00,2,0.000,ALERT,212.83,298.77,59.986,1501311603,"201051344000685","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,788910.4,788910.4,15876,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311647,2282557.00
07/29/2017 03:00,2,0.000,ALERT,212.61,298.47,60.002,1501311603,"201051344000917","219011344069620",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,785578.6,785578.6,15872,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311649,2282558.00
07/29/2017 03:00,2,0.000,ALERT,212.83,299.07,59.991,1501311603,"201051344001145","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,793606.2,793606.2,15859,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311651,2282559.00
07/29/2017 03:00,2,0.000,ALERT,212.61,298.17,59.991,1501311603,"201051344000651","219011344069620",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,782480.7,782480.7,15855,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311653,2282560.00
07/29/2017 03:00,2,0.000,ALERT,211.93,298.17,59.938,1501311603,"274151322000088","219011344069620",0.00,16.70,0,296.36,299.67,0.0,0.0,0.000,990317.5,990317.5,15752,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311655,2282561.00
07/29/2017 03:00,2,0.000,ALERT,212.83,297.57,59.986,1501311603,"274151322000068","219011344069620",0.00,17.30,0,296.06,299.07,0.0,0.0,0.000,861407.9,861407.9,16129,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501311656,2282562.00
07/29/2017 03:00,2,0.000,ALERT,212.16,298.47,59.991,1501311603,"201051344001135","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,778016.0,778016.0,15827,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311658,2282563.00
07/29/2017 03:00,2,0.000,ALERT,212.38,299.97,59.986,1501311603,"201051344000594","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,797419.7,797419.7,15848,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311660,2282564.00
07/29/2017 03:00,2,0.000,ALERT,212.61,298.47,59.959,1501311603,"201051344001203","219011344069620",0.00,15.50,0,296.36,301.77,0.0,0.0,0.000,787823.1,787823.1,15880,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311662,2282565.00
07/29/2017 03:00,2,0.000,ALERT,211.93,297.87,59.986,1501311603,"274151322000054","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,1006531.4,1006531.4,15737,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311663,2282566.00
07/29/2017 03:00,2,0.000,ALERT,213.06,299.07,59.996,1501311603,"201051344000867","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,781582.8,781582.8,15879,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311665,2282567.00
07/29/2017 03:00,2,0.000,ALERT,212.61,298.77,60.028,1501311603,"201051344001093","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,785571.6,785571.6,15878,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501311667,2282568.00
07/29/2017 03:00,2,0.000,ALERT,212.38,299.37,59.981,1501311603,"201051344000900","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,803393.5,803393.5,15882,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501311669,2282569.00
07/29/2017 03:00,2,0.000,ALERT,212.83,299.07,59.996,1501311603,"201051344000648","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,790416.0,790416.0,15854,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311671,2282570.00
07/29/2017 03:00,2,0.000,ALERT,212.61,299.97,60.018,1501311603,"201051344000569","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,805182.6,805182.6,15828,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311673,2282571.00
07/29/2017 03:00,2,0.000,ALERT,212.83,299.67,59.981,1501311603,"201051344000983","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,795931.3,795931.3,15859,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311675,2282572.00
07/29/2017 03:00,2,0.000,ALERT,212.61,298.77,59.986,1501311603,"201051344001158","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,780248.7,780248.7,15858,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501311676,2282573.00
07/29/2017 03:00,2,0.000,ALERT,213.06,299.67,59.996,1501311603,"201051344000576","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,794762.1,794762.1,15865,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501311678,2282574.00
07/29/2017 03:00,2,0.000,ALERT,212.38,297.57,59.959,1501311603,"274151322000087","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,981321.4,981321.4,15965,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501311680,2282575.00
07/29/2017 03:15,2,0.000,ALERT,213.29,299.37,59.959,1501312503,"201051344000645","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,793707.2,793707.2,15842,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312506,2282576.00
07/29/2017 03:15,2,0.000,ALERT,212.38,298.47,59.933,1501312503,"274151322000085","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,1001591.9,1001591.9,15751,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312507,2282577.00
07/29/2017 03:15,2,0.000,ALERT,213.51,299.07,59.965,1501312503,"201051344000633","219011344069620",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,780723.5,780723.5,15895,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501312509,2282578.00
07/29/2017 03:15,2,0.000,ALERT,212.83,299.07,59.965,1501312503,"201051344000469","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,784443.6,784443.6,15864,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501312511,2282579.00
07/29/2017 03:15,2,0.000,ALERT,212.61,299.07,59.981,1501312503,"201051344000646","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,779049.4,779049.4,15850,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312513,2282580.00
07/29/2017 03:15,2,0.000,ALERT,212.16,297.87,59.944,1501312503,"274151322000052","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,1042706.7,1042706.7,15746,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312515,2282581.00
07/29/2017 03:15,2,0.000,ALERT,212.83,299.07,59.986,1501312503,"201051344000585","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,792626.0,792626.0,15848,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501312516,2282582.00
07/29/2017 03:15,2,0.000,ALERT,212.61,299.07,59.975,1501312503,"201051344001230","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,783555.4,783555.4,15885,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312518,2282583.00
07/29/2017 03:15,2,0.000,ALERT,213.06,299.67,59.986,1501312503,"201051344000582","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,772646.6,772646.6,15841,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312520,2282584.00
07/29/2017 03:15,2,0.000,ALERT,212.38,299.07,60.018,1501312503,"201051344000955","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,792637.3,792637.3,15863,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312522,2282585.00
07/29/2017 03:15,2,0.000,ALERT,212.16,297.87,59.991,1501312503,"274151322000094","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,860656.0,860656.0,16121,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312524,2282586.00
07/29/2017 03:15,2,0.000,ALERT,212.83,300.27,59.986,1501312503,"201051344000579","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,802730.1,802730.1,15853,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312525,2282587.00
07/29/2017 03:15,2,0.000,ALERT,212.61,299.37,59.986,1501312503,"201051344000890","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,786682.3,786682.3,15860,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501312527,2282588.00
07/29/2017 03:15,2,0.000,ALERT,212.83,298.77,59.986,1501312503,"201051344000438","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,789070.8,789070.8,15843,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312529,2282589.00
07/29/2017 03:15,2,0.000,ALERT,213.06,298.47,59.991,1501312503,"201051344000417","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,707649.8,707649.8,15884,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312531,2282590.00
07/29/2017 03:15,2,0.000,ALERT,212.38,299.37,59.986,1501312503,"274151322000083","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,1032178.7,1032178.7,15762,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312533,2282591.00
07/29/2017 03:15,2,0.000,ALERT,212.83,299.07,60.007,1501312503,"274151322000076","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,1101787.5,1101787.5,15755,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312535,2282592.00
07/29/2017 03:15,2,0.000,ALERT,212.83,300.27,59.986,1501312503,"201051344000868","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,782814.1,782814.1,15871,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312536,2282593.00
07/29/2017 03:15,2,0.000,ALERT,212.16,299.67,60.007,1501312503,"274151322000095","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,1091170.1,1091170.1,15774,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312538,2282594.00
07/29/2017 03:15,2,0.000,ALERT,212.83,299.67,59.996,1501312503,"201051344000988","219011344069620",0.00,15.80,0,294.56,300.87,0.0,0.0,0.000,680200.2,680200.2,15850,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312540,2282595.00
07/29/2017 03:15,2,0.000,ALERT,212.61,298.17,60.002,1501312503,"201051344001025","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,789705.9,789705.9,15848,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312542,2282596.00
07/29/2017 03:15,2,0.000,ALERT,212.83,299.67,59.986,1501312503,"201051344000458","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,794080.7,794080.7,15842,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312544,2282597.00
07/29/2017 03:15,2,0.000,ALERT,213.51,299.67,59.991,1501312503,"201051344000853","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,795312.6,795312.6,15860,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312545,2282598.00
07/29/2017 03:15,2,0.000,ALERT,213.06,299.07,60.002,1501312503,"201051344000685","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,788910.4,788910.4,15878,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312547,2282599.00
07/29/2017 03:15,2,0.000,ALERT,212.83,298.47,60.002,1501312503,"201051344000917","219011344069620",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,785578.6,785578.6,15874,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312549,2282600.00
07/29/2017 03:15,2,0.000,ALERT,213.06,299.07,59.991,1501312503,"201051344001145","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,793606.2,793606.2,15861,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312551,2282601.00
07/29/2017 03:15,2,0.000,ALERT,212.83,298.17,60.002,1501312503,"201051344000651","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,782480.7,782480.7,15857,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312553,2282602.00
07/29/2017 03:15,2,0.000,ALERT,211.93,298.47,59.991,1501312503,"274151322000088","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,990317.5,990317.5,15754,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312554,2282603.00
07/29/2017 03:15,2,0.000,ALERT,212.83,297.57,59.991,1501312503,"274151322000068","219011344069620",0.00,17.30,0,296.06,299.37,0.0,0.0,0.000,861407.9,861407.9,16131,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312556,2282604.00
07/29/2017 03:15,2,0.000,ALERT,212.38,298.77,60.012,1501312503,"201051344001135","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,778016.0,778016.0,15829,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312558,2282605.00
