ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 03:15,2,0.000,ALERT,212.83,300.27,59.986,1501312503,"201051344000594","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,797419.7,797419.7,15850,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312560,2282606.00
07/29/2017 03:15,2,0.000,ALERT,212.83,298.77,59.986,1501312503,"201051344001203","219011344069620",0.00,15.50,0,296.36,302.07,0.0,0.0,0.000,787823.1,787823.1,15882,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312561,2282607.00
07/29/2017 03:15,2,0.000,ALERT,212.16,298.77,59.959,1501312503,"274151322000054","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,1006531.4,1006531.4,15739,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501312563,2282608.00
07/29/2017 03:15,2,0.000,ALERT,213.06,299.37,59.986,1501312503,"201051344000867","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,781582.8,781582.8,15881,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501312565,2282609.00
07/29/2017 03:15,2,0.000,ALERT,212.61,298.77,59.981,1501312503,"201051344001093","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,785571.6,785571.6,15880,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312567,2282610.00
07/29/2017 03:15,2,0.000,ALERT,212.83,299.97,59.986,1501312503,"201051344000900","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,803393.5,803393.5,15884,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312569,2282611.00
07/29/2017 03:15,2,0.000,ALERT,213.06,299.07,59.975,1501312503,"201051344000648","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,790416.0,790416.0,15856,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312571,2282612.00
07/29/2017 03:15,2,0.000,ALERT,212.83,299.97,59.981,1501312503,"201051344000569","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,805182.6,805182.6,15830,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312572,2282613.00
07/29/2017 03:15,2,0.000,ALERT,212.83,299.67,59.981,1501312503,"201051344000983","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,795931.3,795931.3,15861,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501312574,2282614.00
07/29/2017 03:15,2,0.000,ALERT,213.06,299.37,60.012,1501312503,"201051344001158","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,780248.7,780248.7,15860,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501312576,2282615.00
07/29/2017 03:15,2,0.000,ALERT,213.29,299.97,59.986,1501312503,"201051344000576","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,794762.1,794762.1,15867,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501312578,2282616.00
07/29/2017 03:15,2,0.000,ALERT,212.38,297.57,59.970,1501312503,"274151322000087","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,981321.4,981321.4,15967,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501312580,2282617.00
07/29/2017 03:30,2,0.000,ALERT,213.06,299.37,59.986,1501313403,"201051344000645","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,793707.2,793707.2,15844,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313405,2282618.00
07/29/2017 03:30,2,0.000,ALERT,212.16,298.17,59.981,1501313403,"274151322000085","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,1001591.9,1001591.9,15753,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313407,2282619.00
07/29/2017 03:30,2,0.000,ALERT,213.29,299.07,59.981,1501313403,"201051344000633","219011344069620",0.00,15.30,0,295.46,300.87,0.0,0.0,0.000,780723.5,780723.5,15897,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501313409,2282620.00
07/29/2017 03:30,2,0.000,ALERT,212.61,299.37,59.975,1501313403,"201051344000469","219011344069620",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,784443.6,784443.6,15866,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501313411,2282621.00
07/29/2017 03:30,2,0.000,ALERT,212.16,298.47,59.991,1501313403,"201051344000646","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,779049.4,779049.4,15852,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313412,2282622.00
07/29/2017 03:30,2,0.000,ALERT,211.93,297.57,59.991,1501313403,"274151322000052","219011344069620",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,1042706.7,1042706.7,15748,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313414,2282623.00
07/29/2017 03:30,2,0.000,ALERT,212.83,299.07,59.991,1501313403,"201051344000585","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,792626.0,792626.0,15850,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313416,2282624.00
07/29/2017 03:30,2,0.000,ALERT,212.38,298.77,59.991,1501313403,"201051344001230","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,783555.4,783555.4,15887,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313418,2282625.00
07/29/2017 03:30,2,0.000,ALERT,213.29,299.67,59.986,1501313403,"201051344000582","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,772646.6,772646.6,15843,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501313420,2282626.00
07/29/2017 03:30,2,0.000,ALERT,212.16,298.47,60.018,1501313403,"201051344000955","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,792637.3,792637.3,15865,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501313421,2282627.00
07/29/2017 03:30,2,0.000,ALERT,212.38,298.17,59.981,1501313403,"274151322000094","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,860656.0,860656.0,16123,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313423,2282628.00
07/29/2017 03:30,2,0.000,ALERT,212.83,299.97,59.996,1501313403,"201051344000579","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,802730.1,802730.1,15855,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313425,2282629.00
07/29/2017 03:30,2,0.000,ALERT,212.38,299.07,59.991,1501313403,"201051344000890","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,786682.3,786682.3,15862,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501313427,2282630.00
07/29/2017 03:30,2,0.000,ALERT,212.83,298.77,59.970,1501313403,"201051344000438","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,789070.8,789070.8,15845,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313429,2282631.00
07/29/2017 03:30,2,0.000,ALERT,212.83,298.17,59.991,1501313403,"201051344000417","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,707649.8,707649.8,15886,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501313430,2282632.00
07/29/2017 03:30,2,0.000,ALERT,212.38,299.07,59.991,1501313403,"274151322000083","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,1032178.7,1032178.7,15764,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313432,2282633.00
07/29/2017 03:30,2,0.000,ALERT,212.61,298.17,59.975,1501313403,"274151322000076","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,1101787.5,1101787.5,15757,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313434,2282634.00
07/29/2017 03:30,2,0.000,ALERT,212.61,299.97,59.981,1501313403,"201051344000868","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,782814.1,782814.1,15873,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313436,2282635.00
07/29/2017 03:30,2,0.000,ALERT,212.16,299.67,59.981,1501313403,"274151322000095","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,1091170.1,1091170.1,15776,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313438,2282636.00
07/29/2017 03:30,2,0.000,ALERT,212.61,299.67,60.012,1501313403,"201051344000988","219011344069620",0.00,15.80,0,295.16,301.17,0.0,0.0,0.000,680200.2,680200.2,15852,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313440,2282637.00
07/29/2017 03:30,2,0.000,ALERT,212.38,298.17,59.986,1501313403,"201051344001025","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,789705.9,789705.9,15850,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501313441,2282638.00
07/29/2017 03:30,2,0.000,ALERT,212.61,299.67,59.991,1501313403,"201051344000458","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,794080.7,794080.7,15844,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313443,2282639.00
07/29/2017 03:30,2,0.000,ALERT,213.06,299.37,59.986,1501313403,"201051344000853","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,795312.6,795312.6,15862,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313445,2282640.00
07/29/2017 03:30,2,0.000,ALERT,212.83,299.07,59.986,1501313403,"201051344000685","219011344069620",0.00,15.50,0,296.96,300.27,0.0,0.0,0.000,788910.4,788910.4,15880,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501313447,2282641.00
07/29/2017 03:30,2,0.000,ALERT,212.83,298.47,59.981,1501313403,"201051344000917","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,785578.6,785578.6,15876,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313448,2282642.00
07/29/2017 03:30,2,0.000,ALERT,212.83,299.07,59.981,1501313403,"201051344001145","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,793606.2,793606.2,15863,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313450,2282643.00
07/29/2017 03:30,2,0.000,ALERT,212.61,298.17,59.991,1501313403,"201051344000651","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,782480.7,782480.7,15859,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501313452,2282644.00
07/29/2017 03:30,2,0.000,ALERT,211.48,298.17,59.981,1501313403,"274151322000088","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,990317.5,990317.5,15756,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313454,2282645.00
07/29/2017 03:30,2,0.000,ALERT,212.83,297.57,60.002,1501313403,"274151322000068","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,861407.9,861407.9,16133,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313456,2282646.00
07/29/2017 03:30,2,0.000,ALERT,212.16,298.47,59.986,1501313403,"201051344001135","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,778016.0,778016.0,15831,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313458,2282647.00
07/29/2017 03:30,2,0.000,ALERT,212.61,300.27,59.986,1501313403,"201051344000594","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,797419.7,797419.7,15852,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313459,2282648.00
07/29/2017 03:30,2,0.000,ALERT,212.83,298.77,59.986,1501313403,"201051344001203","219011344069620",0.00,15.50,0,296.66,302.07,0.0,0.0,0.000,787823.1,787823.1,15884,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501313461,2282649.00
07/29/2017 03:30,2,0.000,ALERT,211.93,298.17,59.996,1501313403,"274151322000054","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,1006531.4,1006531.4,15741,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313463,2282650.00
07/29/2017 03:30,2,0.000,ALERT,212.83,299.37,59.996,1501313403,"201051344000867","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,781582.8,781582.8,15883,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313465,2282651.00
07/29/2017 03:30,2,0.000,ALERT,212.61,298.47,60.034,1501313403,"201051344001093","219011344069620",0.00,16.00,0,296.96,299.97,0.0,0.0,0.000,785571.6,785571.6,15882,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313467,2282652.00
07/29/2017 03:30,2,0.000,ALERT,212.61,299.67,59.996,1501313403,"201051344000900","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,803393.5,803393.5,15886,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313468,2282653.00
07/29/2017 03:30,2,0.000,ALERT,212.83,299.07,59.996,1501313403,"201051344000648","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,790416.0,790416.0,15858,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313470,2282654.00
07/29/2017 03:30,2,0.000,ALERT,212.61,300.27,60.039,1501313403,"201051344000569","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,805182.6,805182.6,15832,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313472,2282655.00
07/29/2017 03:30,2,0.000,ALERT,212.61,299.37,59.991,1501313403,"201051344000983","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,795931.3,795931.3,15863,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313474,2282656.00
07/29/2017 03:30,2,0.000,ALERT,212.61,299.07,59.996,1501313403,"201051344001158","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,780248.7,780248.7,15862,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501313476,2282657.00
07/29/2017 03:30,2,0.000,ALERT,213.06,299.67,60.012,1501313403,"201051344000576","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,794762.1,794762.1,15869,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501313477,2282658.00
07/29/2017 03:30,2,0.000,ALERT,212.16,298.17,60.002,1501313403,"274151322000087","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,981321.4,981321.4,15969,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501313479,2282659.00
07/29/2017 03:45,2,0.000,ALERT,213.06,299.07,59.981,1501314303,"201051344000645","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,793707.2,793707.2,15846,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314305,2282660.00
07/29/2017 03:45,2,0.000,ALERT,212.38,298.77,59.975,1501314303,"274151322000085","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,1001591.9,1001591.9,15755,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501314307,2282661.00
07/29/2017 03:45,2,0.000,ALERT,213.29,298.77,59.981,1501314303,"201051344000633","219011344069620",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,780723.5,780723.5,15899,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314309,2282662.00
07/29/2017 03:45,2,0.000,ALERT,212.83,299.07,60.023,1501314303,"201051344000469","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,784443.6,784443.6,15868,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314311,2282663.00
07/29/2017 03:45,2,0.000,ALERT,212.38,298.47,59.986,1501314303,"201051344000646","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,779049.4,779049.4,15854,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314313,2282664.00
07/29/2017 03:45,2,0.000,ALERT,212.16,299.07,59.970,1501314303,"274151322000052","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,1042706.7,1042706.7,15750,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314315,2282665.00
07/29/2017 03:45,2,0.000,ALERT,212.83,299.07,59.970,1501314303,"201051344000585","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,792626.0,792626.0,15852,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314317,2282666.00
07/29/2017 03:45,2,0.000,ALERT,212.61,299.07,59.975,1501314303,"201051344001230","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,783555.4,783555.4,15889,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314318,2282667.00
07/29/2017 03:45,2,0.000,ALERT,213.06,299.67,59.996,1501314303,"201051344000582","219011344069620",0.00,15.00,0,297.57,300.87,0.0,0.0,0.000,772646.6,772646.6,15845,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314320,2282668.00
07/29/2017 03:45,2,0.000,ALERT,212.38,298.77,59.981,1501314303,"201051344000955","219011344069620",0.00,15.50,0,296.96,300.27,0.0,0.0,0.000,792637.3,792637.3,15867,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314322,2282669.00
07/29/2017 03:45,2,0.000,ALERT,212.38,297.87,59.986,1501314303,"274151322000094","219011344069620",0.00,15.80,0,296.66,299.67,0.0,0.0,0.000,860656.0,860656.0,16125,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314324,2282670.00
07/29/2017 03:45,2,0.000,ALERT,212.61,299.97,59.986,1501314303,"201051344000579","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,802730.1,802730.1,15857,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314326,2282671.00
07/29/2017 03:45,2,0.000,ALERT,212.61,299.07,59.986,1501314303,"201051344000890","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,786682.3,786682.3,15864,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314328,2282672.00
07/29/2017 03:45,2,0.000,ALERT,212.83,298.47,59.981,1501314303,"201051344000438","219011344069620",0.00,15.30,0,297.26,300.57,0.0,0.0,0.000,789070.8,789070.8,15847,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314329,2282673.00
07/29/2017 03:45,2,0.000,ALERT,212.83,298.17,59.986,1501314303,"201051344000417","219011344069620",0.00,15.80,0,296.36,299.67,0.0,0.0,0.000,707649.8,707649.8,15888,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314331,2282674.00
07/29/2017 03:45,2,0.000,ALERT,212.38,298.77,59.996,1501314303,"274151322000083","219011344069620",0.00,15.80,0,297.26,300.57,0.0,0.0,0.000,1032178.7,1032178.7,15766,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314333,2282675.00
07/29/2017 03:45,2,0.000,ALERT,213.06,298.77,60.002,1501314303,"274151322000076","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,1101787.5,1101787.5,15759,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501314335,2282676.00
07/29/2017 03:45,2,0.000,ALERT,212.61,299.97,59.991,1501314303,"201051344000868","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,782814.1,782814.1,15875,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314337,2282677.00
07/29/2017 03:45,2,0.000,ALERT,212.16,299.37,59.981,1501314303,"274151322000095","219011344069620",0.00,15.50,0,298.17,301.17,0.0,0.0,0.000,1091170.1,1091170.1,15778,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314338,2282678.00
07/29/2017 03:45,2,0.000,ALERT,212.61,299.37,59.991,1501314303,"201051344000988","219011344069620",0.00,15.80,0,295.46,301.17,0.0,0.0,0.000,680200.2,680200.2,15854,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314340,2282679.00
07/29/2017 03:45,2,0.000,ALERT,212.61,297.87,59.959,1501314303,"201051344001025","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,789705.9,789705.9,15852,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314342,2282680.00
07/29/2017 03:45,2,0.000,ALERT,212.61,299.37,59.986,1501314303,"201051344000458","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,794080.7,794080.7,15846,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314344,2282681.00
07/29/2017 03:45,2,0.000,ALERT,213.29,299.37,59.954,1501314303,"201051344000853","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,795312.6,795312.6,15864,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314346,2282682.00
07/29/2017 03:45,2,0.000,ALERT,212.83,298.77,59.981,1501314303,"201051344000685","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,788910.4,788910.4,15882,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314348,2282683.00
07/29/2017 03:45,2,0.000,ALERT,212.83,298.47,59.986,1501314303,"201051344000917","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,785578.6,785578.6,15878,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314349,2282684.00
07/29/2017 03:45,2,0.000,ALERT,212.83,299.07,59.981,1501314303,"201051344001145","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,793606.2,793606.2,15865,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314351,2282685.00
07/29/2017 03:45,2,0.000,ALERT,212.61,297.87,59.975,1501314303,"201051344000651","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,782480.7,782480.7,15861,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314353,2282686.00
07/29/2017 03:45,2,0.000,ALERT,211.93,298.77,59.959,1501314303,"274151322000088","219011344069620",0.00,16.70,0,296.96,299.97,0.0,0.0,0.000,990317.5,990317.5,15758,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314355,2282687.00
07/29/2017 03:45,2,0.000,ALERT,213.06,297.57,59.970,1501314303,"274151322000068","219011344069620",0.00,17.00,0,296.36,299.37,0.0,0.0,0.000,861407.9,861407.9,16135,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314357,2282688.00
07/29/2017 03:45,2,0.000,ALERT,212.38,298.47,59.965,1501314303,"201051344001135","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,778016.0,778016.0,15833,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314358,2282689.00
07/29/2017 03:45,2,0.000,ALERT,212.38,299.97,59.970,1501314303,"201051344000594","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,797419.7,797419.7,15854,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314360,2282690.00
07/29/2017 03:45,2,0.000,ALERT,212.83,298.77,59.975,1501314303,"201051344001203","219011344069620",0.00,15.30,0,296.66,301.77,0.0,0.0,0.000,787823.1,787823.1,15886,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501314362,2282691.00
07/29/2017 03:45,2,0.000,ALERT,212.38,299.07,59.986,1501314303,"274151322000054","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1006531.4,1006531.4,15743,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314364,2282692.00
07/29/2017 03:45,2,0.000,ALERT,213.06,299.07,59.991,1501314303,"201051344000867","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,781582.8,781582.8,15885,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501314366,2282693.00
07/29/2017 03:45,2,0.000,ALERT,212.61,298.47,59.970,1501314303,"201051344001093","219011344069620",0.00,15.80,0,296.96,299.97,0.0,0.0,0.000,785571.6,785571.6,15884,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501314367,2282694.00
07/29/2017 03:45,2,0.000,ALERT,212.83,299.37,60.012,1501314303,"201051344000900","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,803393.5,803393.5,15888,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501314369,2282695.00
07/29/2017 03:45,2,0.000,ALERT,213.06,299.07,59.949,1501314303,"201051344000648","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,790416.0,790416.0,15860,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314371,2282696.00
07/29/2017 03:45,2,0.000,ALERT,212.83,299.97,59.981,1501314303,"201051344000569","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,805182.6,805182.6,15834,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314373,2282697.00
07/29/2017 03:45,2,0.000,ALERT,212.83,299.67,59.975,1501314303,"201051344000983","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,795931.3,795931.3,15865,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314375,2282698.00
07/29/2017 03:45,2,0.000,ALERT,212.61,299.07,59.981,1501314303,"201051344001158","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,780248.7,780248.7,15864,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501314376,2282699.00
07/29/2017 03:45,2,0.000,ALERT,213.06,299.97,59.981,1501314303,"201051344000576","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,794762.1,794762.1,15871,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501314378,2282700.00
07/29/2017 03:45,2,0.000,ALERT,212.38,297.57,59.970,1501314303,"274151322000087","219011344069620",0.00,16.70,0,296.36,299.67,0.0,0.0,0.000,981321.4,981321.4,15971,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501314380,2282701.00
07/29/2017 04:00,2,0.000,ALERT,213.29,299.37,59.928,1501315203,"201051344000645","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,793707.2,793707.2,15848,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315205,2282702.00
07/29/2017 04:00,2,0.000,ALERT,212.61,299.37,59.959,1501315203,"274151322000085","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,1001591.9,1001591.9,15757,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315206,2282703.00
07/29/2017 04:00,2,0.000,ALERT,213.51,299.37,59.965,1501315203,"201051344000633","219011344069620",0.00,15.00,0,295.16,300.87,0.0,0.0,0.000,780723.5,780723.5,15901,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315208,2282704.00
07/29/2017 04:00,2,0.000,ALERT,212.83,299.67,59.991,1501315203,"201051344000469","219011344069620",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,784443.6,784443.6,15870,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315210,2282705.00
07/29/2017 04:00,2,0.000,ALERT,212.38,298.77,59.949,1501315203,"201051344000646","219011344069620",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,779049.4,779049.4,15856,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315212,2282706.00
07/29/2017 04:00,2,0.000,ALERT,212.38,298.47,59.959,1501315203,"274151322000052","219011344069620",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,1042706.7,1042706.7,15752,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501315214,2282707.00
07/29/2017 04:00,2,0.000,ALERT,212.83,299.37,59.965,1501315203,"201051344000585","219011344069620",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,792626.0,792626.0,15854,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315216,2282708.00
07/29/2017 04:00,2,0.000,ALERT,212.61,299.37,59.965,1501315203,"201051344001230","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,783555.4,783555.4,15891,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315218,2282709.00
07/29/2017 04:00,2,0.000,ALERT,213.29,299.97,59.965,1501315203,"201051344000582","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,772646.6,772646.6,15847,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315219,2282710.00
07/29/2017 04:00,2,0.000,ALERT,212.38,299.07,60.002,1501315203,"201051344000955","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,792637.3,792637.3,15869,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315221,2282711.00
07/29/2017 04:00,2,0.000,ALERT,212.83,299.07,59.965,1501315203,"274151322000094","219011344069620",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,860656.0,860656.0,16127,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315223,2282712.00
07/29/2017 04:00,2,0.000,ALERT,212.83,300.57,59.965,1501315203,"201051344000579","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,802730.1,802730.1,15859,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501315225,2282713.00
07/29/2017 04:00,2,0.000,ALERT,212.61,299.37,59.965,1501315203,"201051344000890","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,786682.3,786682.3,15866,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315227,2282714.00
07/29/2017 04:00,2,0.000,ALERT,212.83,299.07,59.959,1501315203,"201051344000438","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,789070.8,789070.8,15849,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315229,2282715.00
07/29/2017 04:00,2,0.000,ALERT,212.83,298.47,59.928,1501315203,"201051344000417","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,707649.8,707649.8,15890,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315230,2282716.00
07/29/2017 04:00,2,0.000,ALERT,212.61,299.07,59.965,1501315203,"274151322000083","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,1032178.7,1032178.7,15768,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501315232,2282717.00
07/29/2017 04:00,2,0.000,ALERT,213.06,299.07,59.959,1501315203,"274151322000076","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,1101787.5,1101787.5,15761,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315234,2282718.00
07/29/2017 04:00,2,0.000,ALERT,213.06,300.87,59.965,1501315203,"201051344000868","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,782814.1,782814.1,15877,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315236,2282719.00
07/29/2017 04:00,2,0.000,ALERT,212.38,300.27,59.954,1501315203,"274151322000095","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,1091170.1,1091170.1,15780,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315238,2282720.00
07/29/2017 04:00,2,0.000,ALERT,212.61,299.67,59.965,1501315203,"201051344000988","219011344069620",0.00,15.50,0,294.56,301.17,0.0,0.0,0.000,680200.2,680200.2,15856,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315240,2282721.00
07/29/2017 04:00,2,0.000,ALERT,212.61,298.47,59.965,1501315203,"201051344001025","219011344069620",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,789705.9,789705.9,15854,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501315241,2282722.00
07/29/2017 04:00,2,0.000,ALERT,212.83,299.97,59.981,1501315203,"201051344000458","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,794080.7,794080.7,15848,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315243,2282723.00
07/29/2017 04:00,2,0.000,ALERT,213.51,299.67,59.959,1501315203,"201051344000853","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,795312.6,795312.6,15866,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501315245,2282724.00
07/29/2017 04:00,2,0.000,ALERT,213.06,299.37,59.959,1501315203,"201051344000685","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,788910.4,788910.4,15884,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315247,2282725.00
07/29/2017 04:00,2,0.000,ALERT,212.83,298.77,59.949,1501315203,"201051344000917","219011344069620",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,785578.6,785578.6,15880,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315248,2282726.00
07/29/2017 04:00,2,0.000,ALERT,213.06,299.67,59.986,1501315203,"201051344001145","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,793606.2,793606.2,15867,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315250,2282727.00
07/29/2017 04:00,2,0.000,ALERT,212.83,298.17,59.965,1501315203,"201051344000651","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,782480.7,782480.7,15863,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315252,2282728.00
07/29/2017 04:00,2,0.000,ALERT,212.16,299.37,59.954,1501315203,"274151322000088","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,990317.5,990317.5,15760,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315254,2282729.00
07/29/2017 04:00,2,0.000,ALERT,213.06,298.17,59.965,1501315203,"274151322000068","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,861407.9,861407.9,16137,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315256,2282730.00
07/29/2017 04:00,2,0.000,ALERT,212.61,299.07,59.965,1501315203,"201051344001135","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,778016.0,778016.0,15835,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501315258,2282731.00
07/29/2017 04:00,2,0.000,ALERT,212.61,300.57,59.965,1501315203,"201051344000594","219011344069620",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,797419.7,797419.7,15856,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315259,2282732.00
07/29/2017 04:00,2,0.000,ALERT,212.83,298.77,59.965,1501315203,"201051344001203","219011344069620",0.00,15.30,0,296.06,302.07,0.0,0.0,0.000,787823.1,787823.1,15888,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315261,2282733.00
07/29/2017 04:00,2,0.000,ALERT,212.61,299.97,59.954,1501315203,"274151322000054","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,1006531.4,1006531.4,15745,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315263,2282734.00
07/29/2017 04:00,2,0.000,ALERT,213.06,299.67,59.965,1501315203,"201051344000867","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,781582.8,781582.8,15887,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501315265,2282735.00
07/29/2017 04:00,2,0.000,ALERT,212.83,299.07,59.970,1501315203,"201051344001093","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,785571.6,785571.6,15886,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315267,2282736.00
07/29/2017 04:00,2,0.000,ALERT,212.61,299.67,59.975,1501315203,"201051344000900","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,803393.5,803393.5,15890,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315268,2282737.00
07/29/2017 04:00,2,0.000,ALERT,213.06,298.77,59.959,1501315203,"201051344000648","219011344069620",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,790416.0,790416.0,15862,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501315270,2282738.00
07/29/2017 04:00,2,0.000,ALERT,213.06,300.57,59.949,1501315203,"201051344000569","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,805182.6,805182.6,15836,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315272,2282739.00
07/29/2017 04:00,2,0.000,ALERT,212.83,300.27,59.944,1501315203,"201051344000983","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,795931.3,795931.3,15867,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315274,2282740.00
07/29/2017 04:00,2,0.000,ALERT,212.83,299.37,59.954,1501315203,"201051344001158","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,780248.7,780248.7,15866,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315276,2282741.00
07/29/2017 04:00,2,0.000,ALERT,213.29,300.27,59.991,1501315203,"201051344000576","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,794762.1,794762.1,15873,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315277,2282742.00
07/29/2017 04:00,2,0.000,ALERT,212.83,298.47,59.944,1501315203,"274151322000087","219011344069620",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,981321.4,981321.4,15973,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501315279,2282743.00
07/29/2017 04:15,2,0.000,ALERT,213.29,299.37,59.981,1501316103,"201051344000645","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,793707.2,793707.2,15850,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316105,2282744.00
07/29/2017 04:15,2,0.000,ALERT,212.38,299.07,59.938,1501316103,"274151322000085","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,1001591.9,1001591.9,15759,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316107,2282745.00
07/29/2017 04:15,2,0.000,ALERT,213.51,299.07,59.975,1501316103,"201051344000633","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,780723.5,780723.5,15903,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316109,2282746.00
07/29/2017 04:15,2,0.000,ALERT,213.06,299.67,59.970,1501316103,"201051344000469","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,784443.6,784443.6,15872,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316111,2282747.00
07/29/2017 04:15,2,0.000,ALERT,212.38,298.77,60.007,1501316103,"201051344000646","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,779049.4,779049.4,15858,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316113,2282748.00
07/29/2017 04:15,2,0.000,ALERT,212.16,299.07,59.959,1501316103,"274151322000052","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,1042706.7,1042706.7,15754,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316114,2282749.00
