ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 04:15,2,0.000,ALERT,212.83,298.77,59.970,1501316103,"201051344000585","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,792626.0,792626.0,15856,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501316116,2282750.00
07/29/2017 04:15,2,0.000,ALERT,212.83,299.07,59.975,1501316103,"201051344001230","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,783555.4,783555.4,15893,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316118,2282751.00
07/29/2017 04:15,2,0.000,ALERT,213.29,299.67,59.965,1501316103,"201051344000582","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,772646.6,772646.6,15849,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316120,2282752.00
07/29/2017 04:15,2,0.000,ALERT,212.16,298.77,59.965,1501316103,"201051344000955","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,792637.3,792637.3,15871,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316122,2282753.00
07/29/2017 04:15,2,0.000,ALERT,212.38,297.87,59.954,1501316103,"274151322000094","219011344069620",0.00,15.50,0,296.66,299.97,0.0,0.0,0.000,860656.0,860656.0,16129,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316123,2282754.00
07/29/2017 04:15,2,0.000,ALERT,212.83,300.27,59.970,1501316103,"201051344000579","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,802730.1,802730.1,15861,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316125,2282755.00
07/29/2017 04:15,2,0.000,ALERT,212.61,299.37,59.949,1501316103,"201051344000890","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,786682.3,786682.3,15868,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501316127,2282756.00
07/29/2017 04:15,2,0.000,ALERT,212.83,298.77,59.970,1501316103,"201051344000438","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,789070.8,789070.8,15851,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316129,2282757.00
07/29/2017 04:15,2,0.000,ALERT,213.06,298.17,59.959,1501316103,"201051344000417","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,707649.8,707649.8,15892,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316131,2282758.00
07/29/2017 04:15,2,0.000,ALERT,212.61,299.37,59.970,1501316103,"274151322000083","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,1032178.7,1032178.7,15770,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316133,2282759.00
07/29/2017 04:15,2,0.000,ALERT,213.06,298.47,59.944,1501316103,"274151322000076","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,1101787.5,1101787.5,15763,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501316134,2282760.00
07/29/2017 04:15,2,0.000,ALERT,212.83,300.27,59.965,1501316103,"201051344000868","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,782814.1,782814.1,15879,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316136,2282761.00
07/29/2017 04:15,2,0.000,ALERT,212.38,299.97,59.965,1501316103,"274151322000095","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,1091170.1,1091170.1,15782,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501316138,2282762.00
07/29/2017 04:15,2,0.000,ALERT,212.83,299.37,59.975,1501316103,"201051344000988","219011344069620",0.00,15.50,0,295.76,301.17,0.0,0.0,0.000,680200.2,680200.2,15858,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316140,2282763.00
07/29/2017 04:15,2,0.000,ALERT,212.38,297.87,59.965,1501316103,"201051344001025","219011344069620",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,789705.9,789705.9,15856,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316142,2282764.00
07/29/2017 04:15,2,0.000,ALERT,212.83,299.67,59.965,1501316103,"201051344000458","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,794080.7,794080.7,15850,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501316143,2282765.00
07/29/2017 04:15,2,0.000,ALERT,213.51,299.37,59.975,1501316103,"201051344000853","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,795312.6,795312.6,15868,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316145,2282766.00
07/29/2017 04:15,2,0.000,ALERT,213.06,298.77,59.965,1501316103,"201051344000685","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,788910.4,788910.4,15886,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316147,2282767.00
07/29/2017 04:15,2,0.000,ALERT,212.83,298.17,59.959,1501316103,"201051344000917","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,785578.6,785578.6,15882,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316149,2282768.00
07/29/2017 04:15,2,0.000,ALERT,213.06,299.07,59.975,1501316103,"201051344001145","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,793606.2,793606.2,15869,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501316151,2282769.00
07/29/2017 04:15,2,0.000,ALERT,212.83,297.87,59.970,1501316103,"201051344000651","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,782480.7,782480.7,15865,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316153,2282770.00
07/29/2017 04:15,2,0.000,ALERT,212.16,298.47,59.954,1501316103,"274151322000088","219011344069620",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,990317.5,990317.5,15762,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316155,2282771.00
07/29/2017 04:15,2,0.000,ALERT,213.06,298.47,59.959,1501316103,"274151322000068","219011344069620",0.00,16.70,0,296.36,299.67,0.0,0.0,0.000,861407.9,861407.9,16139,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316157,2282772.00
07/29/2017 04:15,2,0.000,ALERT,212.61,298.77,59.965,1501316103,"201051344001135","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,778016.0,778016.0,15837,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501316158,2282773.00
07/29/2017 04:15,2,0.000,ALERT,212.83,300.27,59.970,1501316103,"201051344000594","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,797419.7,797419.7,15858,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316160,2282774.00
07/29/2017 04:15,2,0.000,ALERT,212.83,298.47,59.981,1501316103,"201051344001203","219011344069620",0.00,15.30,0,296.66,302.07,0.0,0.0,0.000,787823.1,787823.1,15890,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316162,2282775.00
07/29/2017 04:15,2,0.000,ALERT,212.38,298.47,59.970,1501316103,"274151322000054","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,1006531.4,1006531.4,15747,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316164,2282776.00
07/29/2017 04:15,2,0.000,ALERT,213.06,299.37,59.970,1501316103,"201051344000867","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,781582.8,781582.8,15889,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316166,2282777.00
07/29/2017 04:15,2,0.000,ALERT,212.83,298.77,59.965,1501316103,"201051344001093","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,785571.6,785571.6,15888,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501316167,2282778.00
07/29/2017 04:15,2,0.000,ALERT,212.83,299.67,59.965,1501316103,"201051344000900","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,803393.5,803393.5,15892,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316169,2282779.00
07/29/2017 04:15,2,0.000,ALERT,213.06,299.37,59.933,1501316103,"201051344000648","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,790416.0,790416.0,15864,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501316171,2282780.00
07/29/2017 04:15,2,0.000,ALERT,212.83,300.27,59.981,1501316103,"201051344000569","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,805182.6,805182.6,15838,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316173,2282781.00
07/29/2017 04:15,2,0.000,ALERT,213.06,300.27,59.970,1501316103,"201051344000983","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,795931.3,795931.3,15869,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316175,2282782.00
07/29/2017 04:15,2,0.000,ALERT,213.06,299.67,59.970,1501316103,"201051344001158","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,780248.7,780248.7,15868,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316176,2282783.00
07/29/2017 04:15,2,0.000,ALERT,213.29,299.97,59.949,1501316103,"201051344000576","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,794762.1,794762.1,15875,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316178,2282784.00
07/29/2017 04:15,2,0.000,ALERT,212.61,298.17,59.954,1501316103,"274151322000087","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,981321.4,981321.4,15975,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501316180,2282785.00
07/29/2017 04:30,2,0.000,ALERT,213.29,299.37,60.002,1501317003,"201051344000645","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,793707.2,793707.2,15852,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317005,2282786.00
07/29/2017 04:30,2,0.000,ALERT,212.38,299.07,60.007,1501317003,"274151322000085","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,1001591.9,1001591.9,15761,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317007,2282787.00
07/29/2017 04:30,2,0.000,ALERT,213.29,298.77,59.996,1501317003,"201051344000633","219011344069620",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,780723.5,780723.5,15905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501317009,2282788.00
07/29/2017 04:30,2,0.000,ALERT,212.83,299.37,59.991,1501317003,"201051344000469","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,784443.6,784443.6,15874,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317010,2282789.00
07/29/2017 04:30,2,0.000,ALERT,212.61,298.77,59.991,1501317003,"201051344000646","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,779049.4,779049.4,15860,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501317012,2282790.00
07/29/2017 04:30,2,0.000,ALERT,212.16,299.37,60.002,1501317003,"274151322000052","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,1042706.7,1042706.7,15756,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317014,2282791.00
07/29/2017 04:30,2,0.000,ALERT,213.06,299.07,59.970,1501317003,"201051344000585","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,792626.0,792626.0,15858,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317016,2282792.00
07/29/2017 04:30,2,0.000,ALERT,212.83,299.37,59.996,1501317003,"201051344001230","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,783555.4,783555.4,15895,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317018,2282793.00
07/29/2017 04:30,2,0.000,ALERT,213.51,299.97,59.975,1501317003,"201051344000582","219011344069620",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,772646.6,772646.6,15851,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501317019,2282794.00
07/29/2017 04:30,2,0.000,ALERT,212.61,298.77,59.996,1501317003,"201051344000955","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,792637.3,792637.3,15873,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317021,2282795.00
07/29/2017 04:30,2,0.000,ALERT,212.61,298.17,59.991,1501317003,"274151322000094","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,860656.0,860656.0,16131,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317023,2282796.00
07/29/2017 04:30,2,0.000,ALERT,212.83,299.97,59.996,1501317003,"201051344000579","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,802730.1,802730.1,15863,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317025,2282797.00
07/29/2017 04:30,2,0.000,ALERT,213.06,299.37,59.986,1501317003,"201051344000890","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,786682.3,786682.3,15870,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317027,2282798.00
07/29/2017 04:30,2,0.000,ALERT,213.29,299.07,59.991,1501317003,"201051344000438","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,789070.8,789070.8,15853,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317028,2282799.00
07/29/2017 04:30,2,0.000,ALERT,213.06,298.47,59.991,1501317003,"201051344000417","219011344069620",0.00,15.30,0,296.36,299.67,0.0,0.0,0.000,707649.8,707649.8,15894,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317030,2282800.00
07/29/2017 04:30,2,0.000,ALERT,212.38,299.37,59.986,1501317003,"274151322000083","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,1032178.7,1032178.7,15772,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317032,2282801.00
07/29/2017 04:30,2,0.000,ALERT,213.29,299.67,60.002,1501317003,"274151322000076","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,1101787.5,1101787.5,15765,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501317034,2282802.00
07/29/2017 04:30,2,0.000,ALERT,212.83,299.97,60.002,1501317003,"201051344000868","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,782814.1,782814.1,15881,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317036,2282803.00
07/29/2017 04:30,2,0.000,ALERT,212.38,299.97,59.991,1501317003,"274151322000095","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,1091170.1,1091170.1,15784,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317038,2282804.00
07/29/2017 04:30,2,0.000,ALERT,212.61,299.07,59.986,1501317003,"201051344000988","219011344069620",0.00,15.50,0,295.16,301.17,0.0,0.0,0.000,680200.2,680200.2,15860,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317039,2282805.00
07/29/2017 04:30,2,0.000,ALERT,212.83,298.17,60.002,1501317003,"201051344001025","219011344069620",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,789705.9,789705.9,15858,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317041,2282806.00
07/29/2017 04:30,2,0.000,ALERT,212.83,299.37,59.996,1501317003,"201051344000458","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,794080.7,794080.7,15852,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317043,2282807.00
07/29/2017 04:30,2,0.000,ALERT,213.29,299.07,59.938,1501317003,"201051344000853","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,795312.6,795312.6,15870,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317045,2282808.00
07/29/2017 04:30,2,0.000,ALERT,213.51,299.07,60.028,1501317003,"201051344000685","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,788910.4,788910.4,15888,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317047,2282809.00
07/29/2017 04:30,2,0.000,ALERT,213.06,298.17,59.986,1501317003,"201051344000917","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,785578.6,785578.6,15884,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317048,2282810.00
07/29/2017 04:30,2,0.000,ALERT,213.29,299.67,59.991,1501317003,"201051344001145","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,793606.2,793606.2,15871,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501317050,2282811.00
07/29/2017 04:30,2,0.000,ALERT,213.06,298.17,59.965,1501317003,"201051344000651","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,782480.7,782480.7,15867,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317052,2282812.00
07/29/2017 04:30,2,0.000,ALERT,211.93,298.47,59.981,1501317003,"274151322000088","219011344069620",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,990317.5,990317.5,15764,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317054,2282813.00
07/29/2017 04:30,2,0.000,ALERT,213.06,298.17,59.986,1501317003,"274151322000068","219011344069620",0.00,16.70,0,296.06,299.37,0.0,0.0,0.000,861407.9,861407.9,16141,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317056,2282814.00
07/29/2017 04:30,2,0.000,ALERT,212.61,299.07,59.991,1501317003,"201051344001135","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,778016.0,778016.0,15839,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317057,2282815.00
07/29/2017 04:30,2,0.000,ALERT,212.38,299.97,59.986,1501317003,"201051344000594","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,797419.7,797419.7,15860,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317059,2282816.00
07/29/2017 04:30,2,0.000,ALERT,213.06,298.77,59.991,1501317003,"201051344001203","219011344069620",0.00,15.00,0,296.96,302.07,0.0,0.0,0.000,787823.1,787823.1,15892,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501317061,2282817.00
07/29/2017 04:30,2,0.000,ALERT,212.38,299.07,60.007,1501317003,"274151322000054","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,1006531.4,1006531.4,15749,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317063,2282818.00
07/29/2017 04:30,2,0.000,ALERT,213.06,299.37,59.991,1501317003,"201051344000867","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,781582.8,781582.8,15891,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317064,2282819.00
07/29/2017 04:30,2,0.000,ALERT,212.83,298.77,59.991,1501317003,"201051344001093","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,785571.6,785571.6,15890,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501317066,2282820.00
07/29/2017 04:30,2,0.000,ALERT,212.61,299.37,59.981,1501317003,"201051344000900","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,803393.5,803393.5,15894,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501317068,2282821.00
07/29/2017 04:30,2,0.000,ALERT,213.06,299.07,59.986,1501317003,"201051344000648","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,790416.0,790416.0,15866,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317070,2282822.00
07/29/2017 04:30,2,0.000,ALERT,212.83,299.97,59.986,1501317003,"201051344000569","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,805182.6,805182.6,15840,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317072,2282823.00
07/29/2017 04:30,2,0.000,ALERT,212.83,299.97,59.981,1501317003,"201051344000983","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,795931.3,795931.3,15871,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317074,2282824.00
07/29/2017 04:30,2,0.000,ALERT,212.83,299.07,59.975,1501317003,"201051344001158","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,780248.7,780248.7,15870,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501317075,2282825.00
07/29/2017 04:30,2,0.000,ALERT,213.29,299.67,60.023,1501317003,"201051344000576","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,794762.1,794762.1,15877,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317077,2282826.00
07/29/2017 04:30,2,0.000,ALERT,212.38,297.87,59.965,1501317003,"274151322000087","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,981321.4,981321.4,15977,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501317079,2282827.00
07/29/2017 04:45,2,0.000,ALERT,213.51,299.67,59.981,1501317904,"201051344000645","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,793707.2,793707.2,15854,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501317906,2282828.00
07/29/2017 04:45,2,0.000,ALERT,212.83,298.77,59.944,1501317904,"274151322000085","219011344069620",0.00,15.50,0,297.26,300.57,0.0,0.0,0.000,1001591.9,1001591.9,15763,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501317907,2282829.00
07/29/2017 04:45,2,0.000,ALERT,213.74,299.37,60.007,1501317904,"201051344000633","219011344069620",0.00,15.00,0,295.46,300.87,0.0,0.0,0.000,780723.5,780723.5,15907,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317909,2282830.00
07/29/2017 04:45,2,0.000,ALERT,213.29,299.37,59.965,1501317904,"201051344000469","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,784443.6,784443.6,15876,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317911,2282831.00
07/29/2017 04:45,2,0.000,ALERT,212.38,299.07,59.933,1501317904,"201051344000646","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,779049.4,779049.4,15862,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317913,2282832.00
07/29/2017 04:45,2,0.000,ALERT,212.38,298.77,59.949,1501317904,"274151322000052","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,1042706.7,1042706.7,15758,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501317915,2282833.00
07/29/2017 04:45,2,0.000,ALERT,212.83,299.37,59.970,1501317904,"201051344000585","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,792626.0,792626.0,15860,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501317916,2282834.00
07/29/2017 04:45,2,0.000,ALERT,212.61,299.07,59.970,1501317904,"201051344001230","219011344069620",0.00,15.00,0,297.26,300.57,0.0,0.0,0.000,783555.4,783555.4,15897,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501317918,2282835.00
07/29/2017 04:45,2,0.000,ALERT,213.06,299.67,59.938,1501317904,"201051344000582","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,772646.6,772646.6,15853,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501317920,2282836.00
07/29/2017 04:45,2,0.000,ALERT,212.16,298.77,59.970,1501317904,"201051344000955","219011344069620",0.00,15.30,0,296.96,300.27,0.0,0.0,0.000,792637.3,792637.3,15875,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317922,2282837.00
07/29/2017 04:45,2,0.000,ALERT,212.61,298.17,59.970,1501317904,"274151322000094","219011344069620",0.00,15.30,0,296.96,299.97,0.0,0.0,0.000,860656.0,860656.0,16133,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317924,2282838.00
07/29/2017 04:45,2,0.000,ALERT,213.06,300.27,59.949,1501317904,"201051344000579","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,802730.1,802730.1,15865,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317925,2282839.00
07/29/2017 04:45,2,0.000,ALERT,212.61,299.67,59.959,1501317904,"201051344000890","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,786682.3,786682.3,15872,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317927,2282840.00
07/29/2017 04:45,2,0.000,ALERT,212.83,299.07,59.970,1501317904,"201051344000438","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,789070.8,789070.8,15855,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317929,2282841.00
07/29/2017 04:45,2,0.000,ALERT,212.83,298.47,59.975,1501317904,"201051344000417","219011344069620",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,707649.8,707649.8,15896,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317931,2282842.00
07/29/2017 04:45,2,0.000,ALERT,212.83,298.77,59.970,1501317904,"274151322000083","219011344069620",0.00,15.30,0,297.57,300.87,0.0,0.0,0.000,1032178.7,1032178.7,15774,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317933,2282843.00
07/29/2017 04:45,2,0.000,ALERT,213.06,298.77,59.986,1501317904,"274151322000076","219011344069620",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,1101787.5,1101787.5,15767,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317934,2282844.00
07/29/2017 04:45,2,0.000,ALERT,212.83,300.27,59.975,1501317904,"201051344000868","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,782814.1,782814.1,15883,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317936,2282845.00
07/29/2017 04:45,2,0.000,ALERT,212.38,299.37,59.975,1501317904,"274151322000095","219011344069620",0.00,15.30,0,298.47,301.47,0.0,0.0,0.000,1091170.1,1091170.1,15786,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317938,2282846.00
07/29/2017 04:45,2,0.000,ALERT,212.83,299.07,59.944,1501317904,"201051344000988","219011344069620",0.00,15.50,0,294.86,300.87,0.0,0.0,0.000,680200.2,680200.2,15862,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501317940,2282847.00
07/29/2017 04:45,2,0.000,ALERT,212.38,298.17,59.986,1501317904,"201051344001025","219011344069620",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,789705.9,789705.9,15860,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501317942,2282848.00
07/29/2017 04:45,2,0.000,ALERT,212.83,299.37,59.975,1501317904,"201051344000458","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,794080.7,794080.7,15854,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317944,2282849.00
07/29/2017 04:45,2,0.000,ALERT,213.51,299.37,60.023,1501317904,"201051344000853","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,795312.6,795312.6,15872,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317945,2282850.00
07/29/2017 04:45,2,0.000,ALERT,213.06,299.07,59.959,1501317904,"201051344000685","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,788910.4,788910.4,15890,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317947,2282851.00
07/29/2017 04:45,2,0.000,ALERT,212.61,298.17,59.975,1501317904,"201051344000917","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,785578.6,785578.6,15886,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317949,2282852.00
07/29/2017 04:45,2,0.000,ALERT,213.06,299.37,59.975,1501317904,"201051344001145","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,793606.2,793606.2,15873,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317951,2282853.00
07/29/2017 04:45,2,0.000,ALERT,212.83,298.47,59.981,1501317904,"201051344000651","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,782480.7,782480.7,15869,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317953,2282854.00
07/29/2017 04:45,2,0.000,ALERT,212.16,298.17,59.981,1501317904,"274151322000088","219011344069620",0.00,16.00,0,297.26,300.27,0.0,0.0,0.000,990317.5,990317.5,15766,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317954,2282855.00
07/29/2017 04:45,2,0.000,ALERT,213.29,298.17,59.986,1501317904,"274151322000068","219011344069620",0.00,16.30,0,296.96,299.67,0.0,0.0,0.000,861407.9,861407.9,16143,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317956,2282856.00
07/29/2017 04:45,2,0.000,ALERT,212.38,298.77,59.981,1501317904,"201051344001135","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,778016.0,778016.0,15841,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317958,2282857.00
07/29/2017 04:45,2,0.000,ALERT,212.83,300.27,59.954,1501317904,"201051344000594","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,797419.7,797419.7,15862,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317960,2282858.00
07/29/2017 04:45,2,0.000,ALERT,212.61,298.47,59.938,1501317904,"201051344001203","219011344069620",0.00,15.00,0,296.96,302.07,0.0,0.0,0.000,787823.1,787823.1,15894,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501317961,2282859.00
07/29/2017 04:45,2,0.000,ALERT,212.16,298.47,59.981,1501317904,"274151322000054","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,1006531.4,1006531.4,15751,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317963,2282860.00
07/29/2017 04:45,2,0.000,ALERT,213.06,299.07,59.975,1501317904,"201051344000867","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,781582.8,781582.8,15893,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317965,2282861.00
07/29/2017 04:45,2,0.000,ALERT,212.61,299.07,59.959,1501317904,"201051344001093","219011344069620",0.00,15.50,0,296.96,300.27,0.0,0.0,0.000,785571.6,785571.6,15892,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317967,2282862.00
07/29/2017 04:45,2,0.000,ALERT,212.83,299.37,59.959,1501317904,"201051344000900","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,803393.5,803393.5,15896,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317969,2282863.00
07/29/2017 04:45,2,0.000,ALERT,213.29,299.07,59.981,1501317904,"201051344000648","219011344069620",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,790416.0,790416.0,15868,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317970,2282864.00
07/29/2017 04:45,2,0.000,ALERT,213.06,299.97,59.981,1501317904,"201051344000569","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,805182.6,805182.6,15842,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317972,2282865.00
07/29/2017 04:45,2,0.000,ALERT,212.83,299.67,59.981,1501317904,"201051344000983","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,795931.3,795931.3,15873,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317974,2282866.00
07/29/2017 04:45,2,0.000,ALERT,213.06,299.07,59.981,1501317904,"201051344001158","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,780248.7,780248.7,15872,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501317976,2282867.00
07/29/2017 04:45,2,0.000,ALERT,213.51,299.97,59.981,1501317904,"201051344000576","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,794762.1,794762.1,15879,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501317978,2282868.00
07/29/2017 04:45,2,0.000,ALERT,212.61,298.47,59.981,1501317904,"274151322000087","219011344069620",0.00,16.30,0,296.66,299.97,0.0,0.0,0.000,981321.4,981321.4,15979,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501317979,2282869.00
07/29/2017 05:00,2,0.000,ALERT,213.29,299.67,59.954,1501318803,"201051344000645","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,793707.2,793707.2,15856,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318805,2282870.00
07/29/2017 05:00,2,0.000,ALERT,212.83,299.07,59.975,1501318803,"274151322000085","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,1001591.9,1001591.9,15765,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318807,2282871.00
07/29/2017 05:00,2,0.000,ALERT,213.51,299.37,59.959,1501318803,"201051344000633","219011344069620",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,780723.5,780723.5,15909,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501318809,2282872.00
07/29/2017 05:00,2,0.000,ALERT,212.83,299.37,59.965,1501318803,"201051344000469","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,784443.6,784443.6,15878,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501318811,2282873.00
07/29/2017 05:00,2,0.000,ALERT,212.38,299.07,59.970,1501318803,"201051344000646","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,779049.4,779049.4,15864,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318812,2282874.00
07/29/2017 05:00,2,0.000,ALERT,212.38,299.97,59.970,1501318803,"274151322000052","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,1042706.7,1042706.7,15760,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318814,2282875.00
07/29/2017 05:00,2,0.000,ALERT,212.83,299.37,59.991,1501318803,"201051344000585","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,792626.0,792626.0,15862,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318816,2282876.00
07/29/2017 05:00,2,0.000,ALERT,212.83,299.67,59.970,1501318803,"201051344001230","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,783555.4,783555.4,15899,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318818,2282877.00
07/29/2017 05:00,2,0.000,ALERT,213.29,300.27,59.970,1501318803,"201051344000582","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,772646.6,772646.6,15855,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318820,2282878.00
07/29/2017 05:00,2,0.000,ALERT,212.38,299.37,59.981,1501318803,"201051344000955","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,792637.3,792637.3,15877,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318821,2282879.00
07/29/2017 05:00,2,0.000,ALERT,212.61,298.77,59.981,1501318803,"274151322000094","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,860656.0,860656.0,16135,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318823,2282880.00
07/29/2017 05:00,2,0.000,ALERT,212.83,300.27,59.991,1501318803,"201051344000579","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,802730.1,802730.1,15867,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318825,2282881.00
07/29/2017 05:00,2,0.000,ALERT,212.83,299.97,60.034,1501318803,"201051344000890","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,786682.3,786682.3,15874,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318827,2282882.00
07/29/2017 05:00,2,0.000,ALERT,212.83,299.37,60.018,1501318803,"201051344000438","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,789070.8,789070.8,15857,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318829,2282883.00
07/29/2017 05:00,2,0.000,ALERT,212.83,298.47,60.039,1501318803,"201051344000417","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,707649.8,707649.8,15898,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318830,2282884.00
07/29/2017 05:00,2,0.000,ALERT,212.61,300.27,59.991,1501318803,"274151322000083","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,1032178.7,1032178.7,15776,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501318832,2282885.00
07/29/2017 05:00,2,0.000,ALERT,213.06,298.47,59.996,1501318803,"274151322000076","219011344069620",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,1101787.5,1101787.5,15769,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318834,2282886.00
07/29/2017 05:00,2,0.000,ALERT,212.61,300.27,59.996,1501318803,"201051344000868","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,782814.1,782814.1,15885,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318836,2282887.00
07/29/2017 05:00,2,0.000,ALERT,212.61,300.27,60.023,1501318803,"274151322000095","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,1091170.1,1091170.1,15788,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318838,2282888.00
07/29/2017 05:00,2,0.000,ALERT,212.83,299.67,60.023,1501318803,"201051344000988","219011344069620",0.00,15.30,0,295.16,300.87,0.0,0.0,0.000,680200.2,680200.2,15864,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501318840,2282889.00
07/29/2017 05:00,2,0.000,ALERT,212.61,298.47,60.034,1501318803,"201051344001025","219011344069620",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,789705.9,789705.9,15862,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318841,2282890.00
07/29/2017 05:00,2,0.000,ALERT,212.83,299.67,60.002,1501318803,"201051344000458","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,794080.7,794080.7,15856,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318843,2282891.00
07/29/2017 05:00,2,0.000,ALERT,213.51,299.67,60.002,1501318803,"201051344000853","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,795312.6,795312.6,15874,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318845,2282892.00
07/29/2017 05:00,2,0.000,ALERT,213.29,299.37,60.002,1501318803,"201051344000685","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,788910.4,788910.4,15892,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318847,2282893.00
