ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 05:00,2,0.000,ALERT,212.83,298.77,59.991,1501318803,"201051344000917","219011344069620",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,785578.6,785578.6,15888,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501318849,2282894.00
07/29/2017 05:00,2,0.000,ALERT,213.06,299.67,60.002,1501318803,"201051344001145","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,793606.2,793606.2,15875,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318851,2282895.00
07/29/2017 05:00,2,0.000,ALERT,212.83,298.47,59.996,1501318803,"201051344000651","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,782480.7,782480.7,15871,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501318853,2282896.00
07/29/2017 05:00,2,0.000,ALERT,212.16,299.37,60.028,1501318803,"274151322000088","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,990317.5,990317.5,15768,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318854,2282897.00
07/29/2017 05:00,2,0.000,ALERT,213.06,298.77,59.991,1501318803,"274151322000068","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,861407.9,861407.9,16145,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501318856,2282898.00
07/29/2017 05:00,2,0.000,ALERT,212.61,299.37,59.996,1501318803,"201051344001135","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,778016.0,778016.0,15843,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318858,2282899.00
07/29/2017 05:00,2,0.000,ALERT,212.61,300.57,59.996,1501318803,"201051344000594","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,797419.7,797419.7,15864,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501318860,2282900.00
07/29/2017 05:00,2,0.000,ALERT,212.83,299.07,60.002,1501318803,"201051344001203","219011344069620",0.00,15.00,0,296.96,302.37,0.0,0.0,0.000,787823.1,787823.1,15896,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318862,2282901.00
07/29/2017 05:00,2,0.000,ALERT,212.38,299.37,60.023,1501318803,"274151322000054","219011344069620",0.00,16.30,0,296.36,301.47,0.0,0.0,0.000,1006531.4,1006531.4,15753,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318863,2282902.00
07/29/2017 05:00,2,0.000,ALERT,213.06,299.67,59.996,1501318803,"201051344000867","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,781582.8,781582.8,15895,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318865,2282903.00
07/29/2017 05:00,2,0.000,ALERT,212.83,299.37,59.986,1501318803,"201051344001093","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,785571.6,785571.6,15894,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318867,2282904.00
07/29/2017 05:00,2,0.000,ALERT,212.61,299.67,59.959,1501318803,"201051344000900","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,803393.5,803393.5,15898,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318869,2282905.00
07/29/2017 05:00,2,0.000,ALERT,212.83,299.07,59.981,1501318803,"201051344000648","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,790416.0,790416.0,15870,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318870,2282906.00
07/29/2017 05:00,2,0.000,ALERT,212.83,299.97,59.986,1501318803,"201051344000569","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,805182.6,805182.6,15844,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318872,2282907.00
07/29/2017 05:00,2,0.000,ALERT,212.61,299.97,59.996,1501318803,"201051344000983","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,795931.3,795931.3,15875,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318874,2282908.00
07/29/2017 05:00,2,0.000,ALERT,212.83,299.37,59.986,1501318803,"201051344001158","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,780248.7,780248.7,15874,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318876,2282909.00
07/29/2017 05:00,2,0.000,ALERT,213.29,299.97,59.970,1501318803,"201051344000576","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,794762.1,794762.1,15881,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318878,2282910.00
07/29/2017 05:00,2,0.000,ALERT,212.61,298.77,59.996,1501318803,"274151322000087","219011344069620",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,981321.4,981321.4,15981,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501318880,2282911.00
07/29/2017 05:15,2,0.000,ALERT,213.29,299.37,59.965,1501319704,"201051344000645","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,793707.2,793707.2,15858,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501319706,2282912.00
07/29/2017 05:15,2,0.000,ALERT,212.61,299.37,60.002,1501319704,"274151322000085","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,1001591.9,1001591.9,15767,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319707,2282913.00
07/29/2017 05:15,2,0.000,ALERT,213.29,299.07,59.959,1501319704,"201051344000633","219011344069620",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,780723.5,780723.5,15911,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319709,2282914.00
07/29/2017 05:15,2,0.000,ALERT,212.61,299.07,59.922,1501319704,"201051344000469","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,784443.6,784443.6,15880,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501319711,2282915.00
07/29/2017 05:15,2,0.000,ALERT,212.38,298.77,59.965,1501319704,"201051344000646","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,779049.4,779049.4,15866,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319713,2282916.00
07/29/2017 05:15,2,0.000,ALERT,212.16,299.37,59.970,1501319704,"274151322000052","219011344069620",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,1042706.7,1042706.7,15762,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319715,2282917.00
07/29/2017 05:15,2,0.000,ALERT,212.83,299.07,59.970,1501319704,"201051344000585","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,792626.0,792626.0,15864,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319717,2282918.00
07/29/2017 05:15,2,0.000,ALERT,212.61,299.37,59.965,1501319704,"201051344001230","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,783555.4,783555.4,15901,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319718,2282919.00
07/29/2017 05:15,2,0.000,ALERT,213.29,299.97,59.933,1501319704,"201051344000582","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,772646.6,772646.6,15857,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319720,2282920.00
07/29/2017 05:15,2,0.000,ALERT,212.38,298.77,59.975,1501319704,"201051344000955","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,792637.3,792637.3,15879,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319722,2282921.00
07/29/2017 05:15,2,0.000,ALERT,212.38,298.47,59.975,1501319704,"274151322000094","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,860656.0,860656.0,16137,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319724,2282922.00
07/29/2017 05:15,2,0.000,ALERT,212.61,299.67,59.970,1501319704,"201051344000579","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,802730.1,802730.1,15869,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319725,2282923.00
07/29/2017 05:15,2,0.000,ALERT,212.61,299.67,59.949,1501319704,"201051344000890","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,786682.3,786682.3,15876,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319727,2282924.00
07/29/2017 05:15,2,0.000,ALERT,212.83,299.07,59.981,1501319704,"201051344000438","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,789070.8,789070.8,15859,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319729,2282925.00
07/29/2017 05:15,2,0.000,ALERT,212.61,298.17,59.933,1501319704,"201051344000417","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,707649.8,707649.8,15900,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319731,2282926.00
07/29/2017 05:15,2,0.000,ALERT,212.38,299.07,59.970,1501319704,"274151322000083","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,1032178.7,1032178.7,15778,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319733,2282927.00
07/29/2017 05:15,2,0.000,ALERT,212.83,299.07,59.975,1501319704,"274151322000076","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,1101787.5,1101787.5,15771,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319735,2282928.00
07/29/2017 05:15,2,0.000,ALERT,212.61,299.97,59.996,1501319704,"201051344000868","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,782814.1,782814.1,15887,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501319736,2282929.00
07/29/2017 05:15,2,0.000,ALERT,212.16,299.67,59.970,1501319704,"274151322000095","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,1091170.1,1091170.1,15790,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319738,2282930.00
07/29/2017 05:15,2,0.000,ALERT,212.61,299.37,59.959,1501319704,"201051344000988","219011344069620",0.00,15.30,0,295.16,300.87,0.0,0.0,0.000,680200.2,680200.2,15866,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319740,2282931.00
07/29/2017 05:15,2,0.000,ALERT,212.61,298.17,59.975,1501319704,"201051344001025","219011344069620",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,789705.9,789705.9,15864,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319742,2282932.00
07/29/2017 05:15,2,0.000,ALERT,212.61,299.37,59.975,1501319704,"201051344000458","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,794080.7,794080.7,15858,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319744,2282933.00
07/29/2017 05:15,2,0.000,ALERT,213.29,299.37,59.970,1501319704,"201051344000853","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,795312.6,795312.6,15876,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319745,2282934.00
07/29/2017 05:15,2,0.000,ALERT,213.06,299.07,59.970,1501319704,"201051344000685","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,788910.4,788910.4,15894,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319747,2282935.00
07/29/2017 05:15,2,0.000,ALERT,213.06,298.77,59.970,1501319704,"201051344000917","219011344069620",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,785578.6,785578.6,15890,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319749,2282936.00
07/29/2017 05:15,2,0.000,ALERT,213.06,299.37,59.986,1501319704,"201051344001145","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,793606.2,793606.2,15877,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501319751,2282937.00
07/29/2017 05:15,2,0.000,ALERT,212.38,297.87,59.949,1501319704,"201051344000651","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,782480.7,782480.7,15873,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319753,2282938.00
07/29/2017 05:15,2,0.000,ALERT,211.93,298.47,60.007,1501319704,"274151322000088","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,990317.5,990317.5,15770,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319755,2282939.00
07/29/2017 05:15,2,0.000,ALERT,212.83,297.57,59.959,1501319704,"274151322000068","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,861407.9,861407.9,16147,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319757,2282940.00
07/29/2017 05:15,2,0.000,ALERT,212.38,298.77,59.970,1501319704,"201051344001135","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,778016.0,778016.0,15845,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501319758,2282941.00
07/29/2017 05:15,2,0.000,ALERT,212.38,299.97,59.954,1501319704,"201051344000594","219011344069620",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,797419.7,797419.7,15866,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319760,2282942.00
07/29/2017 05:15,2,0.000,ALERT,212.61,298.47,59.981,1501319704,"201051344001203","219011344069620",0.00,14.70,0,296.96,302.68,0.0,0.0,0.000,787823.1,787823.1,15898,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501319762,2282943.00
07/29/2017 05:15,2,0.000,ALERT,212.16,299.37,59.949,1501319704,"274151322000054","219011344069620",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,1006531.4,1006531.4,15755,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319764,2282944.00
07/29/2017 05:15,2,0.000,ALERT,212.83,299.07,59.986,1501319704,"201051344000867","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,781582.8,781582.8,15897,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319766,2282945.00
07/29/2017 05:15,2,0.000,ALERT,212.61,298.77,60.012,1501319704,"201051344001093","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,785571.6,785571.6,15896,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501319767,2282946.00
07/29/2017 05:15,2,0.000,ALERT,212.61,299.37,59.981,1501319704,"201051344000900","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,803393.5,803393.5,15900,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319769,2282947.00
07/29/2017 05:15,2,0.000,ALERT,212.83,298.77,59.991,1501319704,"201051344000648","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,790416.0,790416.0,15872,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319771,2282948.00
07/29/2017 05:15,2,0.000,ALERT,212.61,299.97,59.981,1501319704,"201051344000569","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,805182.6,805182.6,15846,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319773,2282949.00
07/29/2017 05:15,2,0.000,ALERT,212.61,299.67,59.981,1501319704,"201051344000983","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,795931.3,795931.3,15877,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501319775,2282950.00
07/29/2017 05:15,2,0.000,ALERT,212.61,299.07,60.034,1501319704,"201051344001158","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,780248.7,780248.7,15876,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501319776,2282951.00
07/29/2017 05:15,2,0.000,ALERT,213.29,299.97,60.028,1501319704,"201051344000576","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,794762.1,794762.1,15883,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501319778,2282952.00
07/29/2017 05:15,2,0.000,ALERT,212.38,298.47,59.981,1501319704,"274151322000087","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,981321.4,981321.4,15983,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501319780,2282953.00
07/29/2017 05:30,2,0.000,ALERT,213.06,299.37,59.965,1501320603,"201051344000645","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,793707.2,793707.2,15860,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320606,2282954.00
07/29/2017 05:30,2,0.000,ALERT,212.16,298.77,59.970,1501320603,"274151322000085","219011344069620",0.00,15.50,0,297.26,300.57,0.0,0.0,0.000,1001591.9,1001591.9,15769,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320608,2282955.00
07/29/2017 05:30,2,0.000,ALERT,213.29,299.07,59.959,1501320603,"201051344000633","219011344069620",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,780723.5,780723.5,15913,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320610,2282956.00
07/29/2017 05:30,2,0.000,ALERT,212.61,299.37,60.002,1501320603,"201051344000469","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,784443.6,784443.6,15882,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320611,2282957.00
07/29/2017 05:30,2,0.000,ALERT,212.16,298.77,59.970,1501320603,"201051344000646","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,779049.4,779049.4,15868,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320613,2282958.00
07/29/2017 05:30,2,0.000,ALERT,211.93,299.07,59.970,1501320603,"274151322000052","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,1042706.7,1042706.7,15764,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501320615,2282959.00
07/29/2017 05:30,2,0.000,ALERT,212.61,299.07,59.970,1501320603,"201051344000585","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,792626.0,792626.0,15866,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320617,2282960.00
07/29/2017 05:30,2,0.000,ALERT,212.38,299.07,59.975,1501320603,"201051344001230","219011344069620",0.00,15.00,0,297.26,300.57,0.0,0.0,0.000,783555.4,783555.4,15903,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320618,2282961.00
07/29/2017 05:30,2,0.000,ALERT,212.83,299.67,59.970,1501320603,"201051344000582","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,772646.6,772646.6,15859,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501320620,2282962.00
07/29/2017 05:30,2,0.000,ALERT,212.16,298.77,60.002,1501320603,"201051344000955","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,792637.3,792637.3,15881,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320622,2282963.00
07/29/2017 05:30,2,0.000,ALERT,212.38,298.17,59.970,1501320603,"274151322000094","219011344069620",0.00,15.30,0,296.96,299.97,0.0,0.0,0.000,860656.0,860656.0,16139,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320624,2282964.00
07/29/2017 05:30,2,0.000,ALERT,212.61,300.27,59.970,1501320603,"201051344000579","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,802730.1,802730.1,15871,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320626,2282965.00
07/29/2017 05:30,2,0.000,ALERT,212.38,299.37,59.933,1501320603,"201051344000890","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,786682.3,786682.3,15878,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320627,2282966.00
07/29/2017 05:30,2,0.000,ALERT,212.38,298.77,59.975,1501320603,"201051344000438","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,789070.8,789070.8,15861,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320629,2282967.00
07/29/2017 05:30,2,0.000,ALERT,212.61,298.17,59.970,1501320603,"201051344000417","219011344069620",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,707649.8,707649.8,15902,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320631,2282968.00
07/29/2017 05:30,2,0.000,ALERT,212.16,299.37,59.970,1501320603,"274151322000083","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,1032178.7,1032178.7,15780,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320633,2282969.00
07/29/2017 05:30,2,0.000,ALERT,212.83,298.17,59.975,1501320603,"274151322000076","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,1101787.5,1101787.5,15773,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320635,2282970.00
07/29/2017 05:30,2,0.000,ALERT,212.83,300.27,59.981,1501320603,"201051344000868","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,782814.1,782814.1,15889,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320637,2282971.00
07/29/2017 05:30,2,0.000,ALERT,212.16,299.67,59.981,1501320603,"274151322000095","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,1091170.1,1091170.1,15792,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501320639,2282972.00
07/29/2017 05:30,2,0.000,ALERT,212.61,299.67,59.975,1501320603,"201051344000988","219011344069620",0.00,15.30,0,295.46,301.17,0.0,0.0,0.000,680200.2,680200.2,15868,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320641,2282973.00
07/29/2017 05:30,2,0.000,ALERT,212.38,298.17,59.970,1501320603,"201051344001025","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,789705.9,789705.9,15866,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320642,2282974.00
07/29/2017 05:30,2,0.000,ALERT,212.61,299.67,59.970,1501320603,"201051344000458","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,794080.7,794080.7,15860,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320644,2282975.00
07/29/2017 05:30,2,0.000,ALERT,213.29,299.37,59.970,1501320603,"201051344000853","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,795312.6,795312.6,15878,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320646,2282976.00
07/29/2017 05:30,2,0.000,ALERT,212.61,298.77,59.970,1501320603,"201051344000685","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,788910.4,788910.4,15896,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320648,2282977.00
07/29/2017 05:30,2,0.000,ALERT,212.61,298.47,59.975,1501320603,"201051344000917","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,785578.6,785578.6,15892,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320649,2282978.00
07/29/2017 05:30,2,0.000,ALERT,212.61,299.07,59.975,1501320603,"201051344001145","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,793606.2,793606.2,15879,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501320651,2282979.00
07/29/2017 05:30,2,0.000,ALERT,212.61,298.17,59.965,1501320603,"201051344000651","219011344069620",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,782480.7,782480.7,15875,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320653,2282980.00
07/29/2017 05:30,2,0.000,ALERT,211.93,299.07,59.970,1501320603,"274151322000088","219011344069620",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,990317.5,990317.5,15772,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320655,2282981.00
07/29/2017 05:30,2,0.000,ALERT,212.83,297.87,59.986,1501320603,"274151322000068","219011344069620",0.00,16.30,0,296.66,299.67,0.0,0.0,0.000,861407.9,861407.9,16149,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320657,2282982.00
07/29/2017 05:30,2,0.000,ALERT,212.16,298.47,59.928,1501320603,"201051344001135","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,778016.0,778016.0,15847,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320658,2282983.00
07/29/2017 05:30,2,0.000,ALERT,212.38,300.27,59.970,1501320603,"201051344000594","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,797419.7,797419.7,15868,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320660,2282984.00
07/29/2017 05:30,2,0.000,ALERT,212.61,298.47,59.975,1501320603,"201051344001203","219011344069620",0.00,15.00,0,296.96,302.37,0.0,0.0,0.000,787823.1,787823.1,15900,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320662,2282985.00
07/29/2017 05:30,2,0.000,ALERT,212.16,299.67,59.965,1501320603,"274151322000054","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,1006531.4,1006531.4,15757,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320664,2282986.00
07/29/2017 05:30,2,0.000,ALERT,212.83,299.37,59.996,1501320603,"201051344000867","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,781582.8,781582.8,15899,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501320665,2282987.00
07/29/2017 05:30,2,0.000,ALERT,212.38,298.47,59.965,1501320603,"201051344001093","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,785571.6,785571.6,15898,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501320667,2282988.00
07/29/2017 05:30,2,0.000,ALERT,212.83,299.97,59.975,1501320603,"201051344000900","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,803393.5,803393.5,15902,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320669,2282989.00
07/29/2017 05:30,2,0.000,ALERT,212.83,299.07,59.991,1501320603,"201051344000648","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,790416.0,790416.0,15874,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320671,2282990.00
07/29/2017 05:30,2,0.000,ALERT,212.61,299.97,59.986,1501320603,"201051344000569","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,805182.6,805182.6,15848,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320673,2282991.00
07/29/2017 05:30,2,0.000,ALERT,212.61,299.67,59.970,1501320603,"201051344000983","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,795931.3,795931.3,15879,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320675,2282992.00
07/29/2017 05:30,2,0.000,ALERT,212.83,299.37,59.944,1501320603,"201051344001158","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,780248.7,780248.7,15878,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320676,2282993.00
07/29/2017 05:30,2,0.000,ALERT,213.06,299.97,60.012,1501320603,"201051344000576","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,794762.1,794762.1,15885,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501320678,2282994.00
07/29/2017 05:30,2,0.000,ALERT,212.38,297.87,59.975,1501320603,"274151322000087","219011344069620",0.00,16.00,0,296.66,299.97,0.0,0.0,0.000,981321.4,981321.4,15985,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501320680,2282995.00
07/29/2017 05:45,2,0.000,ALERT,213.06,299.67,59.954,1501321503,"201051344000645","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,793707.2,793707.2,15862,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321505,2282996.00
07/29/2017 05:45,2,0.000,ALERT,212.61,298.77,59.959,1501321503,"274151322000085","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,1001591.9,1001591.9,15771,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321507,2282997.00
07/29/2017 05:45,2,0.000,ALERT,213.29,299.37,59.938,1501321503,"201051344000633","219011344069620",0.00,15.00,0,294.56,300.57,0.0,0.0,0.000,780723.5,780723.5,15915,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321509,2282998.00
07/29/2017 05:45,2,0.000,ALERT,212.83,299.37,59.970,1501321503,"201051344000469","219011344069620",0.00,14.70,0,295.46,300.87,0.0,0.0,0.000,784443.6,784443.6,15884,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321510,2282999.00
07/29/2017 05:45,2,0.000,ALERT,212.16,298.77,59.965,1501321503,"201051344000646","219011344069620",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,779049.4,779049.4,15870,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321512,2283000.00
07/29/2017 05:45,2,0.000,ALERT,212.16,298.77,59.965,1501321503,"274151322000052","219011344069620",0.00,16.00,0,295.76,300.87,0.0,0.0,0.000,1042706.7,1042706.7,15766,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321514,2283001.00
07/29/2017 05:45,2,0.000,ALERT,212.61,299.07,59.991,1501321503,"201051344000585","219011344069620",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,792626.0,792626.0,15868,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321516,2283002.00
07/29/2017 05:45,2,0.000,ALERT,212.61,299.37,59.975,1501321503,"201051344001230","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,783555.4,783555.4,15905,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501321518,2283003.00
07/29/2017 05:45,2,0.000,ALERT,213.06,299.67,59.975,1501321503,"201051344000582","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,772646.6,772646.6,15861,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501321519,2283004.00
07/29/2017 05:45,2,0.000,ALERT,212.16,299.07,59.975,1501321503,"201051344000955","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,792637.3,792637.3,15883,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501321521,2283005.00
07/29/2017 05:45,2,0.000,ALERT,212.38,298.47,59.981,1501321503,"274151322000094","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,860656.0,860656.0,16141,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501321523,2283006.00
07/29/2017 05:45,2,0.000,ALERT,212.61,299.97,59.975,1501321503,"201051344000579","219011344069620",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,802730.1,802730.1,15873,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321525,2283007.00
07/29/2017 05:45,2,0.000,ALERT,212.38,299.67,59.981,1501321503,"201051344000890","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,786682.3,786682.3,15880,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501321527,2283008.00
07/29/2017 05:45,2,0.000,ALERT,212.61,298.77,60.018,1501321503,"201051344000438","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,789070.8,789070.8,15863,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501321528,2283009.00
07/29/2017 05:45,2,0.000,ALERT,212.61,298.47,59.949,1501321503,"201051344000417","219011344069620",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,707649.8,707649.8,15904,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321530,2283010.00
07/29/2017 05:45,2,0.000,ALERT,212.16,299.37,59.975,1501321503,"274151322000083","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,1032178.7,1032178.7,15782,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321532,2283011.00
07/29/2017 05:45,2,0.000,ALERT,212.83,298.77,59.959,1501321503,"274151322000076","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,1101787.5,1101787.5,15775,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321534,2283012.00
07/29/2017 05:45,2,0.000,ALERT,212.61,300.27,59.975,1501321503,"201051344000868","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,782814.1,782814.1,15891,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501321535,2283013.00
07/29/2017 05:45,2,0.000,ALERT,212.38,299.97,59.949,1501321503,"274151322000095","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,1091170.1,1091170.1,15794,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321537,2283014.00
07/29/2017 05:45,2,0.000,ALERT,212.61,299.67,59.986,1501321503,"201051344000988","219011344069620",0.00,15.30,0,293.96,301.17,0.0,0.0,0.000,680200.2,680200.2,15870,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321539,2283015.00
07/29/2017 05:45,2,0.000,ALERT,212.38,298.17,59.986,1501321503,"201051344001025","219011344069620",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,789705.9,789705.9,15868,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321541,2283016.00
07/29/2017 05:45,2,0.000,ALERT,212.61,299.97,59.981,1501321503,"201051344000458","219011344069620",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,794080.7,794080.7,15862,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321543,2283017.00
07/29/2017 05:45,2,0.000,ALERT,213.29,299.67,59.986,1501321503,"201051344000853","219011344069620",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,795312.6,795312.6,15880,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321545,2283018.00
07/29/2017 05:45,2,0.000,ALERT,212.83,299.07,59.959,1501321503,"201051344000685","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,788910.4,788910.4,15898,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321547,2283019.00
07/29/2017 05:45,2,0.000,ALERT,212.61,298.47,59.981,1501321503,"201051344000917","219011344069620",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,785578.6,785578.6,15894,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501321548,2283020.00
07/29/2017 05:45,2,0.000,ALERT,212.83,299.37,59.954,1501321503,"201051344001145","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,793606.2,793606.2,15881,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321550,2283021.00
07/29/2017 05:45,2,0.000,ALERT,212.61,298.17,59.981,1501321503,"201051344000651","219011344069620",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,782480.7,782480.7,15877,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321552,2283022.00
07/29/2017 05:45,2,0.000,ALERT,211.93,299.07,59.981,1501321503,"274151322000088","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,990317.5,990317.5,15774,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321554,2283023.00
07/29/2017 05:45,2,0.000,ALERT,212.83,298.77,59.991,1501321503,"274151322000068","219011344069620",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,861407.9,861407.9,16151,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321556,2283024.00
07/29/2017 05:45,2,0.000,ALERT,212.16,299.07,59.970,1501321503,"201051344001135","219011344069620",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,778016.0,778016.0,15849,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501321558,2283025.00
07/29/2017 05:45,2,0.000,ALERT,212.61,300.57,59.981,1501321503,"201051344000594","219011344069620",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,797419.7,797419.7,15870,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321559,2283026.00
07/29/2017 05:45,2,0.000,ALERT,212.83,298.77,59.991,1501321503,"201051344001203","219011344069620",0.00,15.00,0,296.06,301.77,0.0,0.0,0.000,787823.1,787823.1,15902,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501321561,2283027.00
07/29/2017 05:45,2,0.000,ALERT,212.16,299.07,59.975,1501321503,"274151322000054","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,1006531.4,1006531.4,15759,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321563,2283028.00
07/29/2017 05:45,2,0.000,ALERT,212.83,299.37,59.981,1501321503,"201051344000867","219011344069620",0.00,15.80,0,296.06,301.47,0.0,0.0,0.000,781582.8,781582.8,15901,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321565,2283029.00
07/29/2017 05:45,2,0.000,ALERT,212.61,299.07,59.981,1501321503,"201051344001093","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,785571.6,785571.6,15900,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321566,2283030.00
07/29/2017 05:45,2,0.000,ALERT,212.61,299.97,59.975,1501321503,"201051344000900","219011344069620",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,803393.5,803393.5,15904,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321568,2283031.00
07/29/2017 05:45,2,0.000,ALERT,212.83,299.37,59.970,1501321503,"201051344000648","219011344069620",0.00,14.70,0,295.76,301.47,0.0,0.0,0.000,790416.0,790416.0,15876,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501321570,2283032.00
07/29/2017 05:45,2,0.000,ALERT,212.83,300.27,59.981,1501321503,"201051344000569","219011344069620",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,805182.6,805182.6,15850,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501321572,2283033.00
07/29/2017 05:45,2,0.000,ALERT,212.61,299.97,59.981,1501321503,"201051344000983","219011344069620",0.00,15.50,0,296.66,301.77,0.0,0.0,0.000,795931.3,795931.3,15881,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501321574,2283034.00
07/29/2017 05:45,2,0.000,ALERT,212.61,299.37,59.970,1501321503,"201051344001158","219011344069620",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,780248.7,780248.7,15880,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501321575,2283035.00
07/29/2017 05:45,2,0.000,ALERT,213.06,300.27,59.986,1501321503,"201051344000576","219011344069620",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,794762.1,794762.1,15887,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501321577,2283036.00
07/29/2017 05:45,2,0.000,ALERT,212.16,297.87,59.965,1501321503,"274151322000087","219011344069620",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,981321.4,981321.4,15987,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501321579,2283037.00
