ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 06:00,2,0.000,ALERT,212.83,298.77,59.949,1501322403,"201051344000645","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,793707.2,793707.2,15864,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501322405,2283038.00
07/29/2017 06:00,2,0.000,ALERT,212.16,298.17,59.954,1501322403,"274151322000085","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,1001591.9,1001591.9,15773,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322407,2283039.00
07/29/2017 06:00,2,0.000,ALERT,212.83,298.77,59.954,1501322403,"201051344000633","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,780723.5,780723.5,15917,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322409,2283040.00
07/29/2017 06:00,2,0.000,ALERT,212.38,298.47,59.944,1501322403,"201051344000469","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,784443.6,784443.6,15886,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322411,2283041.00
07/29/2017 06:00,2,0.000,ALERT,212.16,298.17,59.959,1501322403,"201051344000646","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,779049.4,779049.4,15872,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501322413,2283042.00
07/29/2017 06:00,2,0.000,ALERT,211.93,298.17,59.975,1501322403,"274151322000052","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,1042706.7,1042706.7,15768,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322415,2283043.00
07/29/2017 06:00,2,0.000,ALERT,212.38,298.47,59.917,1501322403,"201051344000585","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,792626.0,792626.0,15870,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322416,2283044.00
07/29/2017 06:00,2,0.000,ALERT,212.16,298.77,59.949,1501322403,"201051344001230","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,783555.4,783555.4,15907,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501322418,2283045.00
07/29/2017 06:00,2,0.000,ALERT,212.83,299.37,59.944,1501322403,"201051344000582","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,772646.6,772646.6,15863,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322420,2283046.00
07/29/2017 06:00,2,0.000,ALERT,212.16,298.47,59.996,1501322403,"201051344000955","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,792637.3,792637.3,15885,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322422,2283047.00
07/29/2017 06:00,2,0.000,ALERT,212.38,298.77,59.949,1501322403,"274151322000094","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,860656.0,860656.0,16143,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322424,2283048.00
07/29/2017 06:00,2,0.000,ALERT,212.38,299.67,59.954,1501322403,"201051344000579","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,802730.1,802730.1,15875,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501322425,2283049.00
07/29/2017 06:00,2,0.000,ALERT,212.16,298.77,59.938,1501322403,"201051344000890","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,786682.3,786682.3,15882,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322427,2283050.00
07/29/2017 06:00,2,0.000,ALERT,212.61,298.47,59.949,1501322403,"201051344000438","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,789070.8,789070.8,15865,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322429,2283051.00
07/29/2017 06:00,2,0.000,ALERT,212.38,297.87,59.954,1501322403,"201051344000417","219011344069620",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,707649.8,707649.8,15906,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322431,2283052.00
07/29/2017 06:00,2,0.000,ALERT,212.38,298.77,59.949,1501322403,"274151322000083","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,1032178.7,1032178.7,15784,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322432,2283053.00
07/29/2017 06:00,2,0.000,ALERT,212.83,298.77,59.944,1501322403,"274151322000076","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,1101787.5,1101787.5,15777,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322434,2283054.00
07/29/2017 06:00,2,0.000,ALERT,212.38,299.97,59.949,1501322403,"201051344000868","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,782814.1,782814.1,15893,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322436,2283055.00
07/29/2017 06:00,2,0.000,ALERT,212.38,299.67,59.970,1501322403,"274151322000095","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,1091170.1,1091170.1,15796,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322438,2283056.00
07/29/2017 06:00,2,0.000,ALERT,212.38,299.37,60.002,1501322403,"201051344000988","219011344069620",0.00,15.50,0,295.46,301.17,0.0,0.0,0.000,680200.2,680200.2,15872,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322440,2283057.00
07/29/2017 06:00,2,0.000,ALERT,212.38,297.87,59.944,1501322403,"201051344001025","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,789705.9,789705.9,15870,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501322442,2283058.00
07/29/2017 06:00,2,0.000,ALERT,212.61,299.97,59.996,1501322403,"201051344000458","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,794080.7,794080.7,15864,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501322443,2283059.00
07/29/2017 06:00,2,0.000,ALERT,213.06,299.37,59.917,1501322403,"201051344000853","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,795312.6,795312.6,15882,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501322445,2283060.00
07/29/2017 06:00,2,0.000,ALERT,212.61,298.47,59.944,1501322403,"201051344000685","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,788910.4,788910.4,15900,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322447,2283061.00
07/29/2017 06:00,2,0.000,ALERT,212.38,298.17,59.954,1501322403,"201051344000917","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,785578.6,785578.6,15896,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501322449,2283062.00
07/29/2017 06:00,2,0.000,ALERT,212.61,299.07,59.954,1501322403,"201051344001145","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,793606.2,793606.2,15883,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501322451,2283063.00
07/29/2017 06:00,2,0.000,ALERT,212.61,297.87,59.938,1501322403,"201051344000651","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,782480.7,782480.7,15879,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501322452,2283064.00
07/29/2017 06:00,2,0.000,ALERT,211.93,299.07,59.944,1501322403,"274151322000088","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,990317.5,990317.5,15776,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322454,2283065.00
07/29/2017 06:00,2,0.000,ALERT,212.61,297.87,59.933,1501322403,"274151322000068","219011344069620",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,861407.9,861407.9,16153,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322456,2283066.00
07/29/2017 06:00,2,0.000,ALERT,211.93,298.17,59.933,1501322403,"201051344001135","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,778016.0,778016.0,15851,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322458,2283067.00
07/29/2017 06:00,2,0.000,ALERT,212.16,299.97,59.954,1501322403,"201051344000594","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,797419.7,797419.7,15872,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501322460,2283068.00
07/29/2017 06:00,2,0.000,ALERT,212.38,298.17,59.938,1501322403,"201051344001203","219011344069620",0.00,15.00,0,296.96,302.37,0.0,0.0,0.000,787823.1,787823.1,15904,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322461,2283069.00
07/29/2017 06:00,2,0.000,ALERT,211.93,298.47,59.959,1501322403,"274151322000054","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,1006531.4,1006531.4,15761,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501322463,2283070.00
07/29/2017 06:00,2,0.000,ALERT,212.61,299.07,59.965,1501322403,"201051344000867","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,781582.8,781582.8,15903,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322465,2283071.00
07/29/2017 06:00,2,0.000,ALERT,212.16,297.87,59.896,1501322403,"201051344001093","219011344069620",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,785571.6,785571.6,15902,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501322467,2283072.00
07/29/2017 06:00,2,0.000,ALERT,212.38,299.37,59.970,1501322403,"201051344000900","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,803393.5,803393.5,15906,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322468,2283073.00
07/29/2017 06:00,2,0.000,ALERT,212.61,298.47,59.944,1501322403,"201051344000648","219011344069620",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,790416.0,790416.0,15878,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322470,2283074.00
07/29/2017 06:00,2,0.000,ALERT,212.38,299.37,59.944,1501322403,"201051344000569","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,805182.6,805182.6,15852,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322472,2283075.00
07/29/2017 06:00,2,0.000,ALERT,212.38,299.67,59.938,1501322403,"201051344000983","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,795931.3,795931.3,15883,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322474,2283076.00
07/29/2017 06:00,2,0.000,ALERT,212.38,298.77,59.944,1501322403,"201051344001158","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,780248.7,780248.7,15882,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501322476,2283077.00
07/29/2017 06:00,2,0.000,ALERT,212.83,299.67,59.928,1501322403,"201051344000576","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,794762.1,794762.1,15889,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501322477,2283078.00
07/29/2017 06:00,2,0.000,ALERT,212.16,298.17,59.938,1501322403,"274151322000087","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,981321.4,981321.4,15989,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501322479,2283079.00
07/29/2017 06:15,2,0.000,ALERT,213.06,299.37,59.965,1501323303,"201051344000645","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,793707.2,793707.2,15866,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323305,2283080.00
07/29/2017 06:15,2,0.000,ALERT,212.38,298.47,59.975,1501323303,"274151322000085","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,1001591.9,1001591.9,15775,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323307,2283081.00
07/29/2017 06:15,2,0.000,ALERT,213.29,299.37,59.970,1501323303,"201051344000633","219011344069620",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,780723.5,780723.5,15919,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323309,2283082.00
07/29/2017 06:15,2,0.000,ALERT,212.83,299.07,59.965,1501323303,"201051344000469","219011344069620",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,784443.6,784443.6,15888,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323311,2283083.00
07/29/2017 06:15,2,0.000,ALERT,212.38,299.07,59.970,1501323303,"201051344000646","219011344069620",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,779049.4,779049.4,15874,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501323313,2283084.00
07/29/2017 06:15,2,0.000,ALERT,212.16,298.47,59.975,1501323303,"274151322000052","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,1042706.7,1042706.7,15770,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501323315,2283085.00
07/29/2017 06:15,2,0.000,ALERT,212.83,299.07,59.975,1501323303,"201051344000585","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,792626.0,792626.0,15872,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323316,2283086.00
07/29/2017 06:15,2,0.000,ALERT,212.61,299.37,59.965,1501323303,"201051344001230","219011344069620",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,783555.4,783555.4,15909,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323318,2283087.00
07/29/2017 06:15,2,0.000,ALERT,213.06,299.67,59.970,1501323303,"201051344000582","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,772646.6,772646.6,15865,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501323320,2283088.00
07/29/2017 06:15,2,0.000,ALERT,212.38,298.77,59.933,1501323303,"201051344000955","219011344069620",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,792637.3,792637.3,15887,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323322,2283089.00
07/29/2017 06:15,2,0.000,ALERT,212.16,297.57,59.959,1501323303,"274151322000094","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,860656.0,860656.0,16145,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501323324,2283090.00
07/29/2017 06:15,2,0.000,ALERT,212.61,299.97,59.959,1501323303,"201051344000579","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,802730.1,802730.1,15877,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323326,2283091.00
07/29/2017 06:15,2,0.000,ALERT,212.61,299.37,59.965,1501323303,"201051344000890","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,786682.3,786682.3,15884,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323327,2283092.00
07/29/2017 06:15,2,0.000,ALERT,212.16,297.57,59.965,1501323303,"201051344000438","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,789070.8,789070.8,15867,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501323329,2283093.00
07/29/2017 06:15,2,0.000,ALERT,211.93,296.96,59.965,1501323303,"201051344000417","219011344069620",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,707649.8,707649.8,15908,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323331,2283094.00
07/29/2017 06:15,2,0.000,ALERT,211.48,297.87,59.965,1501323303,"274151322000083","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,1032178.7,1032178.7,15786,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323333,2283095.00
07/29/2017 06:15,2,0.000,ALERT,211.93,297.26,59.959,1501323303,"274151322000076","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,1101787.5,1101787.5,15779,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501323335,2283096.00
07/29/2017 06:15,2,0.000,ALERT,211.93,299.07,59.975,1501323303,"201051344000868","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,782814.1,782814.1,15895,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323337,2283097.00
07/29/2017 06:15,2,0.000,ALERT,211.70,298.47,59.981,1501323303,"274151322000095","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,1091170.1,1091170.1,15798,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323339,2283098.00
07/29/2017 06:15,2,0.000,ALERT,211.93,298.47,59.981,1501323303,"201051344000988","219011344069620",0.00,15.30,0,295.16,300.87,0.0,0.0,0.000,680200.2,680200.2,15874,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323341,2283099.00
07/29/2017 06:15,2,0.000,ALERT,211.70,296.96,59.981,1501323303,"201051344001025","219011344069620",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,789705.9,789705.9,15872,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323342,2283100.00
07/29/2017 06:15,2,0.000,ALERT,210.80,296.66,59.959,1501323303,"201051344000458","219011344069620",0.00,15.80,0,285.54,301.77,0.0,0.0,0.000,794080.7,794080.7,15866,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323344,2283101.00
07/29/2017 06:15,2,0.000,ALERT,211.48,296.66,59.981,1501323303,"201051344000853","219011344069620",0.00,15.00,0,285.24,301.17,0.0,0.0,0.000,795312.6,795312.6,15884,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323346,2283102.00
07/29/2017 06:15,2,0.000,ALERT,211.03,296.36,59.981,1501323303,"201051344000685","219011344069620",0.00,15.30,0,285.24,300.27,0.0,0.0,0.000,788910.4,788910.4,15902,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323348,2283103.00
07/29/2017 06:15,2,0.000,ALERT,210.80,295.76,59.981,1501323303,"201051344000917","219011344069620",0.00,15.50,0,283.74,299.37,0.0,0.0,0.000,785578.6,785578.6,15898,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323350,2283104.00
07/29/2017 06:15,2,0.000,ALERT,211.25,296.66,59.959,1501323303,"201051344001145","219011344069620",0.00,15.00,0,285.54,300.87,0.0,0.0,0.000,793606.2,793606.2,15885,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501323351,2283105.00
07/29/2017 06:15,2,0.000,ALERT,210.80,295.46,59.965,1501323303,"201051344000651","219011344069620",0.00,14.30,0,284.64,299.67,0.0,0.0,0.000,782480.7,782480.7,15881,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501323353,2283106.00
07/29/2017 06:15,2,0.000,ALERT,209.90,295.46,59.954,1501323303,"274151322000088","219011344069620",0.00,16.00,0,284.34,299.97,0.0,0.0,0.000,990317.5,990317.5,15778,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323355,2283107.00
07/29/2017 06:15,2,0.000,ALERT,208.99,292.16,59.965,1501323303,"274151322000068","219011344069620",0.00,16.30,0,283.74,299.37,0.0,0.0,0.000,861407.9,861407.9,16155,0,0,0,L,1151911521,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501323357,2283108.00
07/29/2017 06:15,2,0.000,ALERT,208.54,293.36,60.012,1501323303,"201051344001135","219011344069620",0.00,15.00,0,285.24,300.57,0.0,0.0,0.000,778016.0,778016.0,15853,0,0,0,L,1122011218,0,119.52,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501323359,2283109.00
07/29/2017 06:15,2,0.000,ALERT,208.77,294.86,59.928,1501323303,"201051344000594","219011344069620",0.00,15.30,0,285.24,301.47,0.0,0.0,0.000,797419.7,797419.7,15874,0,0,0,L,1122011218,0,119.30,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323360,2283110.00
07/29/2017 06:15,2,0.000,ALERT,209.22,293.66,59.970,1501323303,"201051344001203","219011344069620",0.00,15.00,0,284.94,301.77,0.0,0.0,0.000,787823.1,787823.1,15906,0,0,0,L,1122011218,0,120.20,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323362,2283111.00
07/29/2017 06:15,2,0.000,ALERT,208.99,293.36,59.949,1501323303,"274151322000054","219011344069620",0.00,16.00,0,284.04,300.57,0.0,0.0,0.000,1006531.4,1006531.4,15763,0,0,0,L,1151911521,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323364,2283112.00
07/29/2017 06:15,2,0.000,ALERT,211.48,296.96,59.965,1501323303,"201051344000867","219011344069620",0.00,15.50,0,285.24,301.17,0.0,0.0,0.000,781582.8,781582.8,15905,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323366,2283113.00
07/29/2017 06:15,2,0.000,ALERT,211.48,297.26,59.965,1501323303,"201051344001093","219011344069620",0.00,15.80,0,284.94,299.97,0.0,0.0,0.000,785571.6,785571.6,15904,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501323367,2283114.00
07/29/2017 06:15,2,0.000,ALERT,211.25,297.57,59.954,1501323303,"201051344000900","219011344069620",0.00,15.00,0,284.94,300.87,0.0,0.0,0.000,803393.5,803393.5,15908,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323369,2283115.00
07/29/2017 06:15,2,0.000,ALERT,211.70,296.96,59.949,1501323303,"201051344000648","219011344069620",0.00,14.70,0,284.64,301.17,0.0,0.0,0.000,790416.0,790416.0,15880,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323371,2283116.00
07/29/2017 06:15,2,0.000,ALERT,211.25,297.87,59.954,1501323303,"201051344000569","219011344069620",0.00,15.30,0,286.14,301.77,0.0,0.0,0.000,805182.6,805182.6,15854,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501323373,2283117.00
07/29/2017 06:15,2,0.000,ALERT,210.80,296.66,59.959,1501323303,"201051344000983","219011344069620",0.00,15.30,0,285.54,301.47,0.0,0.0,0.000,795931.3,795931.3,15885,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323375,2283118.00
07/29/2017 06:15,2,0.000,ALERT,211.25,296.96,59.965,1501323303,"201051344001158","219011344069620",0.00,15.00,0,284.64,300.57,0.0,0.0,0.000,780248.7,780248.7,15884,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323377,2283119.00
07/29/2017 06:15,2,0.000,ALERT,211.70,297.57,59.949,1501323303,"201051344000576","219011344069620",0.00,15.00,0,285.24,301.17,0.0,0.0,0.000,794762.1,794762.1,15891,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501323378,2283120.00
07/29/2017 06:15,2,0.000,ALERT,211.03,295.76,59.959,1501323303,"274151322000087","219011344069620",0.00,16.00,0,283.74,299.67,0.0,0.0,0.000,981321.4,981321.4,15991,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501323380,2283121.00
07/29/2017 06:30,2,0.098,ALERT,213.29,298.77,60.007,1501324204,"201051344000645","219011344069620",15.07,15.30,0,285.24,301.17,1.5,0.0,0.000,793707.2,793707.2,15868,0,0,0,L,1122011218,0,122.01,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1501324206,2283122.00
07/29/2017 06:30,2,0.018,ALERT,212.16,298.47,60.007,1501324204,"274151322000085","219011344069620",27.87,15.50,0,284.34,300.87,0.0,0.0,0.000,1001591.9,1001591.9,15777,0,0,0,L,1151911521,0,122.23,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1501324207,2283123.00
07/29/2017 06:30,2,0.068,ALERT,213.29,298.47,60.039,1501324204,"201051344000633","219011344069620",28.77,15.00,0,283.44,300.57,2.0,0.0,0.000,780723.5,780723.5,15921,0,0,0,L,1122011218,0,122.01,122.46,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501324209,2283124.00
07/29/2017 06:30,2,0.139,ALERT,212.61,298.77,60.034,1501324204,"201051344000469","219011344069620",14.87,14.70,0,284.34,300.87,2.1,0.1,0.000,784443.6,784443.6,15890,0,0,0,L,1122011218,0,121.10,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1501324211,2283125.00
07/29/2017 06:30,2,0.061,ALERT,212.38,299.07,59.996,1501324204,"201051344000646","219011344069620",28.55,15.30,0,284.34,300.27,1.8,0.0,0.000,779049.4,779049.4,15876,0,0,0,L,1122011218,0,122.01,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1501324213,2283126.00
07/29/2017 06:30,2,0.041,ALERT,211.70,299.07,59.996,1501324204,"274151322000052","219011344069620",27.97,15.80,0,284.04,301.47,0.0,0.0,0.000,1042706.7,1042706.7,15772,0,0,0,L,1151911521,0,121.33,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1501324215,2283127.00
07/29/2017 06:30,2,0.082,ALERT,212.83,299.37,59.996,1501324204,"201051344000585","219011344069620",28.77,15.50,0,284.64,300.57,2.4,0.4,0.000,792626.0,792626.0,15874,0,0,0,L,1122011218,0,121.33,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1501324216,2283128.00
07/29/2017 06:30,2,0.000,ALERT,212.61,299.37,60.007,1501324204,"201051344001230","219011344069620",0.00,15.00,0,285.24,300.57,0.0,0.0,0.000,783555.4,783555.4,15911,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501324218,2283129.00
07/29/2017 06:30,2,0.072,ALERT,213.06,299.97,60.002,1501324204,"201051344000582","219011344069620",28.61,14.70,0,285.84,301.17,2.1,0.1,0.000,772646.6,772646.6,15867,0,0,0,L,1122011218,0,122.01,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1501324220,2283130.00
07/29/2017 06:30,2,0.000,ALERT,212.16,299.07,60.002,1501324204,"201051344000955","219011344069620",0.00,15.30,0,284.94,300.27,0.0,0.0,0.000,792637.3,792637.3,15889,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501324222,2283131.00
07/29/2017 06:30,2,0.000,ALERT,211.93,297.57,59.991,1501324204,"274151322000094","219011344069620",38.13,15.30,0,283.74,363.39,0.0,0.0,0.000,860656.0,860656.0,16147,0,0,0,L,1151911521,0,121.55,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1501324224,2283132.00
07/29/2017 06:30,2,0.148,ALERT,212.61,299.67,60.002,1501324204,"201051344000579","219011344069620",15.07,15.50,0,286.14,301.77,2.3,0.3,0.000,802730.2,802730.2,15879,0,0,0,L,1122011218,0,121.33,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1501324225,2283133.00
07/29/2017 06:30,2,0.129,ALERT,212.61,299.67,60.002,1501324204,"201051344000890","219011344069620",14.83,15.30,0,285.84,301.17,2.0,0.0,0.000,786682.3,786682.3,15886,0,0,0,L,1122011218,0,122.01,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1501324227,2283134.00
07/29/2017 06:30,2,0.080,ALERT,212.83,299.07,59.954,1501324204,"201051344000438","219011344069620",28.98,15.00,0,285.24,300.57,2.4,0.4,0.000,789070.8,789070.8,15869,0,0,0,L,1122011218,0,122.01,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1501324229,2283135.00
07/29/2017 06:30,2,0.113,ALERT,212.61,298.47,59.986,1501324204,"201051344000417","219011344069620",26.22,15.30,0,284.64,299.67,3.0,1.0,0.000,707649.8,707649.8,15910,0,0,0,L,1122011218,0,121.55,121.78,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501324231,2283136.00
07/29/2017 06:30,2,0.018,ALERT,212.16,298.47,60.039,1501324204,"274151322000083","219011344069620",27.93,15.30,0,284.34,301.77,0.0,0.0,0.000,1032178.7,1032178.7,15788,0,0,0,L,1151911521,0,121.55,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1501324233,2283137.00
07/29/2017 06:30,2,0.049,ALERT,212.83,298.47,60.007,1501324204,"274151322000076","219011344069620",16.78,15.80,0,284.34,300.87,0.8,0.0,0.000,1101787.5,1101787.5,15781,0,0,0,L,1151911521,0,122.01,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1501324235,2283138.00
07/29/2017 06:30,2,0.123,ALERT,212.61,299.67,60.018,1501324204,"201051344000868","219011344069620",15.19,15.00,0,286.14,302.07,1.9,0.0,0.000,782814.1,782814.1,15897,0,0,0,L,1122011218,0,121.33,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1501324237,2283139.00
07/29/2017 06:30,2,0.043,ALERT,212.16,299.07,59.996,1501324204,"274151322000095","219011344069620",14.43,15.30,0,285.54,302.07,0.6,0.0,0.000,1091170.1,1091170.1,15800,0,0,0,L,1151911521,0,122.23,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1501324238,2283140.00
07/29/2017 06:30,2,0.092,ALERT,212.61,299.07,60.023,1501324204,"201051344000988","219011344069620",14.39,15.50,0,283.14,300.87,1.4,0.0,0.000,680200.2,680200.2,15876,0,0,0,L,1122011218,0,121.33,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1501324240,2283141.00
07/29/2017 06:30,2,0.111,ALERT,212.61,298.47,59.991,1501324204,"201051344001025","219011344069620",16.52,14.70,0,282.54,300.87,1.9,0.0,0.000,789705.9,789705.9,15874,0,0,0,L,1122011218,0,121.55,122.01,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501324242,2283142.00
07/29/2017 06:30,2,0.113,ALERT,212.61,299.07,59.996,1501324204,"201051344000458","219011344069620",16.34,15.80,0,293.06,302.07,1.9,0.0,0.000,794080.7,794080.7,15868,0,0,0,L,1122011218,0,121.55,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1501324244,2283143.00
07/29/2017 06:30,2,0.107,ALERT,213.29,299.07,59.996,1501324204,"201051344000853","219011344069620",13.54,15.00,0,293.06,301.47,1.5,0.0,0.000,795312.6,795312.6,15886,0,0,0,L,1122011218,0,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1501324246,2283144.00
07/29/2017 06:30,2,0.096,ALERT,213.06,299.37,59.996,1501324204,"201051344000685","219011344069620",14.05,15.00,0,292.76,300.27,1.4,0.0,0.000,788910.4,788910.4,15904,0,0,0,L,1122011218,0,122.68,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1501324248,2283145.00
07/29/2017 06:30,2,0.000,ALERT,212.83,298.77,59.996,1501324204,"201051344000917","219011344069620",0.00,15.80,0,291.25,299.67,0.0,0.0,0.000,785578.6,785578.6,15900,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501324249,2283146.00
07/29/2017 06:30,2,0.000,ALERT,212.83,299.37,59.991,1501324204,"201051344001145","219011344069620",0.00,14.70,0,293.06,300.87,0.0,0.0,0.000,793606.2,793606.2,15887,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501324251,2283147.00
07/29/2017 06:30,2,0.127,ALERT,212.61,298.47,60.012,1501324204,"201051344000651","219011344069620",16.22,14.30,0,292.16,299.97,2.1,0.1,0.000,782480.7,782480.7,15883,0,0,0,L,1122011218,0,122.23,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1501324253,2283148.00
07/29/2017 06:30,2,0.037,ALERT,211.70,298.17,59.986,1501324204,"274151322000088","219011344069620",15.37,16.00,0,291.85,301.17,0.6,0.0,0.000,990317.5,990317.5,15780,0,0,0,L,1151911521,0,122.23,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1501324255,2283149.00
07/29/2017 06:30,2,0.008,ALERT,212.83,361.29,60.002,1501324204,"274151322000068","219011344069620",38.74,16.30,0,290.65,369.10,0.0,0.0,0.000,861407.9,861407.9,16157,0,0,0,L,1151911521,0,122.46,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1501324256,2283150.00
07/29/2017 06:30,2,0.127,ALERT,212.38,299.07,59.996,1501324204,"201051344001135","219011344069620",17.04,15.00,0,291.55,300.87,2.2,0.2,0.000,778016.0,778016.0,15855,0,0,0,L,1122011218,0,121.78,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1501324258,2283151.00
07/29/2017 06:30,2,0.121,ALERT,212.61,299.97,59.981,1501324204,"201051344000594","219011344069620",17.00,15.30,0,291.85,301.77,2.1,0.1,0.000,797419.7,797419.7,15876,0,0,0,L,1122011218,0,121.55,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1501324260,2283152.00
07/29/2017 06:30,2,0.000,ALERT,212.61,299.07,60.007,1501324204,"201051344001203","219011344069620",0.00,15.00,0,292.16,302.07,0.0,0.0,0.000,787823.1,787823.1,15908,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501324262,2283153.00
07/29/2017 06:30,2,0.047,ALERT,212.16,299.07,59.991,1501324204,"274151322000054","219011344069620",16.64,16.30,0,292.46,301.47,0.8,0.0,0.000,1006531.4,1006531.4,15765,0,0,0,L,1151911521,0,121.78,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1501324264,2283154.00
07/29/2017 06:30,2,0.119,ALERT,212.61,298.47,59.996,1501324204,"201051344000867","219011344069620",16.58,15.50,0,294.56,301.47,2.0,0.0,0.000,781582.8,781582.8,15907,0,0,0,L,1122011218,0,121.55,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1501324265,2283155.00
07/29/2017 06:30,2,0.000,ALERT,212.61,299.37,60.007,1501324204,"201051344001093","219011344069620",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,785571.6,785571.6,15906,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501324267,2283156.00
07/29/2017 06:30,2,0.080,ALERT,212.61,299.37,60.044,1501324204,"201051344000900","219011344069620",15.64,15.00,0,294.26,301.17,1.3,0.0,0.000,803393.5,803393.5,15910,0,0,0,L,1122011218,0,121.55,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1501324269,2283157.00
07/29/2017 06:30,2,0.125,ALERT,212.83,298.77,59.996,1501324204,"201051344000648","219011344069620",17.06,14.70,0,294.26,301.17,2.2,0.2,0.000,790416.0,790416.0,15882,0,0,0,L,1122011218,0,121.10,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1501324271,2283158.00
07/29/2017 06:30,2,0.125,ALERT,212.61,299.67,59.996,1501324204,"201051344000569","219011344069620",17.12,15.30,0,295.16,302.07,2.2,0.2,0.000,805182.6,805182.6,15856,0,0,0,L,1122011218,0,121.10,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1501324273,2283159.00
07/29/2017 06:30,2,0.129,ALERT,212.83,299.37,60.002,1501324204,"201051344000983","219011344069620",16.82,15.30,0,294.86,301.77,2.2,0.2,0.000,795931.3,795931.3,15887,0,0,0,L,1122011218,0,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1501324275,2283160.00
07/29/2017 06:30,2,0.111,ALERT,212.83,298.77,59.996,1501324204,"201051344001158","219011344069620",16.96,15.00,0,294.26,300.87,1.9,0.0,0.000,780248.7,780248.7,15886,0,0,0,L,1122011218,0,121.33,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1501324276,2283161.00
07/29/2017 06:30,2,0.123,ALERT,213.06,299.37,59.996,1501324204,"201051344000576","219011344069620",16.10,15.00,0,294.86,301.47,2.0,0.0,0.000,794762.1,794762.1,15893,0,0,0,L,1122011218,0,121.55,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1501324278,2283162.00
07/29/2017 06:30,2,0.031,ALERT,212.38,297.57,60.012,1501324204,"274151322000087","219011344069620",27.47,16.00,0,292.46,300.57,0.0,0.0,0.000,981321.4,981321.4,15993,0,0,0,L,1151911521,0,121.78,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1501324280,2283163.00
07/29/2017 06:45,2,0.176,ACTIVE,213.29,337.24,59.991,1501325104,"201051344000645","219011344069620",26.20,16.00,0,296.96,350.77,4.7,2.6,0.004,793707.5,793707.5,15870,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325105,2283164.00
07/29/2017 06:45,2,0.096,ALERT,212.38,336.94,59.986,1501325104,"274151322000085","219011344069620",25.11,16.00,0,296.06,345.66,2.5,0.4,0.000,1001591.9,1001591.9,15779,0,0,0,L,1151911521,0,122.23,122.23,0100,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1501325106,2283165.00
07/29/2017 06:45,2,0.203,ALERT,213.51,338.74,60.034,1501325104,"201051344000633","219011344069620",24.05,15.50,0,295.46,350.77,5.0,2.9,0.000,780723.8,780723.8,15923,0,0,0,L,1122011218,0,122.23,122.23,0100,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1501325108,2283166.00
07/29/2017 06:45,2,0.215,ACTIVE,212.83,336.94,59.986,1501325104,"201051344000469","219011344069620",25.19,15.30,0,296.06,350.77,5.5,3.4,0.000,784444.1,784444.1,15892,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325109,2283167.00
07/29/2017 06:45,2,0.201,ACTIVE,212.16,336.64,59.970,1501325104,"201051344000646","219011344069620",25.43,15.80,0,296.66,346.26,5.2,3.1,0.004,779049.8,779049.8,15878,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325110,2283168.00
07/29/2017 06:45,2,0.109,ALERT,211.93,333.63,59.981,1501325104,"274151322000052","219011344069620",27.57,17.00,0,295.76,342.95,3.1,1.1,0.000,1042706.8,1042706.8,15774,0,0,0,L,1151911521,0,121.33,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1501325112,2283169.00
07/29/2017 06:45,2,0.186,ALERT,212.61,336.94,59.949,1501325104,"201051344000585","219011344069620",27.39,16.00,0,296.66,346.56,5.2,3.1,0.009,792626.4,792626.4,15876,0,0,0,L,1122011218,0,121.55,122.01,0100,12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501325114,2283170.00
07/29/2017 06:45,2,0.170,ALERT,212.38,335.44,59.986,1501325104,"201051344001230","219011344069620",25.76,15.50,0,297.57,345.06,4.5,2.4,0.000,783555.7,783555.7,15913,0,0,0,L,1122011218,0,122.01,121.33,0100,12,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1501325116,2283171.00
07/29/2017 06:45,2,0.195,ALERT,213.06,337.24,59.954,1501325104,"201051344000582","219011344069620",25.15,15.30,0,298.17,347.76,5.0,2.9,0.004,772647.0,772647.0,15869,0,0,0,L,1122011218,0,122.01,122.01,0100,13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501325118,2283172.00
07/29/2017 06:45,2,0.221,ALERT,212.16,336.04,59.975,1501325104,"201051344000955","219011344069620",25.15,15.80,0,296.66,345.06,5.6,3.5,0.009,792637.8,792637.8,15891,0,0,0,L,1122011218,0,121.33,121.55,0200,13,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501325119,2283173.00
07/29/2017 06:45,2,0.043,ALERT,211.93,362.19,59.981,1501325104,"274151322000094","219011344069620",31.79,15.50,0,295.76,390.44,1.4,0.0,0.150,860656.0,860656.0,16149,0,0,0,L,1151911521,0,121.10,122.68,0002,13,0,0,0,0,0,0,211,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1501325121,2283174.00
07/29/2017 06:45,2,0.234,ACTIVE,212.61,336.34,59.986,1501325104,"201051344000579","219011344069620",25.49,16.00,0,297.87,346.56,6.0,3.9,0.004,802730.7,802730.7,15881,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325122,2283175.00
07/29/2017 06:45,2,0.191,ACTIVE,212.38,335.74,59.981,1501325104,"201051344000890","219011344069620",26.50,16.00,0,297.87,345.96,5.2,3.1,0.009,786682.8,786682.8,15888,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325123,2283176.00
07/29/2017 06:45,2,0.201,ACTIVE,212.61,336.34,59.975,1501325104,"201051344000438","219011344069620",25.84,15.50,0,297.26,348.96,5.3,3.2,0.009,789071.2,789071.2,15871,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325124,2283177.00
07/29/2017 06:45,2,0.234,ACTIVE,212.61,336.04,59.981,1501325104,"201051344000417","219011344069620",25.17,16.00,0,296.36,353.47,6.0,3.9,0.000,707650.4,707650.4,15912,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325125,2283178.00
07/29/2017 06:45,2,0.098,ALERT,212.16,336.34,59.986,1501325104,"274151322000083","219011344069620",25.80,16.00,0,296.06,345.36,2.6,0.6,0.000,1032178.7,1032178.7,15790,0,0,0,L,1151911521,0,121.55,122.23,0100,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1501325127,2283179.00
07/29/2017 06:45,2,0.105,ACTIVE,212.83,336.64,59.975,1501325104,"274151322000076","219011344069620",26.32,17.00,0,296.06,347.16,2.8,0.8,0.004,1101787.5,1101787.5,15783,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325128,2283180.00
07/29/2017 06:45,2,0.176,ACTIVE,212.83,336.64,59.954,1501325104,"201051344000868","219011344069620",27.27,15.80,0,297.57,346.56,4.9,2.8,0.004,782814.4,782814.4,15899,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325129,2283181.00
