ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 06:45,2,0.092,ACTIVE,212.16,335.44,59.944,1501325104,"274151322000095","219011344069620",25.78,16.00,0,296.96,343.55,2.4,0.4,0.000,1091170.1,1091170.1,15802,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325129,2283182.00
07/29/2017 06:45,2,0.150,ACTIVE,212.38,331.53,59.986,1501325104,"201051344000988","219011344069620",17.89,15.50,0,294.56,332.13,2.7,0.7,0.000,680200.2,680200.2,15878,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325130,2283183.00
07/29/2017 06:45,2,0.189,ACTIVE,212.38,335.74,59.981,1501325104,"201051344001025","219011344069620",25.19,15.50,0,296.66,349.86,4.8,2.7,0.009,789706.2,789706.2,15876,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325131,2283184.00
07/29/2017 06:45,2,0.199,ACTIVE,212.61,336.64,59.996,1501325104,"201051344000458","219011344069620",25.39,16.30,0,297.26,348.36,5.2,3.0,0.004,794081.1,794081.1,15870,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325132,2283185.00
07/29/2017 06:45,2,0.180,ACTIVE,213.29,338.14,59.938,1501325104,"201051344000853","219011344069620",26.30,15.80,0,296.96,350.77,4.8,2.7,0.009,795312.9,795312.9,15888,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325133,2283186.00
07/29/2017 06:45,2,0.182,ACTIVE,212.83,337.54,59.981,1501325104,"201051344000685","219011344069620",24.23,15.50,0,296.96,349.56,4.5,2.4,0.000,788910.7,788910.7,15906,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325134,2283187.00
07/29/2017 06:45,2,0.188,ALERT,212.61,340.55,59.981,1501325104,"201051344000917","219011344069620",23.18,16.00,0,296.06,342.35,4.5,2.4,0.000,785578.9,785578.9,15902,0,0,0,L,1122011218,0,121.78,121.78,0200,13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501325136,2283188.00
07/29/2017 06:45,2,0.174,ALERT,212.38,336.34,60.023,1501325104,"201051344001145","219011344069620",24.89,15.30,0,297.26,347.76,4.4,2.3,0.000,793606.4,793606.4,15889,0,0,0,L,1122011218,0,121.78,121.33,0100,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1501325138,2283189.00
07/29/2017 06:45,2,0.207,ACTIVE,212.61,336.04,59.970,1501325104,"201051344000651","219011344069620",24.43,15.00,0,296.66,346.86,5.2,3.0,0.000,782481.1,782481.1,15885,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325138,2283190.00
07/29/2017 06:45,2,0.074,ACTIVE_NO_POWER,211.48,333.33,59.975,1501325104,"274151322000088","219011344069620",26.70,16.30,0,296.06,335.14,2.0,0.0,0.000,990317.5,990317.5,15782,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325140,2283191.00
07/29/2017 06:45,2,0.006,ALERT,212.61,297.26,59.965,1501325104,"274151322000068","219011344069620",41.09,17.00,0,295.76,391.94,0.0,0.0,0.000,861407.9,861407.9,16159,0,0,0,L,1151911521,0,121.78,122.68,0002,16,0,0,0,0,0,0,226,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1501325141,2283192.00
07/29/2017 06:45,2,0.186,ACTIVE,212.16,335.14,59.965,1501325104,"201051344001135","219011344069620",27.21,15.50,0,297.26,345.66,5.2,3.1,0.004,778016.4,778016.4,15857,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325142,2283193.00
07/29/2017 06:45,2,0.197,ACTIVE,212.38,336.64,59.975,1501325104,"201051344000594","219011344069620",25.50,16.00,0,296.96,352.87,5.1,3.0,0.000,797420.1,797420.1,15878,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325143,2283194.00
07/29/2017 06:45,2,0.197,ALERT,212.61,335.74,59.965,1501325104,"201051344001203","219011344069620",24.77,15.50,0,296.96,353.17,4.9,2.8,0.004,787823.4,787823.4,15910,0,0,0,L,1122011218,0,122.46,121.33,0200,12,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501325145,2283195.00
07/29/2017 06:45,2,0.100,ACTIVE,211.93,335.14,59.959,1501325104,"274151322000054","219011344069620",25.05,17.30,0,296.06,353.47,2.6,0.6,0.000,1006531.4,1006531.4,15767,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325146,2283196.00
07/29/2017 06:45,2,0.191,ACTIVE,213.06,336.34,59.996,1501325104,"201051344000867","219011344069620",25.33,16.00,0,296.96,348.66,5.0,2.9,0.004,781583.2,781583.2,15909,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325147,2283197.00
07/29/2017 06:45,2,0.195,ALERT,212.38,336.64,59.970,1501325104,"201051344001093","219011344069620",26.80,16.00,0,296.96,344.76,5.3,3.2,0.000,785572.1,785572.1,15908,0,0,0,L,1122011218,0,121.78,121.55,0100,15,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1501325149,2283198.00
07/29/2017 06:45,2,0.131,ACTIVE,212.61,336.94,59.970,1501325104,"201051344000900","219011344069620",27.45,15.80,0,296.96,345.66,3.6,1.6,0.009,803393.6,803393.6,15912,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325150,2283199.00
07/29/2017 06:45,2,0.207,ACTIVE,212.83,336.64,59.975,1501325104,"201051344000648","219011344069620",25.41,15.30,0,296.66,349.86,5.3,3.2,0.004,790416.4,790416.4,15884,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325150,2283200.00
07/29/2017 06:45,2,0.199,ACTIVE,212.83,336.34,59.986,1501325104,"201051344000569","219011344069620",26.12,16.00,0,298.17,345.66,5.3,3.2,0.004,805183.0,805183.0,15858,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325151,2283201.00
07/29/2017 06:45,2,0.191,ALERT,212.83,336.34,59.970,1501325104,"201051344000983","219011344069620",26.84,16.00,0,297.87,350.47,5.2,3.1,0.004,795931.7,795931.7,15889,0,0,0,L,1122011218,0,121.55,121.78,0002,15,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325153,2283202.00
07/29/2017 06:45,2,0.189,ACTIVE,212.83,336.34,59.981,1501325104,"201051344001158","219011344069620",24.73,15.50,0,296.66,348.36,4.8,2.7,0.004,780249.0,780249.0,15888,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325154,2283203.00
07/29/2017 06:45,2,0.207,ACTIVE,213.06,337.84,59.975,1501325104,"201051344000576","219011344069620",24.77,15.50,0,297.26,348.96,5.2,3.1,0.004,794762.5,794762.5,15895,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501325155,2283204.00
07/29/2017 06:45,2,0.107,ALERT,212.16,304.48,59.965,1501325104,"274151322000087","219011344069620",25.03,16.30,0,295.46,336.94,2.7,0.7,0.000,981321.4,981321.4,15995,0,0,0,L,1151911521,0,122.01,122.46,0002,15,0,0,0,0,0,0,17,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501325157,2283205.00
07/29/2017 07:00,2,0.238,ALERT,213.06,336.94,59.954,1501326004,"201051344000645","219011344069620",27.79,16.70,0,298.17,340.85,6.7,4.6,0.027,793708.4,793708.4,15871,0,0,0,L,1122011218,0,121.78,122.01,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326006,2283206.00
07/29/2017 07:00,2,0.160,ACTIVE,211.93,336.04,59.959,1501326004,"274151322000085","219011344069620",25.52,17.80,0,296.66,339.04,4.2,2.1,0.009,1001592.2,1001592.2,15781,0,0,0,L,1151911521,0,122.23,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326007,2283207.00
07/29/2017 07:00,2,0.252,ACTIVE,213.29,338.44,59.959,1501326004,"201051344000633","219011344069620",28.23,16.30,0,296.36,342.65,7.2,5.0,0.022,780724.8,780724.8,15925,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326007,2283208.00
07/29/2017 07:00,2,0.262,ALERT,212.61,336.64,59.965,1501326004,"201051344000469","219011344069620",27.81,16.00,0,297.26,341.15,7.4,5.2,0.022,784445.2,784445.2,15893,0,0,0,L,1122011218,0,120.88,122.23,0002,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326009,2283209.00
07/29/2017 07:00,2,0.248,ALERT,212.16,336.34,59.938,1501326004,"201051344000646","219011344069620",27.93,17.00,0,296.66,339.34,7.0,4.9,0.018,779050.8,779050.8,15879,0,0,0,L,1122011218,0,122.01,121.33,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326011,2283210.00
07/29/2017 07:00,2,0.193,ALERT,211.70,335.44,59.954,1501326004,"274151322000052","219011344069620",26.98,18.00,0,296.66,339.95,5.3,3.2,0.013,1042707.3,1042707.3,15776,0,0,0,L,1151911521,0,121.10,122.01,0002,17,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326013,2283211.00
07/29/2017 07:00,2,0.262,ACTIVE,212.61,338.14,59.965,1501326004,"201051344000585","219011344069620",27.99,17.00,0,297.26,340.85,7.4,5.2,0.022,792627.5,792627.5,15878,0,0,0,L,1122011218,0,121.33,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326014,2283212.00
07/29/2017 07:00,2,0.242,ACTIVE,212.38,336.34,59.954,1501326004,"201051344001230","219011344069620",26.80,16.30,0,297.26,338.74,6.6,4.5,0.018,783556.6,783556.6,15915,0,0,0,L,1122011218,0,122.01,121.33,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326015,2283213.00
07/29/2017 07:00,2,0.244,ACTIVE,212.83,336.94,60.002,1501326004,"201051344000582","219011344069620",27.59,15.80,0,298.17,340.55,6.8,4.7,0.018,772647.9,772647.9,15871,0,0,0,L,1122011218,0,122.01,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326016,2283214.00
07/29/2017 07:00,2,0.266,ACTIVE,211.93,336.04,59.922,1501326004,"201051344000955","219011344069620",28.13,16.70,0,297.57,339.95,7.6,5.4,0.022,792638.9,792638.9,15893,0,0,0,L,1122011218,0,121.33,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326016,2283215.00
07/29/2017 07:00,2,0.094,ALERT,212.16,336.64,59.959,1501326004,"274151322000094","219011344069620",29.82,17.00,0,295.76,390.44,2.9,0.9,0.009,860656.1,860656.1,16151,0,0,0,L,1151911521,0,121.78,122.46,0002,13,0,0,0,0,0,0,33,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326018,2283216.00
07/29/2017 07:00,2,0.281,ALERT,212.61,336.34,59.975,1501326004,"201051344000579","219011344069620",28.27,17.50,0,299.07,340.55,8.1,5.9,0.022,802731.9,802731.9,15882,0,0,0,L,1122011218,0,121.33,121.78,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326020,2283217.00
07/29/2017 07:00,2,0.256,ALERT,212.16,335.74,59.959,1501326004,"201051344000890","219011344069620",28.01,17.00,0,297.87,339.04,7.3,5.1,0.018,786683.8,786683.8,15889,0,0,0,L,1122011218,0,122.01,121.10,0002,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326022,2283218.00
07/29/2017 07:00,2,0.252,ALERT,212.61,336.34,59.975,1501326004,"201051344000438","219011344069620",28.35,16.30,0,297.26,340.55,7.2,5.1,0.018,789072.2,789072.2,15872,0,0,0,L,1122011218,0,122.01,121.55,0002,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326024,2283219.00
07/29/2017 07:00,2,0.271,ALERT,212.38,336.64,59.965,1501326004,"201051344000417","219011344069620",26.86,17.00,0,296.66,341.75,7.5,5.3,0.022,707651.5,707651.5,15913,0,0,0,L,1122011218,0,121.55,121.55,0002,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326025,2283220.00
07/29/2017 07:00,2,0.168,ACTIVE,211.93,336.64,59.986,1501326004,"274151322000083","219011344069620",26.62,17.30,0,296.96,339.65,4.5,2.4,0.009,1032179.0,1032179.0,15792,0,0,0,L,1151911521,0,121.55,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326026,2283221.00
07/29/2017 07:00,2,0.176,ACTIVE,212.61,336.34,59.959,1501326004,"274151322000076","219011344069620",27.55,18.30,0,315.60,352.57,4.9,2.8,0.013,1101787.9,1101787.9,15784,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326027,2283222.00
07/29/2017 07:00,2,0.256,ALERT,212.38,336.64,59.912,1501326004,"201051344000868","219011344069620",27.89,16.30,0,298.77,340.85,7.3,5.1,0.022,782815.4,782815.4,15900,0,0,0,L,1122011218,0,121.33,122.01,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326029,2283223.00
07/29/2017 07:00,2,0.160,ALERT,211.70,336.64,59.928,1501326004,"274151322000095","219011344069620",26.56,17.30,0,297.87,338.74,4.3,2.3,0.013,1091170.4,1091170.4,15803,0,0,0,L,1151911521,0,122.23,121.78,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326031,2283224.00
07/29/2017 07:00,2,0.229,ACTIVE,212.16,337.84,59.954,1501326004,"201051344000988","219011344069620",17.89,16.70,0,296.36,351.07,4.2,2.1,0.018,680200.6,680200.6,15879,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326032,2283225.00
07/29/2017 07:00,2,0.240,ALERT,212.38,335.74,59.959,1501326004,"201051344001025","219011344069620",28.09,16.30,0,296.96,340.25,6.9,4.7,0.022,789707.2,789707.2,15877,0,0,0,L,1122011218,0,121.55,121.55,0002,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326034,2283226.00
07/29/2017 07:00,2,0.252,ALERT,212.38,336.64,59.933,1501326004,"201051344000458","219011344069620",28.31,17.30,0,298.17,340.55,7.3,5.1,0.022,794082.1,794082.1,15871,0,0,0,L,1122011218,0,121.55,122.01,0002,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326036,2283227.00
07/29/2017 07:00,2,0.254,ALERT,212.83,337.84,59.949,1501326004,"201051344000853","219011344069620",27.75,16.70,0,298.17,341.45,7.2,5.0,0.018,795313.9,795313.9,15889,0,0,0,L,1122011218,0,121.78,122.01,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326038,2283228.00
07/29/2017 07:00,2,0.221,ALERT,212.83,337.54,59.959,1501326004,"201051344000685","219011344069620",27.93,16.70,0,297.26,340.55,6.3,4.1,0.022,788911.5,788911.5,15907,0,0,0,L,1122011218,0,122.46,121.55,0002,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326040,2283229.00
07/29/2017 07:00,2,0.232,ACTIVE,212.61,337.24,59.959,1501326004,"201051344000917","219011344069620",27.65,17.00,0,296.06,341.45,6.5,4.4,0.018,785579.7,785579.7,15904,0,0,0,L,1122011218,0,121.78,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326041,2283230.00
07/29/2017 07:00,2,0.225,ACTIVE,212.61,337.24,59.933,1501326004,"201051344001145","219011344069620",27.71,16.00,0,297.57,340.55,6.3,4.2,0.013,793607.2,793607.2,15891,0,0,0,L,1122011218,0,121.78,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326042,2283231.00
07/29/2017 07:00,2,0.252,ALERT,212.38,336.64,59.959,1501326004,"201051344000651","219011344069620",27.12,15.50,0,296.66,339.65,7.0,4.8,0.022,782482.0,782482.0,15886,0,0,0,L,1122011218,0,122.01,121.10,0002,13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326043,2283232.00
07/29/2017 07:00,2,0.162,ALERT,211.48,336.94,59.949,1501326004,"274151322000088","219011344069620",25.07,17.80,0,296.06,339.04,4.1,2.1,0.022,990317.8,990317.8,15783,0,0,0,L,1151911521,0,122.01,121.78,0002,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326045,2283233.00
07/29/2017 07:00,2,0.119,ALERT,212.61,337.84,59.954,1501326004,"274151322000068","219011344069620",30.14,18.30,0,295.76,392.25,3.7,1.6,0.018,861408.1,861408.1,16161,0,0,0,L,1151911521,0,122.23,122.46,0002,16,0,0,0,0,0,0,11,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326047,2283234.00
07/29/2017 07:00,2,0.258,ALERT,211.93,335.44,59.965,1501326004,"201051344001135","219011344069620",27.97,16.30,0,297.26,339.04,7.3,5.1,0.018,778017.5,778017.5,15858,0,0,0,L,1122011218,0,121.55,121.33,0002,15,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326049,2283235.00
07/29/2017 07:00,2,0.260,ALERT,212.16,336.64,59.922,1501326004,"201051344000594","219011344069620",28.03,17.00,0,297.87,339.95,7.4,5.2,0.027,797421.2,797421.2,15879,0,0,0,L,1122011218,0,121.33,121.55,0002,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326051,2283236.00
07/29/2017 07:00,2,0.242,ACTIVE,212.38,336.04,59.970,1501326004,"201051344001203","219011344069620",28.05,16.30,0,296.96,341.15,6.9,4.8,0.018,787824.4,787824.4,15912,0,0,0,L,1122011218,0,122.23,121.33,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326051,2283237.00
07/29/2017 07:00,2,0.166,ACTIVE,211.93,335.44,59.959,1501326004,"274151322000054","219011344069620",25.66,19.00,0,310.19,352.87,4.4,2.3,0.004,1006531.8,1006531.8,15768,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326052,2283238.00
07/29/2017 07:00,2,0.258,ALERT,212.61,335.74,59.954,1501326004,"201051344000867","219011344069620",27.55,17.30,0,297.87,340.55,7.3,5.1,0.027,781584.1,781584.1,15910,0,0,0,L,1122011218,0,121.78,121.78,0002,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326054,2283239.00
07/29/2017 07:00,2,0.264,ACTIVE,212.38,336.94,59.954,1501326004,"201051344001093","219011344069620",27.59,17.00,0,297.26,340.25,7.4,5.2,0.018,785573.2,785573.2,15910,0,0,0,L,1122011218,0,121.78,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326055,2283240.00
07/29/2017 07:00,2,0.215,ALERT,212.38,337.24,59.949,1501326004,"201051344000900","219011344069620",26.96,16.30,0,298.17,339.65,5.9,3.8,0.022,803394.3,803394.3,15913,0,0,0,L,1122011218,0,121.55,121.78,0002,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326057,2283241.00
07/29/2017 07:00,2,0.262,ALERT,212.61,336.94,59.954,1501326004,"201051344000648","219011344069620",27.59,16.00,0,297.26,340.85,7.4,5.2,0.027,790417.5,790417.5,15885,0,0,0,L,1122011218,0,121.10,122.23,0002,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326059,2283242.00
07/29/2017 07:00,2,0.256,ALERT,212.38,336.94,59.959,1501326004,"201051344000569","219011344069620",28.15,16.70,0,298.47,340.55,7.3,5.1,0.022,805184.1,805184.1,15859,0,0,0,L,1122011218,0,120.88,122.01,0002,14,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326060,2283243.00
07/29/2017 07:00,2,0.268,ACTIVE,212.38,335.74,59.949,1501326004,"201051344000983","219011344069620",27.59,17.00,0,298.17,340.85,7.5,5.3,0.027,795932.8,795932.8,15891,0,0,0,L,1122011218,0,121.33,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326061,2283244.00
07/29/2017 07:00,2,0.248,ALERT,212.61,336.64,59.944,1501326004,"201051344001158","219011344069620",27.35,16.70,0,297.57,339.65,6.9,4.7,0.027,780250.0,780250.0,15889,0,0,0,L,1122011218,0,121.10,121.55,0002,16,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326063,2283245.00
07/29/2017 07:00,2,0.264,ALERT,212.83,337.54,59.938,1501326004,"201051344000576","219011344069620",27.47,16.30,0,298.17,341.45,7.3,5.2,0.022,794763.6,794763.6,15896,0,0,0,L,1122011218,0,121.55,121.78,0002,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326065,2283246.00
07/29/2017 07:00,2,0.176,ALERT,211.93,336.64,59.949,1501326004,"274151322000087","219011344069620",26.06,18.30,0,296.36,355.28,4.7,2.6,0.022,981321.8,981321.8,15997,0,0,0,L,1151911521,0,122.01,122.01,0002,17,0,0,0,0,0,0,16,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326067,2283247.00
07/29/2017 07:15,2,0.311,ACTIVE,212.83,337.24,59.954,1501326903,"201051344000645","219011344069620",27.85,17.50,0,331.83,342.35,8.8,6.5,0.040,793709.7,793709.7,15873,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326904,2283248.00
07/29/2017 07:15,2,0.225,ACTIVE,211.93,336.94,59.944,1501326903,"274151322000085","219011344069620",26.70,19.00,0,333.63,339.95,6.0,3.9,0.022,1001593.0,1001593.0,15782,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326905,2283249.00
07/29/2017 07:15,2,0.316,ACTIVE,212.61,338.44,59.991,1501326903,"201051344000633","219011344069620",27.87,17.30,0,331.23,343.55,8.9,6.7,0.044,780726.3,780726.3,15926,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326906,2283250.00
07/29/2017 07:15,2,0.320,ACTIVE,212.38,337.24,59.944,1501326903,"201051344000469","219011344069620",28.39,17.00,0,329.73,342.35,9.3,7.0,0.044,784446.7,784446.7,15895,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326907,2283251.00
07/29/2017 07:15,2,0.318,ACTIVE,211.70,336.64,59.944,1501326903,"201051344000646","219011344069620",27.63,17.80,0,330.33,342.35,8.9,6.7,0.044,779052.2,779052.2,15881,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326908,2283252.00
07/29/2017 07:15,2,0.271,ACTIVE,211.48,336.64,59.949,1501326903,"274151322000052","219011344069620",27.43,19.30,0,332.73,340.25,7.5,5.4,0.044,1042708.3,1042708.3,15778,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326909,2283253.00
07/29/2017 07:15,2,0.322,ACTIVE,212.38,337.84,59.949,1501326903,"201051344000585","219011344069620",28.71,18.00,0,330.33,342.05,9.4,7.2,0.040,792629.0,792629.0,15879,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326910,2283254.00
07/29/2017 07:15,2,0.295,ACTIVE,212.38,336.34,59.944,1501326903,"201051344001230","219011344069620",27.63,17.30,0,329.73,341.45,8.3,6.1,0.035,783557.9,783557.9,15916,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326911,2283255.00
07/29/2017 07:15,2,0.309,ACTIVE,212.61,337.84,59.975,1501326903,"201051344000582","219011344069620",27.59,16.70,0,330.93,340.85,8.6,6.4,0.040,772649.3,772649.3,15872,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326912,2283256.00
07/29/2017 07:15,2,0.330,ACTIVE,211.93,336.64,59.986,1501326903,"201051344000955","219011344069620",28.03,17.50,0,330.33,340.25,9.4,7.1,0.044,792640.5,792640.5,15894,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326913,2283257.00
07/29/2017 07:15,2,0.150,ACTIVE,211.93,342.95,59.949,1501326903,"274151322000094","219011344069620",31.75,18.00,0,333.93,346.26,4.8,2.7,0.022,860656.5,860656.5,16153,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326914,2283258.00
07/29/2017 07:15,2,0.344,ACTIVE,212.38,336.64,59.922,1501326903,"201051344000579","219011344069620",28.49,18.30,0,331.23,341.75,10.0,7.7,0.040,802733.6,802733.6,15884,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326915,2283259.00
07/29/2017 07:15,2,0.316,ACTIVE,212.38,336.34,59.954,1501326903,"201051344000890","219011344069620",28.55,17.80,0,330.63,341.75,9.2,6.9,0.035,786685.3,786685.3,15891,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326915,2283260.00
07/29/2017 07:15,2,0.318,ACTIVE,212.38,337.24,59.933,1501326903,"201051344000438","219011344069620",28.19,17.00,0,331.83,341.45,9.1,6.9,0.035,789073.7,789073.7,15874,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326916,2283261.00
07/29/2017 07:15,2,0.346,ACTIVE,212.38,337.24,59.933,1501326903,"201051344000417","219011344069620",27.47,17.80,0,329.43,341.75,9.7,7.4,0.040,707653.1,707653.1,15915,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326917,2283262.00
07/29/2017 07:15,2,0.244,ACTIVE,211.93,337.24,59.938,1501326903,"274151322000083","219011344069620",26.88,18.30,0,333.33,340.55,6.7,4.5,0.031,1032179.9,1032179.9,15793,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326918,2283263.00
07/29/2017 07:15,2,0.260,ACTIVE,212.38,338.44,59.949,1501326903,"274151322000076","219011344069620",27.23,19.30,0,334.24,341.15,7.2,5.0,0.031,1101788.9,1101788.9,15785,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326919,2283264.00
07/29/2017 07:15,2,0.326,ACTIVE,212.38,336.34,59.954,1501326903,"201051344000868","219011344069620",27.69,17.30,0,331.83,342.05,9.2,6.9,0.040,782816.9,782816.9,15902,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326920,2283265.00
07/29/2017 07:15,2,0.234,ACTIVE,211.48,336.34,59.944,1501326903,"274151322000095","219011344069620",27.29,18.30,0,333.03,339.34,6.5,4.4,0.031,1091171.2,1091171.2,15805,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326921,2283266.00
07/29/2017 07:15,2,0.309,ACTIVE,212.16,337.54,59.933,1501326903,"201051344000988","219011344069620",17.89,17.50,0,315.00,353.77,5.6,3.5,0.022,680201.3,680201.3,15880,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326922,2283267.00
07/29/2017 07:15,2,0.309,ACTIVE,212.38,336.34,59.949,1501326903,"201051344001025","219011344069620",28.03,17.30,0,331.23,341.45,8.8,6.6,0.035,789708.5,789708.5,15879,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326923,2283268.00
07/29/2017 07:15,2,0.320,ACTIVE,212.16,336.04,59.944,1501326903,"201051344000458","219011344069620",27.97,18.30,0,331.83,341.45,9.1,6.9,0.040,794083.6,794083.6,15873,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326923,2283269.00
07/29/2017 07:15,2,0.311,ACTIVE,213.06,338.14,59.944,1501326903,"201051344000853","219011344069620",28.63,17.50,0,332.43,343.55,9.1,6.8,0.040,795315.3,795315.3,15891,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326924,2283270.00
07/29/2017 07:15,2,0.287,ACTIVE,212.61,338.14,59.981,1501326903,"201051344000685","219011344069620",27.25,17.30,0,331.23,342.65,8.0,5.7,0.035,788912.7,788912.7,15909,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326925,2283271.00
07/29/2017 07:15,2,0.295,ACTIVE,212.38,337.54,59.949,1501326903,"201051344000917","219011344069620",27.25,17.80,0,329.73,342.35,8.2,6.0,0.031,785581.0,785581.0,15905,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326926,2283272.00
07/29/2017 07:15,2,0.289,ACTIVE,212.61,337.84,59.954,1501326903,"201051344001145","219011344069620",27.65,17.00,0,332.13,342.35,8.1,5.9,0.035,793608.5,793608.5,15892,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326927,2283273.00
07/29/2017 07:15,2,0.314,ACTIVE,212.38,337.24,59.954,1501326903,"201051344000651","219011344069620",27.43,16.30,0,331.83,341.75,8.8,6.5,0.040,782483.4,782483.4,15888,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326928,2283274.00
07/29/2017 07:15,2,0.230,ACTIVE,211.48,335.14,59.944,1501326903,"274151322000088","219011344069620",26.54,19.00,0,332.43,339.65,6.2,4.0,0.031,990318.6,990318.6,15785,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326929,2283275.00
07/29/2017 07:15,2,0.174,ACTIVE,212.38,363.39,59.944,1501326903,"274151322000068","219011344069620",33.95,19.80,0,334.54,365.49,6.0,3.9,0.022,861408.7,861408.7,16163,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326930,2283276.00
07/29/2017 07:15,2,0.316,ACTIVE,211.93,335.74,59.949,1501326903,"201051344001135","219011344069620",28.51,17.30,0,330.63,340.55,9.2,6.9,0.040,778019.0,778019.0,15860,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326931,2283277.00
07/29/2017 07:15,2,0.322,ACTIVE,212.16,336.94,59.938,1501326903,"201051344000594","219011344069620",27.79,18.00,0,329.73,341.15,9.1,6.9,0.040,797422.6,797422.6,15881,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326932,2283278.00
07/29/2017 07:15,2,0.318,ACTIVE,212.38,336.64,59.959,1501326903,"201051344001203","219011344069620",27.19,17.30,0,331.83,342.35,8.8,6.6,0.040,787825.8,787825.8,15913,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326933,2283279.00
07/29/2017 07:15,2,0.240,ACTIVE,211.70,335.44,59.949,1501326903,"274151322000054","219011344069620",25.92,20.30,0,332.73,340.55,6.3,4.2,0.022,1006532.6,1006532.6,15769,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326934,2283280.00
07/29/2017 07:15,2,0.316,ACTIVE,212.61,336.34,59.949,1501326903,"201051344000867","219011344069620",28.27,17.80,0,331.23,342.05,9.1,6.9,0.044,781585.6,781585.6,15912,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326935,2283281.00
07/29/2017 07:15,2,0.316,ACTIVE,212.38,336.64,59.954,1501326903,"201051344001093","219011344069620",28.61,17.80,0,330.63,341.75,9.2,7.0,0.035,785574.7,785574.7,15911,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326936,2283282.00
07/29/2017 07:15,2,0.285,ACTIVE,212.16,336.94,59.933,1501326903,"201051344000900","219011344069620",27.47,17.00,0,330.93,342.35,8.0,5.8,0.040,803395.5,803395.5,15915,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326937,2283283.00
07/29/2017 07:15,2,0.330,ACTIVE,212.61,336.94,59.959,1501326903,"201051344000648","219011344069620",27.51,16.70,0,331.83,343.55,9.2,7.0,0.040,790419.0,790419.0,15887,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326937,2283284.00
07/29/2017 07:15,2,0.316,ACTIVE,212.38,336.64,59.938,1501326903,"201051344000569","219011344069620",28.35,17.50,0,331.23,341.45,9.1,6.9,0.044,805185.5,805185.5,15861,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326938,2283285.00
07/29/2017 07:15,2,0.324,ACTIVE,212.38,336.94,59.944,1501326903,"201051344000983","219011344069620",28.33,17.80,0,330.33,340.85,9.3,7.1,0.044,795934.3,795934.3,15892,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326939,2283286.00
07/29/2017 07:15,2,0.309,ACTIVE,212.38,336.64,59.938,1501326903,"201051344001158","219011344069620",27.85,17.30,0,329.73,342.05,8.8,6.5,0.040,780251.3,780251.3,15891,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326940,2283287.00
07/29/2017 07:15,2,0.326,ACTIVE,212.61,338.14,59.938,1501326903,"201051344000576","219011344069620",27.67,17.00,0,331.53,342.95,9.2,6.9,0.044,794765.0,794765.0,15898,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326941,2283288.00
07/29/2017 07:15,2,0.248,ACTIVE,211.93,336.94,59.917,1501326903,"274151322000087","219011344069620",26.60,19.50,0,332.73,340.55,6.7,4.6,0.031,981322.6,981322.6,15999,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501326942,2283289.00
07/29/2017 07:30,2,0.393,ACTIVE,213.51,339.34,59.975,1501327804,"201051344000645","219011344069620",27.49,18.00,0,331.53,343.55,10.9,8.6,0.062,793711.6,793711.6,15874,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327805,2283290.00
07/29/2017 07:30,2,0.301,ACTIVE,212.16,338.74,59.991,1501327804,"274151322000085","219011344069620",26.00,20.00,0,333.63,341.75,8.0,5.8,0.040,1001594.2,1001594.2,15783,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327806,2283291.00
07/29/2017 07:30,2,0.396,ACTIVE,213.51,340.25,59.975,1501327804,"201051344000633","219011344069620",28.78,18.00,0,330.33,345.06,11.6,9.2,0.066,780728.2,780728.2,15927,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327807,2283292.00
07/29/2017 07:30,2,0.402,ACTIVE,213.06,338.74,59.959,1501327804,"201051344000469","219011344069620",28.65,17.80,0,329.73,343.25,11.7,9.4,0.066,784448.7,784448.7,15896,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327808,2283293.00
07/29/2017 07:30,2,0.393,ACTIVE,212.38,337.54,59.996,1501327804,"201051344000646","219011344069620",27.15,18.70,0,330.33,342.65,10.8,8.5,0.057,779054.1,779054.1,15882,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327809,2283294.00
07/29/2017 07:30,2,0.340,ACTIVE,212.16,337.84,59.975,1501327804,"274151322000052","219011344069620",27.87,20.30,0,331.53,342.65,9.6,7.3,0.049,1042709.9,1042709.9,15779,0,0,0,L,1151911521,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327810,2283295.00
07/29/2017 07:30,2,0.395,ACTIVE,212.83,337.84,59.965,1501327804,"201051344000585","219011344069620",28.09,19.00,0,330.93,344.15,11.3,9.0,0.053,792631.0,792631.0,15880,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327811,2283296.00
07/29/2017 07:30,2,0.389,ACTIVE,212.61,336.64,59.970,1501327804,"201051344001230","219011344069620",27.41,18.00,0,330.03,341.45,10.8,8.5,0.057,783559.6,783559.6,15917,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327811,2283297.00
07/29/2017 07:30,2,0.381,ACTIVE,213.29,338.14,59.975,1501327804,"201051344000582","219011344069620",27.93,17.50,0,331.23,342.35,10.8,8.5,0.062,772651.1,772651.1,15873,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327813,2283298.00
07/29/2017 07:30,2,0.432,ACTIVE,212.38,337.24,59.975,1501327804,"201051344000955","219011344069620",27.87,18.00,0,330.33,342.05,12.2,9.9,0.066,792642.5,792642.5,15895,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327814,2283299.00
07/29/2017 07:30,2,0.189,ACTIVE,212.16,396.45,59.975,1501327804,"274151322000094","219011344069620",37.33,19.80,0,334.54,399.46,7.2,5.0,0.035,860657.5,860657.5,16154,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327814,2283300.00
07/29/2017 07:30,2,0.436,ACTIVE,212.83,337.54,60.002,1501327804,"201051344000579","219011344069620",27.77,19.30,0,330.63,343.85,12.3,9.9,0.062,802735.7,802735.7,15885,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327815,2283301.00
07/29/2017 07:30,2,0.414,ACTIVE,212.61,336.94,59.975,1501327804,"201051344000890","219011344069620",28.03,18.30,0,329.73,342.05,11.8,9.4,0.057,786687.3,786687.3,15892,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327816,2283302.00
07/29/2017 07:30,2,0.400,ACTIVE,213.06,338.74,59.975,1501327804,"201051344000438","219011344069620",28.65,17.80,0,331.23,342.95,11.6,9.3,0.053,789075.7,789075.7,15875,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327817,2283303.00
07/29/2017 07:30,2,0.416,ACTIVE,212.83,337.84,59.970,1501327804,"201051344000417","219011344069620",28.13,18.30,0,330.33,342.35,11.8,9.5,0.062,707655.1,707655.1,15916,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327818,2283304.00
07/29/2017 07:30,2,0.316,ACTIVE,212.38,339.65,59.970,1501327804,"274151322000083","219011344069620",27.27,19.30,0,332.73,342.05,8.8,6.5,0.053,1032181.3,1032181.3,15794,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327819,2283305.00
07/29/2017 07:30,2,0.332,ACTIVE,212.83,339.34,59.965,1501327804,"274151322000076","219011344069620",27.57,20.30,0,333.93,342.65,9.3,7.1,0.053,1101790.4,1101790.4,15786,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327820,2283306.00
07/29/2017 07:30,2,0.393,ACTIVE,212.83,338.14,59.965,1501327804,"201051344000868","219011344069620",29.12,17.80,0,331.53,342.95,11.6,9.3,0.057,782818.9,782818.9,15903,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327821,2283307.00
07/29/2017 07:30,2,0.307,ACTIVE,212.16,338.44,59.965,1501327804,"274151322000095","219011344069620",27.75,19.30,0,332.73,341.45,8.7,6.4,0.044,1091172.5,1091172.5,15806,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327822,2283308.00
07/29/2017 07:30,2,0.377,ACTIVE,212.61,338.14,59.959,1501327804,"201051344000988","219011344069620",18.39,18.30,0,329.13,342.95,7.0,4.8,0.044,680202.3,680202.3,15881,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327823,2283309.00
07/29/2017 07:30,2,0.387,ACTIVE,212.61,336.94,59.970,1501327804,"201051344001025","219011344069620",28.23,18.00,0,331.23,342.35,11.1,8.8,0.057,789710.4,789710.4,15880,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327824,2283310.00
07/29/2017 07:30,2,0.389,ACTIVE,212.83,337.84,59.965,1501327804,"201051344000458","219011344069620",27.73,19.50,0,330.93,342.95,10.9,8.6,0.062,794085.5,794085.5,15874,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327825,2283311.00
07/29/2017 07:30,2,0.377,ACTIVE,213.51,339.34,59.965,1501327804,"201051344000853","219011344069620",28.55,18.30,0,332.43,344.76,10.9,8.6,0.057,795317.2,795317.2,15892,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327825,2283312.00
07/29/2017 07:30,2,0.359,ACTIVE,213.29,339.04,59.981,1501327804,"201051344000685","219011344069620",28.17,18.00,0,330.93,344.15,10.3,8.0,0.057,788914.4,788914.4,15910,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327826,2283313.00
07/29/2017 07:30,2,0.357,ACTIVE,212.83,338.14,59.970,1501327804,"201051344000917","219011344069620",27.91,18.70,0,330.33,342.35,10.2,7.9,0.053,785582.7,785582.7,15906,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327827,2283314.00
07/29/2017 07:30,2,0.361,ACTIVE,213.06,338.44,59.970,1501327804,"201051344001145","219011344069620",27.85,17.80,0,332.43,342.65,10.2,8.0,0.053,793610.2,793610.2,15893,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327828,2283315.00
07/29/2017 07:30,2,0.387,ACTIVE,212.83,338.14,59.970,1501327804,"201051344000651","219011344069620",28.05,17.30,0,331.53,342.65,11.0,8.7,0.057,782485.3,782485.3,15889,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327829,2283316.00
07/29/2017 07:30,2,0.305,ACTIVE,211.93,336.34,59.954,1501327804,"274151322000088","219011344069620",26.64,19.80,0,331.53,342.35,8.2,6.0,0.035,990319.9,990319.9,15786,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327830,2283317.00
07/29/2017 07:30,2,0.207,ACTIVE,212.83,406.37,59.965,1501327804,"274151322000068","219011344069620",38.39,21.80,0,334.84,410.28,8.1,5.9,0.035,861409.9,861409.9,16164,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327831,2283318.00
07/29/2017 07:30,2,0.406,ACTIVE,212.38,336.34,59.975,1501327804,"201051344001135","219011344069620",28.15,17.80,0,330.63,342.05,11.6,9.3,0.062,778020.9,778020.9,15861,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327832,2283319.00
07/29/2017 07:30,2,0.408,ACTIVE,212.83,338.14,59.970,1501327804,"201051344000594","219011344069620",28.01,18.70,0,329.43,342.65,11.7,9.3,0.066,797424.6,797424.6,15882,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327833,2283320.00
07/29/2017 07:30,2,0.410,ACTIVE,213.06,337.24,59.970,1501327804,"201051344001203","219011344069620",27.55,18.00,0,331.53,343.55,11.4,9.1,0.066,787827.6,787827.6,15914,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327834,2283321.00
07/29/2017 07:30,2,0.309,ACTIVE,212.38,336.64,59.975,1501327804,"274151322000054","219011344069620",26.34,21.80,0,331.53,341.75,8.2,6.0,0.035,1006533.8,1006533.8,15770,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327835,2283322.00
07/29/2017 07:30,2,0.414,ACTIVE,213.06,338.44,59.949,1501327804,"201051344000867","219011344069620",28.07,18.70,0,330.63,342.95,11.8,9.4,0.062,781587.5,781587.5,15913,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327836,2283323.00
07/29/2017 07:30,2,0.416,ACTIVE,212.83,338.14,59.970,1501327804,"201051344001093","219011344069620",29.16,18.70,0,330.33,342.65,12.4,10.0,0.062,785576.6,785576.6,15912,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327837,2283324.00
