ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 07:30,2,0.369,ACTIVE,213.06,339.04,59.970,1501327804,"201051344000900","219011344069620",27.47,17.80,0,330.63,343.25,10.3,8.0,0.057,803397.1,803397.1,15916,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327838,2283325.00
07/29/2017 07:30,2,0.396,ACTIVE,213.06,337.84,59.965,1501327804,"201051344000648","219011344069620",27.79,17.50,0,331.23,343.55,11.2,8.9,0.066,790421.0,790421.0,15888,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327838,2283326.00
07/29/2017 07:30,2,0.400,ACTIVE,212.83,338.14,59.965,1501327804,"201051344000569","219011344069620",27.87,18.70,0,331.23,343.25,11.3,9.0,0.057,805187.5,805187.5,15862,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327839,2283327.00
07/29/2017 07:30,2,0.398,ACTIVE,213.06,338.14,59.981,1501327804,"201051344000983","219011344069620",28.07,18.70,0,330.93,342.95,11.3,9.0,0.062,795936.3,795936.3,15893,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327840,2283328.00
07/29/2017 07:30,2,0.387,ACTIVE,213.06,338.44,59.981,1501327804,"201051344001158","219011344069620",28.61,18.30,0,330.33,343.25,11.2,8.9,0.062,780253.2,780253.2,15892,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327841,2283329.00
07/29/2017 07:30,2,0.400,ACTIVE,213.29,339.34,59.965,1501327804,"201051344000576","219011344069620",28.01,17.50,0,331.23,344.15,11.4,9.1,0.062,794767.0,794767.0,15899,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327842,2283330.00
07/29/2017 07:30,2,0.314,ACTIVE,212.38,338.44,59.938,1501327804,"274151322000087","219011344069620",27.33,20.30,0,332.73,342.35,8.7,6.5,0.031,981324.0,981324.0,16000,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501327843,2283331.00
07/29/2017 07:45,2,0.551,ACTIVE,213.29,340.55,60.002,1501328703,"201051344000645","219011344069620",29.00,19.00,0,332.43,347.46,16.2,13.7,0.106,793714.3,793714.3,15875,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328705,2283332.00
07/29/2017 07:45,2,0.410,ACTIVE,212.61,339.34,60.002,1501328703,"274151322000085","219011344069620",27.12,21.30,0,333.33,342.95,11.3,8.9,0.062,1001595.9,1001595.9,15784,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328705,2283333.00
07/29/2017 07:45,2,0.580,ACTIVE,213.29,341.75,60.034,1501328703,"201051344000633","219011344069620",29.02,18.70,0,331.83,348.96,17.1,14.6,0.119,780731.1,780731.1,15928,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328706,2283334.00
07/29/2017 07:45,2,0.604,ACTIVE,212.83,340.25,59.965,1501328703,"201051344000469","219011344069620",28.49,19.00,0,331.23,347.46,17.4,14.9,0.124,784451.6,784451.6,15897,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328707,2283335.00
07/29/2017 07:45,2,0.508,ACTIVE,212.38,339.04,59.996,1501328703,"201051344000646","219011344069620",28.88,19.50,0,330.33,344.45,14.9,12.4,0.093,779056.6,779056.6,15883,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328708,2283336.00
07/29/2017 07:45,2,0.465,ACTIVE,212.16,338.44,59.986,1501328703,"274151322000052","219011344069620",28.77,21.30,0,333.33,344.15,13.5,11.1,0.084,1042712.1,1042712.1,15780,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328709,2283337.00
07/29/2017 07:45,2,0.545,ACTIVE,212.83,339.34,59.996,1501328703,"201051344000585","219011344069620",28.73,19.80,0,330.93,345.96,15.9,13.4,0.097,792633.7,792633.7,15881,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328710,2283338.00
07/29/2017 07:45,2,0.582,ACTIVE,212.83,338.74,60.023,1501328703,"201051344001230","219011344069620",28.92,19.30,0,329.43,345.36,17.1,14.5,0.110,783562.4,783562.4,15918,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328711,2283339.00
07/29/2017 07:45,2,0.555,ACTIVE,213.29,339.95,59.949,1501328703,"201051344000582","219011344069620",28.51,18.70,0,331.23,346.86,16.0,13.6,0.106,772653.8,772653.8,15874,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328712,2283340.00
07/29/2017 07:45,2,0.629,ACTIVE,212.38,339.34,59.991,1501328703,"201051344000955","219011344069620",28.63,19.30,0,330.03,346.26,18.3,15.7,0.124,792645.6,792645.6,15896,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328713,2283341.00
07/29/2017 07:45,2,0.287,ACTIVE,212.38,406.07,59.981,1501328703,"274151322000094","219011344069620",38.15,21.50,0,334.54,420.50,11.1,8.8,0.071,860659.1,860659.1,16155,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328714,2283342.00
07/29/2017 07:45,2,0.600,ACTIVE,212.83,339.95,59.996,1501328703,"201051344000579","219011344069620",29.04,20.00,0,332.43,346.86,17.7,15.1,0.115,802738.8,802738.8,15886,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328714,2283343.00
07/29/2017 07:45,2,0.605,ACTIVE,212.61,339.34,59.986,1501328703,"201051344000890","219011344069620",28.90,19.30,0,330.93,346.26,17.8,15.2,0.115,786690.3,786690.3,15893,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328715,2283344.00
07/29/2017 07:45,2,0.582,ACTIVE,212.83,339.95,59.965,1501328703,"201051344000438","219011344069620",29.32,18.70,0,331.53,346.86,17.3,14.8,0.115,789078.6,789078.6,15876,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328716,2283345.00
07/29/2017 07:45,2,0.590,ACTIVE,213.06,339.65,60.018,1501328703,"201051344000417","219011344069620",28.49,19.30,0,330.33,346.26,17.1,14.5,0.110,707658.0,707658.0,15917,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328717,2283346.00
07/29/2017 07:45,2,0.420,ACTIVE,212.38,339.04,59.991,1501328703,"274151322000083","219011344069620",27.81,20.00,0,333.63,343.55,11.8,9.5,0.075,1032183.2,1032183.2,15795,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328718,2283347.00
07/29/2017 07:45,2,0.449,ACTIVE,212.61,340.25,59.996,1501328703,"274151322000076","219011344069620",28.94,21.30,0,334.24,344.45,13.2,10.8,0.084,1101792.5,1101792.5,15787,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328719,2283348.00
07/29/2017 07:45,2,0.600,ACTIVE,212.83,340.55,59.991,1501328703,"201051344000868","219011344069620",28.84,18.70,0,330.63,347.46,17.6,15.0,0.119,782821.8,782821.8,15904,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328720,2283349.00
07/29/2017 07:45,2,0.400,ACTIVE,212.38,339.65,60.023,1501328703,"274151322000095","219011344069620",28.92,20.00,0,333.33,342.95,11.7,9.4,0.071,1091174.4,1091174.4,15807,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328721,2283350.00
07/29/2017 07:45,2,0.566,ACTIVE,212.83,339.95,59.996,1501328703,"201051344000988","219011344069620",18.83,19.30,0,330.63,345.96,10.8,8.5,0.075,680203.9,680203.9,15882,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328722,2283351.00
07/29/2017 07:45,2,0.553,ACTIVE,212.83,339.04,59.996,1501328703,"201051344001025","219011344069620",29.20,19.00,0,331.23,346.56,16.4,13.9,0.102,789713.1,789713.1,15881,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328723,2283352.00
07/29/2017 07:45,2,0.543,ACTIVE,212.83,339.95,59.944,1501328703,"201051344000458","219011344069620",28.75,20.00,0,331.53,345.96,15.9,13.4,0.102,794088.2,794088.2,15875,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328724,2283353.00
07/29/2017 07:45,2,0.543,ACTIVE,213.51,341.15,59.996,1501328703,"201051344000853","219011344069620",29.04,19.30,0,333.03,348.06,15.9,13.5,0.106,795319.9,795319.9,15893,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328725,2283354.00
07/29/2017 07:45,2,0.535,ACTIVE,213.06,340.55,60.023,1501328703,"201051344000685","219011344069620",28.96,19.00,0,332.43,346.86,15.7,13.3,0.110,788917.0,788917.0,15911,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328726,2283355.00
07/29/2017 07:45,2,0.537,ACTIVE,212.83,339.95,60.002,1501328703,"201051344000917","219011344069620",25.52,19.80,0,330.03,346.26,13.9,11.5,0.088,785585.2,785585.2,15907,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328726,2283356.00
07/29/2017 07:45,2,0.527,ACTIVE,212.83,339.65,59.996,1501328703,"201051344001145","219011344069620",28.98,18.70,0,332.43,346.56,15.5,13.0,0.102,793612.7,793612.7,15894,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328727,2283357.00
07/29/2017 07:45,2,0.562,ACTIVE,212.83,340.25,59.970,1501328703,"201051344000651","219011344069620",28.75,18.30,0,331.83,346.86,16.4,13.9,0.110,782488.0,782488.0,15890,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328728,2283358.00
07/29/2017 07:45,2,0.432,ACTIVE,211.93,337.84,59.991,1501328703,"274151322000088","219011344069620",27.79,21.00,0,332.73,343.55,12.2,9.9,0.075,990321.7,990321.7,15787,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328729,2283359.00
07/29/2017 07:45,2,0.309,ACTIVE,212.83,402.77,59.991,1501328703,"274151322000068","219011344069620",37.75,23.30,0,335.44,423.81,11.8,9.5,0.066,861411.7,861411.7,16165,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328730,2283360.00
07/29/2017 07:45,2,0.582,ACTIVE,212.61,338.14,59.991,1501328703,"201051344001135","219011344069620",29.10,19.00,0,330.63,345.96,17.2,14.7,0.110,778023.8,778023.8,15862,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328731,2283361.00
07/29/2017 07:45,2,0.576,ACTIVE,212.38,339.95,59.986,1501328703,"201051344000594","219011344069620",29.44,19.50,0,331.23,347.16,17.2,14.7,0.115,797427.4,797427.4,15883,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328732,2283362.00
07/29/2017 07:45,2,0.598,ACTIVE,212.83,339.34,59.986,1501328703,"201051344001203","219011344069620",28.88,18.70,0,331.53,347.76,17.5,15.0,0.124,787830.6,787830.6,15915,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328733,2283363.00
07/29/2017 07:45,2,0.412,ACTIVE,211.93,337.54,59.991,1501328703,"274151322000054","219011344069620",27.14,22.80,0,332.73,343.25,11.4,9.1,0.066,1006535.6,1006535.6,15771,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328734,2283364.00
07/29/2017 07:45,2,0.598,ACTIVE,213.29,340.25,60.007,1501328703,"201051344000867","219011344069620",28.94,19.30,0,331.83,346.86,17.6,15.0,0.115,781590.5,781590.5,15914,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328735,2283365.00
07/29/2017 07:45,2,0.662,ACTIVE,212.61,340.25,59.996,1501328703,"201051344001093","219011344069620",28.59,19.50,0,331.23,348.06,19.2,16.6,0.128,785579.9,785579.9,15913,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328736,2283366.00
07/29/2017 07:45,2,0.553,ACTIVE,212.83,341.15,59.996,1501328703,"201051344000900","219011344069620",28.82,18.30,0,330.93,346.86,16.2,13.7,0.110,803399.7,803399.7,15917,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328737,2283367.00
07/29/2017 07:45,2,0.576,ACTIVE,213.29,341.15,60.002,1501328703,"201051344000648","219011344069620",28.88,18.00,0,331.83,347.76,16.9,14.4,0.110,790423.7,790423.7,15889,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328738,2283368.00
07/29/2017 07:45,2,0.572,ACTIVE,212.83,339.95,59.991,1501328703,"201051344000569","219011344069620",28.57,19.30,0,331.53,347.16,16.6,14.1,0.110,805190.3,805190.3,15863,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328739,2283369.00
07/29/2017 07:45,2,0.553,ACTIVE,213.06,339.95,60.007,1501328703,"201051344000983","219011344069620",29.24,19.50,0,331.23,346.56,16.4,13.9,0.110,795939.1,795939.1,15894,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328740,2283370.00
07/29/2017 07:45,2,0.576,ACTIVE,212.83,340.55,59.996,1501328703,"201051344001158","219011344069620",28.82,19.30,0,331.23,347.76,16.9,14.4,0.115,780256.0,780256.0,15893,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328741,2283371.00
07/29/2017 07:45,2,0.570,ACTIVE,213.29,342.05,59.954,1501328703,"201051344000576","219011344069620",29.28,18.00,0,332.13,348.36,16.9,14.4,0.110,794769.8,794769.8,15900,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328742,2283372.00
07/29/2017 07:45,2,0.441,ACTIVE,212.38,338.44,59.996,1501328703,"274151322000087","219011344069620",27.79,22.00,0,333.33,343.85,12.4,10.1,0.071,981326.0,981326.0,16001,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501328742,2283373.00
07/29/2017 08:00,2,0.850,ACTIVE,213.29,343.25,59.965,1501329603,"201051344000645","219011344069620",29.28,19.30,0,333.03,353.47,25.2,22.4,0.194,793718.7,793718.7,15876,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329604,2283374.00
07/29/2017 08:00,2,0.637,ACTIVE,211.70,342.65,59.965,1501329603,"274151322000085","219011344069620",28.09,21.80,0,333.93,345.96,18.1,15.5,0.110,1001599.0,1001599.0,15785,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329605,2283375.00
07/29/2017 08:00,2,0.869,ACTIVE,213.29,344.15,59.965,1501329603,"201051344000633","219011344069620",29.42,19.30,0,332.43,354.67,25.9,23.1,0.208,780735.7,780735.7,15929,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329606,2283376.00
07/29/2017 08:00,2,0.893,ACTIVE,212.83,343.55,59.965,1501329603,"201051344000469","219011344069620",29.32,19.50,0,331.23,353.47,26.5,23.6,0.212,784456.3,784456.3,15898,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329607,2283377.00
07/29/2017 08:00,2,0.828,ACTIVE,212.38,341.45,59.954,1501329603,"201051344000646","219011344069620",29.58,20.30,0,330.93,352.27,24.9,22.1,0.186,779060.9,779060.9,15884,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329608,2283378.00
07/29/2017 08:00,2,0.703,ACTIVE,211.48,341.15,59.959,1501329603,"274151322000052","219011344069620",29.24,22.00,0,329.73,347.16,20.9,18.2,0.128,1042715.8,1042715.8,15781,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329609,2283379.00
07/29/2017 08:00,2,0.801,ACTIVE,212.83,342.05,59.965,1501329603,"201051344000585","219011344069620",29.16,21.00,0,331.23,351.07,23.7,21.0,0.168,792637.9,792637.9,15882,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329610,2283380.00
07/29/2017 08:00,2,0.879,ACTIVE,212.38,341.15,59.959,1501329603,"201051344001230","219011344069620",29.20,20.70,0,330.33,351.07,26.0,23.2,0.194,783567.1,783567.1,15919,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329611,2283381.00
07/29/2017 08:00,2,0.834,ACTIVE,212.83,342.05,60.002,1501329603,"201051344000582","219011344069620",28.96,19.50,0,332.13,352.27,24.5,21.8,0.181,772658.2,772658.2,15875,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329612,2283382.00
07/29/2017 08:00,2,0.938,ACTIVE,212.16,341.75,59.959,1501329603,"201051344000955","219011344069620",29.32,20.00,0,330.93,352.57,27.9,25.0,0.217,792650.6,792650.6,15897,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329613,2283383.00
07/29/2017 08:00,2,0.459,ACTIVE,211.70,410.58,59.954,1501329603,"274151322000094","219011344069620",38.49,22.50,0,334.54,433.42,18.0,15.5,0.110,860662.1,860662.1,16156,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329614,2283384.00
07/29/2017 08:00,2,0.898,ACTIVE,212.83,343.25,59.965,1501329603,"201051344000579","219011344069620",29.50,20.70,0,331.53,353.47,26.9,24.0,0.199,802743.6,802743.6,15887,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329614,2283385.00
07/29/2017 08:00,2,0.902,ACTIVE,212.16,341.45,59.965,1501329603,"201051344000890","219011344069620",29.24,20.00,0,330.33,352.27,26.8,23.9,0.194,786695.1,786695.1,15894,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329615,2283386.00
07/29/2017 08:00,2,0.891,ACTIVE,212.61,342.35,59.954,1501329603,"201051344000438","219011344069620",29.40,19.80,0,331.53,353.47,26.6,23.7,0.208,789083.3,789083.3,15877,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329616,2283387.00
07/29/2017 08:00,2,0.900,ALERT,212.61,339.95,59.922,1501329603,"201051344000417","219011344069620",18.89,19.80,0,298.47,348.06,17.2,14.7,0.124,707661.2,707661.2,15918,0,0,0,L,1122011218,0,121.55,121.55,0002,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329618,2283388.00
07/29/2017 08:00,2,0.645,ACTIVE,211.48,337.54,59.954,1501329603,"274151322000083","219011344069620",29.08,21.00,0,333.33,346.56,19.0,16.4,0.119,1032186.4,1032186.4,15796,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329619,2283389.00
07/29/2017 08:00,2,0.707,ACTIVE,212.38,342.95,59.954,1501329603,"274151322000076","219011344069620",29.46,22.00,0,331.53,347.76,21.1,18.5,0.137,1101796.1,1101796.1,15788,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329620,2283390.00
07/29/2017 08:00,2,0.908,ACTIVE,212.61,341.45,59.949,1501329603,"201051344000868","219011344069620",29.12,19.30,0,332.13,353.47,26.9,24.0,0.199,782826.6,782826.6,15905,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329621,2283391.00
07/29/2017 08:00,2,0.627,ACTIVE,211.70,339.95,59.949,1501329603,"274151322000095","219011344069620",29.46,21.00,0,333.33,345.66,18.7,16.2,0.119,1091177.6,1091177.6,15808,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329622,2283392.00
07/29/2017 08:00,2,0.875,ACTIVE,212.61,341.45,59.912,1501329603,"201051344000988","219011344069620",19.14,19.80,0,331.83,349.86,17.0,14.5,0.133,680206.7,680206.7,15883,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329623,2283393.00
07/29/2017 08:00,2,0.842,ACTIVE,212.38,340.55,59.917,1501329603,"201051344001025","219011344069620",29.34,20.00,0,331.23,351.97,25.0,22.2,0.181,789717.6,789717.6,15882,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329623,2283394.00
07/29/2017 08:00,2,0.809,ACTIVE,212.61,341.15,59.986,1501329603,"201051344000458","219011344069620",29.52,20.70,0,332.73,351.67,24.2,21.4,0.186,794092.4,794092.4,15876,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329624,2283395.00
07/29/2017 08:00,2,0.814,ACTIVE,213.06,343.55,59.928,1501329603,"201051344000853","219011344069620",29.82,19.80,0,333.63,353.47,24.6,21.8,0.186,795324.3,795324.3,15894,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329625,2283396.00
07/29/2017 08:00,2,0.826,ACTIVE,212.83,342.05,59.922,1501329603,"201051344000685","219011344069620",29.26,19.80,0,332.13,352.57,24.5,21.7,0.199,788921.3,788921.3,15912,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329626,2283397.00
07/29/2017 08:00,2,0.826,ACTIVE,212.83,341.75,59.954,1501329603,"201051344000917","219011344069620",28.78,20.70,0,330.03,351.37,24.1,21.4,0.181,785589.4,785589.4,15908,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329627,2283398.00
07/29/2017 08:00,2,0.805,ACTIVE,212.83,341.45,59.949,1501329603,"201051344001145","219011344069620",29.42,19.80,0,332.73,352.57,24.0,21.2,0.177,793616.9,793616.9,15895,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329628,2283399.00
07/29/2017 08:00,2,0.846,ACTIVE,212.83,342.05,59.981,1501329603,"201051344000651","219011344069620",29.20,19.50,0,332.73,352.57,25.0,22.2,0.190,782492.4,782492.4,15891,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329629,2283400.00
07/29/2017 08:00,2,0.676,ACTIVE,211.03,339.04,59.949,1501329603,"274151322000088","219011344069620",28.35,21.50,0,332.73,346.26,19.4,16.8,0.115,990325.0,990325.0,15788,0,0,0,L,1151911521,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329630,2283401.00
07/29/2017 08:00,2,0.471,ACTIVE,212.38,412.98,59.949,1501329603,"274151322000068","219011344069620",38.82,24.30,0,335.44,430.42,18.5,15.9,0.106,861414.8,861414.8,16166,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329631,2283402.00
07/29/2017 08:00,2,0.863,ACTIVE,212.38,340.85,59.970,1501329603,"201051344001135","219011344069620",29.48,20.00,0,331.53,351.67,25.8,23.0,0.190,778028.5,778028.5,15863,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329632,2283403.00
07/29/2017 08:00,2,0.883,ACTIVE,212.16,341.75,59.965,1501329603,"201051344000594","219011344069620",29.22,19.80,0,330.63,352.87,26.2,23.3,0.199,797432.0,797432.0,15884,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329632,2283404.00
07/29/2017 08:00,2,0.902,ACTIVE,212.83,342.05,59.912,1501329603,"201051344001203","219011344069620",29.24,19.80,0,331.53,354.37,26.8,23.9,0.208,787835.4,787835.4,15916,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329633,2283405.00
07/29/2017 08:00,2,0.639,ACTIVE,211.48,342.05,59.944,1501329603,"274151322000054","219011344069620",28.29,23.30,0,332.73,346.56,18.3,15.7,0.115,1006538.7,1006538.7,15772,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329634,2283406.00
07/29/2017 08:00,2,0.898,ACTIVE,212.61,341.45,59.944,1501329603,"201051344000867","219011344069620",29.48,20.00,0,332.13,353.17,26.8,24.0,0.199,781595.3,781595.3,15915,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329635,2283407.00
07/29/2017 08:00,2,0.975,ACTIVE,212.61,343.55,59.959,1501329603,"201051344001093","219011344069620",29.06,20.70,0,330.63,354.67,28.7,25.8,0.212,785585.1,785585.1,15914,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329636,2283408.00
07/29/2017 08:00,2,0.857,ACTIVE,212.38,343.25,59.922,1501329603,"201051344000900","219011344069620",29.48,19.00,0,332.43,353.17,25.6,22.8,0.199,803404.2,803404.2,15918,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329637,2283409.00
07/29/2017 08:00,2,0.865,ACTIVE,212.61,342.35,59.907,1501329603,"201051344000648","219011344069620",29.26,18.70,0,333.03,353.47,25.7,22.8,0.199,790428.3,790428.3,15890,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329638,2283410.00
07/29/2017 08:00,2,0.850,ACTIVE,212.83,342.95,59.959,1501329603,"201051344000569","219011344069620",29.58,20.00,0,328.52,355.88,25.5,22.7,0.194,805194.9,805194.9,15864,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329639,2283411.00
07/29/2017 08:00,2,0.826,ACTIVE,212.61,342.35,59.938,1501329603,"201051344000983","219011344069620",29.72,20.00,0,332.13,352.27,24.9,22.2,0.190,795943.5,795943.5,15895,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329640,2283412.00
07/29/2017 08:00,2,0.883,ACTIVE,212.83,342.35,59.944,1501329603,"201051344001158","219011344069620",29.00,20.00,0,332.13,353.47,26.0,23.1,0.208,780260.6,780260.6,15894,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329641,2283413.00
07/29/2017 08:00,2,0.871,ACTIVE,213.06,343.85,59.949,1501329603,"201051344000576","219011344069620",29.42,18.70,0,332.43,353.77,26.0,23.2,0.199,794774.4,794774.4,15901,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329642,2283414.00
07/29/2017 08:00,2,0.674,ACTIVE,211.70,338.44,59.944,1501329603,"274151322000087","219011344069620",28.29,23.50,0,333.03,346.56,19.3,16.7,0.102,981329.3,981329.3,16002,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501329642,2283415.00
07/29/2017 08:15,2,1.254,ACTIVE,213.29,347.46,59.975,1501330503,"201051344000645","219011344069620",29.44,20.00,0,332.43,362.49,37.4,34.2,0.301,793725.7,793725.7,15877,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330504,2283416.00
07/29/2017 08:15,2,0.973,ACTIVE,211.93,344.45,59.970,1501330503,"274151322000085","219011344069620",28.43,22.30,0,330.33,351.67,28.0,25.1,0.186,1001604.0,1001604.0,15786,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330505,2283417.00
07/29/2017 08:15,2,1.287,ACTIVE,212.83,348.36,59.970,1501330503,"201051344000633","219011344069620",29.60,20.30,0,332.13,364.29,38.6,35.3,0.323,780742.9,780742.9,15930,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330506,2283418.00
07/29/2017 08:15,2,1.326,ACTIVE,213.06,348.36,59.970,1501330503,"201051344000469","219011344069620",29.36,20.70,0,330.03,363.69,39.5,36.2,0.327,784463.7,784463.7,15899,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330506,2283419.00
07/29/2017 08:15,2,1.227,ACTIVE,212.38,345.36,60.028,1501330503,"201051344000646","219011344069620",29.84,21.30,0,330.03,360.38,37.1,33.9,0.301,779067.8,779067.8,15885,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330507,2283420.00
07/29/2017 08:15,2,1.041,ACTIVE,211.48,342.95,59.949,1501330503,"274151322000052","219011344069620",29.24,22.80,0,329.13,352.87,30.8,27.8,0.212,1042721.4,1042721.4,15782,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330508,2283421.00
07/29/2017 08:15,2,1.217,ACTIVE,212.83,345.96,59.970,1501330503,"201051344000585","219011344069620",29.10,22.30,0,331.83,359.48,35.9,32.7,0.287,792644.6,792644.6,15883,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330509,2283422.00
07/29/2017 08:15,2,1.287,ACTIVE,212.38,345.06,59.965,1501330503,"201051344001230","219011344069620",29.54,21.80,0,330.03,360.08,38.6,35.3,0.314,783574.3,783574.3,15920,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330510,2283423.00
07/29/2017 08:15,2,1.221,ACTIVE,213.06,346.26,60.002,1501330503,"201051344000582","219011344069620",29.34,21.00,0,331.23,360.99,36.3,33.1,0.296,772664.9,772664.9,15876,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330511,2283424.00
07/29/2017 08:15,2,1.377,ACTIVE,212.16,346.26,59.975,1501330503,"201051344000955","219011344069620",29.22,21.00,0,329.43,361.89,40.7,37.4,0.327,792658.4,792658.4,15898,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330512,2283425.00
07/29/2017 08:15,2,0.672,ACTIVE,211.93,419.00,59.959,1501330503,"274151322000094","219011344069620",39.16,23.50,0,334.54,427.71,26.6,23.7,0.172,860666.9,860666.9,16157,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330513,2283426.00
07/29/2017 08:15,2,1.324,ACTIVE,213.06,347.46,60.034,1501330503,"201051344000579","219011344069620",29.44,21.80,0,332.43,363.39,39.5,36.2,0.318,802751.0,802751.0,15888,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330514,2283427.00
07/29/2017 08:15,2,1.322,ACTIVE,212.38,345.66,59.975,1501330503,"201051344000890","219011344069620",29.64,21.30,0,330.33,361.89,39.8,36.5,0.309,786702.6,786702.6,15895,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330515,2283428.00
07/29/2017 08:15,2,1.297,ACTIVE,212.61,346.56,59.981,1501330503,"201051344000438","219011344069620",29.86,20.30,0,330.93,362.79,39.2,35.9,0.314,789090.7,789090.7,15878,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330516,2283429.00
07/29/2017 08:15,2,1.297,ACTIVE,212.61,342.35,59.986,1501330503,"201051344000417","219011344069620",19.20,20.70,0,330.63,353.17,25.3,22.5,0.190,707665.8,707665.8,15920,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330517,2283430.00
07/29/2017 08:15,2,0.955,ACTIVE,211.25,340.25,59.965,1501330503,"274151322000083","219011344069620",29.22,22.00,0,330.63,351.07,28.2,25.3,0.194,1032191.5,1032191.5,15797,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330518,2283431.00
07/29/2017 08:15,2,1.100,ACTIVE,212.16,341.75,59.970,1501330503,"274151322000076","219011344069620",29.70,23.30,0,331.83,353.77,33.1,30.0,0.217,1101802.1,1101802.1,15789,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330519,2283432.00
07/29/2017 08:15,2,1.311,ACTIVE,212.61,346.56,59.981,1501330503,"201051344000868","219011344069620",29.54,19.80,0,331.23,362.49,39.2,35.9,0.314,782834.0,782834.0,15906,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330520,2283433.00
07/29/2017 08:15,2,0.996,ACTIVE,211.70,340.85,59.996,1501330503,"274151322000095","219011344069620",29.90,22.00,0,330.93,351.67,30.2,27.2,0.199,1091182.9,1091182.9,15809,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330521,2283434.00
07/29/2017 08:15,2,1.328,ACTIVE,213.06,345.96,59.975,1501330503,"201051344000988","219011344069620",19.14,21.00,0,331.53,356.78,25.8,23.0,0.208,680211.3,680211.3,15884,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330521,2283435.00
07/29/2017 08:15,2,1.273,ACTIVE,212.38,345.06,59.975,1501330503,"201051344001025","219011344069620",29.32,21.30,0,331.23,360.99,37.8,34.6,0.296,789724.6,789724.6,15883,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330523,2283436.00
07/29/2017 08:15,2,1.238,ACTIVE,212.83,345.96,59.975,1501330503,"201051344000458","219011344069620",28.84,21.50,0,330.33,364.59,36.2,33.0,0.296,794099.1,794099.1,15877,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330523,2283437.00
07/29/2017 08:15,2,1.246,ACTIVE,213.74,348.06,59.959,1501330503,"201051344000853","219011344069620",29.32,20.70,0,324.02,363.69,37.0,33.8,0.301,795331.1,795331.1,15895,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330524,2283438.00
07/29/2017 08:15,2,1.232,ACTIVE,212.83,346.86,60.012,1501330503,"201051344000685","219011344069620",29.70,20.30,0,331.23,361.29,37.1,33.9,0.314,788928.1,788928.1,15913,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330525,2283439.00
07/29/2017 08:15,2,1.215,ACTIVE,212.61,346.26,60.012,1501330503,"201051344000917","219011344069620",29.66,21.80,0,330.93,360.99,36.5,33.3,0.287,785596.1,785596.1,15909,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330526,2283440.00
07/29/2017 08:15,2,1.197,ACTIVE,212.61,344.76,59.975,1501330503,"201051344001145","219011344069620",29.64,20.70,0,332.43,360.69,36.0,32.8,0.287,793623.6,793623.6,15896,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330527,2283441.00
07/29/2017 08:15,2,1.283,ACTIVE,212.61,345.96,59.981,1501330503,"201051344000651","219011344069620",29.14,20.70,0,331.83,361.59,37.9,34.7,0.305,782499.5,782499.5,15892,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330528,2283442.00
07/29/2017 08:15,2,1.008,ACTIVE,211.70,341.45,59.965,1501330503,"274151322000088","219011344069620",28.43,22.50,0,329.43,351.67,29.0,26.1,0.190,990330.3,990330.3,15789,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330529,2283443.00
07/29/2017 08:15,2,0.689,ACTIVE,212.38,416.59,59.996,1501330503,"274151322000068","219011344069620",38.68,25.30,0,334.54,434.93,27.2,24.3,0.177,861419.8,861419.8,16167,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330530,2283444.00
07/29/2017 08:15,2,1.289,ACTIVE,212.38,345.36,59.965,1501330503,"201051344001135","219011344069620",29.26,21.30,0,330.93,360.69,38.2,35.0,0.305,778035.6,778035.6,15864,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330531,2283445.00
07/29/2017 08:15,2,1.309,ACTIVE,212.38,346.56,60.034,1501330503,"201051344000594","219011344069620",29.44,20.70,0,330.33,362.19,39.0,35.7,0.309,797439.4,797439.4,15885,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330532,2283446.00
07/29/2017 08:15,2,1.336,ACTIVE,213.06,345.96,59.986,1501330503,"201051344001203","219011344069620",29.60,21.00,0,332.13,363.99,40.1,36.8,0.323,787842.9,787842.9,15917,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330533,2283447.00
07/29/2017 08:15,2,0.971,ACTIVE,211.48,341.45,59.970,1501330503,"274151322000054","219011344069620",28.86,23.80,0,330.33,351.97,28.4,25.4,0.190,1006543.8,1006543.8,15773,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330534,2283448.00
07/29/2017 08:15,2,1.322,ACTIVE,213.29,346.26,59.986,1501330503,"201051344000867","219011344069620",29.38,21.00,0,330.93,362.49,39.4,36.1,0.309,781602.7,781602.7,15916,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330535,2283449.00
07/29/2017 08:15,2,1.398,ACTIVE,212.61,347.16,59.991,1501330503,"201051344001093","219011344069620",29.72,21.80,0,331.83,363.99,42.1,38.7,0.327,785593.2,785593.2,15915,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330536,2283450.00
07/29/2017 08:15,2,1.268,ACTIVE,212.83,347.46,59.981,1501330503,"201051344000900","219011344069620",29.78,19.80,0,332.13,363.09,38.3,35.0,0.305,803411.3,803411.3,15919,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330537,2283451.00
07/29/2017 08:15,2,1.236,ACTIVE,213.06,346.26,59.986,1501330503,"201051344000648","219011344069620",29.88,19.50,0,332.43,363.09,37.5,34.2,0.301,790435.3,790435.3,15891,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330538,2283452.00
07/29/2017 08:15,2,1.252,ACTIVE,212.83,346.56,59.991,1501330503,"201051344000569","219011344069620",29.32,21.00,0,328.82,362.79,37.2,34.0,0.301,805201.8,805201.8,15865,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330538,2283453.00
07/29/2017 08:15,2,1.232,ACTIVE,212.83,345.96,59.933,1501330503,"201051344000983","219011344069620",29.74,21.00,0,325.82,362.19,37.1,33.9,0.296,795950.4,795950.4,15896,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330539,2283454.00
07/29/2017 08:15,2,1.309,ACTIVE,213.06,345.96,59.986,1501330503,"201051344001158","219011344069620",29.24,21.00,0,331.83,363.69,38.8,35.5,0.318,780267.9,780267.9,15895,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330540,2283455.00
07/29/2017 08:15,2,1.256,ACTIVE,213.29,348.36,59.981,1501330503,"201051344000576","219011344069620",29.66,19.50,0,331.83,363.09,37.8,34.5,0.301,794781.5,794781.5,15902,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330541,2283456.00
07/29/2017 08:15,2,0.990,ACTIVE,211.48,338.74,59.975,1501330503,"274151322000087","219011344069620",28.35,25.00,0,329.13,351.37,28.4,25.5,0.159,981334.5,981334.5,16003,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501330542,2283457.00
07/29/2017 08:30,2,1.752,ACTIVE,213.74,351.67,59.981,1501331403,"201051344000645","219011344069620",29.10,21.30,0,333.63,372.71,51.7,48.0,0.424,793735.9,793735.9,15878,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331404,2283458.00
07/29/2017 08:30,2,1.373,ACTIVE,211.48,347.16,59.975,1501331403,"274151322000085","219011344069620",28.55,23.30,0,331.53,356.78,39.7,36.4,0.256,1001611.6,1001611.6,15787,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331405,2283459.00
07/29/2017 08:30,2,1.736,ACTIVE,213.29,352.87,59.970,1501331403,"201051344000633","219011344069620",29.68,21.50,0,332.73,373.31,52.2,48.5,0.442,780753.4,780753.4,15931,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331406,2283460.00
07/29/2017 08:30,2,1.811,ACTIVE,213.51,351.97,59.949,1501331403,"201051344000469","219011344069620",28.98,21.80,0,332.13,373.31,53.2,49.4,0.451,784474.4,784474.4,15900,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331407,2283461.00
07/29/2017 08:30,2,1.693,ACTIVE,212.83,349.86,59.965,1501331403,"201051344000646","219011344069620",29.40,22.50,0,330.33,370.90,50.5,46.8,0.429,779077.9,779077.9,15886,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331407,2283462.00
07/29/2017 08:30,2,1.441,ACTIVE,211.03,341.45,59.949,1501331403,"274151322000052","219011344069620",29.38,24.00,0,330.93,358.58,42.9,39.4,0.305,1042729.8,1042729.8,15783,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331408,2283463.00
07/29/2017 08:30,2,1.645,ACTIVE,213.29,350.47,59.965,1501331403,"201051344000585","219011344069620",29.58,23.50,0,331.53,370.30,49.3,45.6,0.393,792654.3,792654.3,15884,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331409,2283464.00
07/29/2017 08:30,2,1.748,ACTIVE,212.83,349.86,59.970,1501331403,"201051344001230","219011344069620",29.56,23.80,0,328.82,370.60,52.3,48.6,0.429,783584.7,783584.7,15921,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331410,2283465.00
07/29/2017 08:30,2,1.672,ACTIVE,213.74,351.07,60.012,1501331403,"201051344000582","219011344069620",29.46,22.00,0,333.03,371.21,49.9,46.2,0.407,772674.8,772674.8,15877,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331411,2283466.00
07/29/2017 08:30,2,1.834,ACTIVE,212.83,350.47,60.012,1501331403,"201051344000955","219011344069620",29.26,22.30,0,329.43,372.11,54.4,50.6,0.460,792669.3,792669.3,15899,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331412,2283467.00
