ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 08:30,2,0.936,ACTIVE,211.48,426.81,59.954,1501331403,"274151322000094","219011344069620",39.58,25.00,0,330.33,437.03,37.4,34.2,0.256,860674.1,860674.1,16158,0,0,0,L,1151911521,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331413,2283468.00
07/29/2017 08:30,2,1.787,ACTIVE,213.51,351.37,59.970,1501331403,"201051344000579","219011344069620",29.36,22.50,0,333.93,372.71,53.2,49.4,0.442,802761.7,802761.7,15889,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331414,2283469.00
07/29/2017 08:30,2,1.781,ACTIVE,212.83,350.17,59.944,1501331403,"201051344000890","219011344069620",29.58,22.50,0,331.23,372.71,53.5,49.7,0.424,786713.3,786713.3,15896,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331415,2283470.00
07/29/2017 08:30,2,1.752,ACTIVE,212.61,350.47,59.996,1501331403,"201051344000438","219011344069620",29.78,21.80,0,331.83,373.31,52.9,49.1,0.433,789101.3,789101.3,15879,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331416,2283471.00
07/29/2017 08:30,2,1.762,ACTIVE,212.38,344.76,60.023,1501331403,"201051344000417","219011344069620",19.00,22.00,0,331.23,360.08,34.0,30.8,0.283,707672.4,707672.4,15921,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331417,2283472.00
07/29/2017 08:30,2,1.342,ACTIVE,210.35,347.46,59.959,1501331403,"274151322000083","219011344069620",29.28,23.30,0,331.23,356.78,39.8,36.5,0.270,1032199.2,1032199.2,15798,0,0,0,L,1151911521,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331418,2283473.00
07/29/2017 08:30,2,1.545,ACTIVE,211.03,347.46,59.949,1501331403,"274151322000076","219011344069620",29.92,24.80,0,333.33,360.38,46.8,43.2,0.318,1101811.2,1101811.2,15790,0,0,0,L,1151911521,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331419,2283474.00
07/29/2017 08:30,2,1.789,ACTIVE,212.38,349.86,59.996,1501331403,"201051344000868","219011344069620",29.26,21.30,0,331.53,372.71,53.1,49.3,0.433,782844.6,782844.6,15907,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331420,2283475.00
07/29/2017 08:30,2,1.441,ACTIVE,210.57,340.55,59.954,1501331403,"274151322000095","219011344069620",29.90,23.30,0,330.93,358.28,43.7,40.2,0.296,1091191.2,1091191.2,15810,0,0,0,L,1151911521,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331421,2283476.00
07/29/2017 08:30,2,1.803,ACTIVE,212.38,346.56,59.965,1501331403,"201051344000988","219011344069620",19.14,21.80,0,333.03,363.09,35.0,31.9,0.292,680218.1,680218.1,15885,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331421,2283477.00
07/29/2017 08:30,2,1.725,ACTIVE,212.38,348.96,59.970,1501331403,"201051344001025","219011344069620",29.42,22.80,0,331.23,371.51,51.5,47.7,0.411,789734.8,789734.8,15884,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331422,2283478.00
07/29/2017 08:30,2,1.680,ACTIVE,212.61,348.66,60.007,1501331403,"201051344000458","219011344069620",29.44,22.30,0,333.03,371.21,50.1,46.4,0.429,794109.0,794109.0,15878,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331423,2283479.00
07/29/2017 08:30,2,1.711,ACTIVE,213.06,351.67,59.970,1501331403,"201051344000853","219011344069620",29.32,21.50,0,335.14,372.71,50.9,47.2,0.429,795341.2,795341.2,15896,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331424,2283480.00
07/29/2017 08:30,2,1.711,ACTIVE,212.61,350.17,59.970,1501331403,"201051344000685","219011344069620",29.28,22.00,0,330.93,371.21,50.8,47.1,0.446,788938.2,788938.2,15914,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331425,2283481.00
07/29/2017 08:30,2,1.705,ACTIVE,212.61,349.86,60.007,1501331403,"201051344000917","219011344069620",29.08,23.00,0,331.23,370.90,50.2,46.6,0.415,785606.0,785606.0,15910,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331426,2283482.00
07/29/2017 08:30,2,1.664,ACTIVE,212.38,348.36,59.933,1501331403,"201051344001145","219011344069620",29.42,22.00,0,332.13,370.60,49.6,46.0,0.402,793633.3,793633.3,15897,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331427,2283483.00
07/29/2017 08:30,2,1.750,ACTIVE,212.61,350.47,59.959,1501331403,"201051344000651","219011344069620",29.04,22.00,0,332.13,372.41,51.5,47.8,0.424,782509.7,782509.7,15893,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331428,2283484.00
07/29/2017 08:30,2,1.398,ACTIVE,210.12,346.56,59.986,1501331403,"274151322000088","219011344069620",28.77,23.50,0,330.03,357.08,40.6,37.3,0.278,990338.2,990338.2,15790,0,0,0,L,1151911521,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331429,2283485.00
07/29/2017 08:30,2,0.951,ACTIVE,211.25,422.60,59.959,1501331403,"274151322000068","219011344069620",39.00,26.50,0,330.33,440.04,37.1,33.9,0.247,861427.1,861427.1,16168,0,0,0,L,1151911521,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331429,2283486.00
07/29/2017 08:30,2,1.730,ACTIVE,212.16,349.56,59.970,1501331403,"201051344001135","219011344069620",29.40,22.30,0,330.93,370.90,51.6,47.9,0.420,778045.9,778045.9,15865,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331430,2283487.00
07/29/2017 08:30,2,1.781,ACTIVE,212.16,349.56,59.959,1501331403,"201051344000594","219011344069620",29.28,22.00,0,331.53,371.81,52.9,49.1,0.433,797449.9,797449.9,15886,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331431,2283488.00
07/29/2017 08:30,2,1.818,ACTIVE,212.61,350.77,59.991,1501331403,"201051344001203","219011344069620",29.22,22.30,0,330.93,374.51,53.9,50.1,0.451,787853.7,787853.7,15918,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331432,2283489.00
07/29/2017 08:30,2,1.379,ACTIVE,210.35,348.96,59.959,1501331403,"274151322000054","219011344069620",28.80,24.50,0,329.43,357.68,40.2,36.9,0.265,1006551.5,1006551.5,15774,0,0,0,L,1151911521,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331433,2283490.00
07/29/2017 08:30,2,1.781,ACTIVE,212.38,349.26,59.928,1501331403,"201051344000867","219011344069620",29.46,22.00,0,332.73,372.11,53.2,49.4,0.429,781613.4,781613.4,15917,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331434,2283491.00
07/29/2017 08:30,2,1.867,ACTIVE,212.38,351.67,59.991,1501331403,"201051344001093","219011344069620",29.50,23.00,0,331.83,374.21,55.8,51.9,0.446,785604.4,785604.4,15916,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331435,2283492.00
07/29/2017 08:30,2,1.748,ACTIVE,212.61,351.37,59.975,1501331403,"201051344000900","219011344069620",29.88,20.70,0,332.73,372.71,52.9,49.1,0.446,803421.8,803421.8,15920,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331436,2283493.00
07/29/2017 08:30,2,1.703,ACTIVE,212.61,350.47,59.922,1501331403,"201051344000648","219011344069620",29.74,20.30,0,333.03,372.41,51.3,47.6,0.429,790445.5,790445.5,15892,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331437,2283494.00
07/29/2017 08:30,2,1.715,ACTIVE,212.38,350.47,59.965,1501331403,"201051344000569","219011344069620",29.44,21.80,0,332.43,371.21,51.1,47.4,0.424,805212.0,805212.0,15866,0,0,0,L,1122011218,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331438,2283495.00
07/29/2017 08:30,2,1.725,ACTIVE,212.61,350.47,59.965,1501331403,"201051344000983","219011344069620",29.30,22.00,0,331.83,371.81,51.2,47.5,0.433,795960.6,795960.6,15897,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331439,2283496.00
07/29/2017 08:30,2,1.791,ACTIVE,212.61,349.86,60.018,1501331403,"201051344001158","219011344069620",28.98,22.00,0,332.43,372.71,52.6,48.8,0.442,780278.4,780278.4,15896,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331440,2283497.00
07/29/2017 08:30,2,1.717,ACTIVE,212.61,351.37,59.954,1501331403,"201051344000576","219011344069620",29.76,20.70,0,333.63,372.71,51.8,48.0,0.429,794791.8,794791.8,15903,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331441,2283498.00
07/29/2017 08:30,2,1.367,ACTIVE,210.80,340.25,59.954,1501331403,"274151322000087","219011344069620",28.84,27.50,0,330.03,356.78,39.9,36.6,0.247,981342.2,981342.2,16004,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501331442,2283499.00
07/29/2017 08:45,2,2.260,ACTIVE,214.87,356.78,60.023,1501332303,"201051344000645","219011344069620",29.04,22.50,0,333.03,384.43,66.5,62.3,0.544,793749.7,793749.7,15879,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332304,2283500.00
07/29/2017 08:45,2,1.836,ACTIVE,212.61,343.85,59.975,1501332303,"274151322000085","219011344069620",28.37,24.80,0,329.13,368.80,52.7,49.0,0.358,1001622.3,1001622.3,15788,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332305,2283501.00
07/29/2017 08:45,2,2.262,ACTIVE,214.64,357.98,59.981,1501332303,"201051344000633","219011344069620",29.20,23.00,0,324.02,386.23,66.9,62.7,0.579,780767.3,780767.3,15932,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332306,2283502.00
07/29/2017 08:45,2,2.281,ACTIVE,214.87,358.88,59.981,1501332303,"201051344000469","219011344069620",29.40,23.00,0,329.73,384.73,67.9,63.6,0.575,784488.5,784488.5,15901,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332307,2283503.00
07/29/2017 08:45,2,2.201,ACTIVE,213.29,354.37,59.986,1501332303,"201051344000646","219011344069620",29.06,24.00,0,327.92,380.82,64.8,60.7,0.557,779091.3,779091.3,15887,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332308,2283504.00
07/29/2017 08:45,2,1.924,ACTIVE,211.93,346.86,59.981,1501332303,"274151322000052","219011344069620",28.96,25.80,0,327.92,366.10,56.3,52.4,0.389,1042741.3,1042741.3,15784,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332309,2283505.00
07/29/2017 08:45,2,2.164,ACTIVE,214.19,356.18,60.028,1501332303,"201051344000585","219011344069620",29.14,25.50,0,331.83,380.22,63.9,59.8,0.530,792667.5,792667.5,15885,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332310,2283506.00
07/29/2017 08:45,2,2.232,ACTIVE,213.29,353.77,60.018,1501332303,"201051344001230","219011344069620",29.50,25.80,0,327.32,380.52,66.7,62.5,0.548,783598.6,783598.6,15922,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332311,2283507.00
07/29/2017 08:45,2,2.195,ACTIVE,214.19,355.88,60.012,1501332303,"201051344000582","219011344069620",28.82,23.50,0,331.23,381.73,64.1,59.9,0.521,772688.1,772688.1,15878,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332311,2283508.00
07/29/2017 08:45,2,2.305,ACTIVE,213.29,354.67,59.986,1501332303,"201051344000955","219011344069620",29.50,24.00,0,325.82,382.33,68.8,64.5,0.579,792683.7,792683.7,15900,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332312,2283509.00
07/29/2017 08:45,2,1.199,ACTIVE,211.93,427.11,59.981,1501332303,"274151322000094","219011344069620",40.02,26.80,0,333.33,446.05,49.1,45.4,0.349,860684.1,860684.1,16159,0,0,0,L,1151911521,0,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332313,2283510.00
07/29/2017 08:45,2,2.301,ACTIVE,214.64,357.68,60.007,1501332303,"201051344000579","219011344069620",29.10,23.80,0,332.13,384.73,67.8,63.6,0.561,802775.8,802775.8,15890,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332314,2283511.00
07/29/2017 08:45,2,2.299,ACTIVE,213.29,354.37,59.944,1501332303,"201051344000890","219011344069620",29.16,24.50,0,328.22,382.63,67.9,63.6,0.561,786727.5,786727.5,15897,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332315,2283512.00
07/29/2017 08:45,2,2.264,ACTIVE,213.96,356.48,59.975,1501332303,"201051344000438","219011344069620",29.38,23.30,0,328.22,383.53,67.4,63.1,0.566,789115.3,789115.3,15880,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332316,2283513.00
07/29/2017 08:45,2,2.225,ACTIVE,213.74,349.86,59.981,1501332303,"201051344000417","219011344069620",19.18,23.80,0,330.93,366.70,43.2,39.8,0.367,707681.2,707681.2,15922,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332317,2283514.00
07/29/2017 08:45,2,1.801,ACTIVE,212.38,346.56,59.975,1501332303,"274151322000083","219011344069620",29.10,24.80,0,324.92,371.21,53.1,49.3,0.376,1032209.9,1032209.9,15799,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332318,2283515.00
07/29/2017 08:45,2,2.062,ACTIVE,212.83,350.17,60.012,1501332303,"274151322000076","219011344069620",29.56,27.00,0,329.73,369.70,61.7,57.6,0.415,1101823.8,1101823.8,15791,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332319,2283516.00
07/29/2017 08:45,2,2.297,ACTIVE,214.41,356.18,59.981,1501332303,"201051344000868","219011344069620",29.10,22.80,0,328.22,383.53,67.7,63.4,0.548,782858.7,782858.7,15908,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332320,2283517.00
07/29/2017 08:45,2,1.959,ACTIVE,211.70,345.66,59.965,1501332303,"274151322000095","219011344069620",29.42,25.00,0,329.43,368.50,58.3,54.3,0.384,1091203.0,1091203.0,15811,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332321,2283518.00
07/29/2017 08:45,2,2.291,ACTIVE,214.64,354.07,60.002,1501332303,"201051344000988","219011344069620",19.20,23.00,0,331.83,371.81,44.6,41.1,0.376,680227.3,680227.3,15886,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332322,2283519.00
07/29/2017 08:45,2,2.240,ACTIVE,213.74,354.07,59.991,1501332303,"201051344001025","219011344069620",29.10,25.00,0,328.82,382.03,66.1,61.8,0.535,789748.5,789748.5,15885,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332323,2283520.00
07/29/2017 08:45,2,2.195,ACTIVE,214.41,356.78,59.996,1501332303,"201051344000458","219011344069620",29.06,23.50,0,332.13,382.33,64.7,60.5,0.552,794122.4,794122.4,15879,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332323,2283521.00
07/29/2017 08:45,2,2.225,ACTIVE,215.09,359.48,59.949,1501332303,"201051344000853","219011344069620",29.16,23.00,0,333.63,386.83,65.7,61.5,0.561,795354.8,795354.8,15897,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332324,2283522.00
07/29/2017 08:45,2,2.221,ACTIVE,213.51,355.88,59.922,1501332303,"201051344000685","219011344069620",29.10,23.50,0,327.62,381.73,65.5,61.2,0.575,788951.8,788951.8,15915,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332325,2283523.00
07/29/2017 08:45,2,2.188,ACTIVE,213.74,356.18,59.975,1501332303,"201051344000917","219011344069620",29.16,24.80,0,329.13,381.73,64.7,60.5,0.544,785619.4,785619.4,15911,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332326,2283524.00
07/29/2017 08:45,2,2.182,ACTIVE,213.74,354.07,60.002,1501332303,"201051344001145","219011344069620",29.08,23.50,0,329.13,380.82,64.3,60.1,0.530,793646.6,793646.6,15898,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332327,2283525.00
07/29/2017 08:45,2,2.240,ACTIVE,213.96,356.18,59.975,1501332303,"201051344000651","219011344069620",29.12,23.80,0,332.43,382.33,66.0,61.8,0.548,782523.4,782523.4,15894,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332328,2283526.00
07/29/2017 08:45,2,1.877,ACTIVE,211.48,348.66,60.007,1501332303,"274151322000088","219011344069620",28.41,25.30,0,328.82,365.49,54.0,50.1,0.362,990349.1,990349.1,15791,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332329,2283527.00
07/29/2017 08:45,2,1.291,ACTIVE,213.06,415.99,59.981,1501332303,"274151322000068","219011344069620",37.95,27.80,0,333.93,447.85,49.5,45.8,0.331,861437.0,861437.0,16169,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332330,2283528.00
07/29/2017 08:45,2,2.230,ACTIVE,213.51,354.37,59.991,1501332303,"201051344001135","219011344069620",29.26,24.00,0,328.82,381.12,66.1,61.9,0.535,778059.6,778059.6,15866,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332331,2283529.00
07/29/2017 08:45,2,2.271,ACTIVE,213.96,356.48,59.981,1501332303,"201051344000594","219011344069620",29.30,23.80,0,311.99,391.34,67.5,63.2,0.548,797464.0,797464.0,15887,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332332,2283530.00
07/29/2017 08:45,2,2.305,ACTIVE,213.96,355.88,59.965,1501332303,"201051344001203","219011344069620",29.32,24.50,0,331.83,384.73,68.5,64.2,0.575,787868.0,787868.0,15919,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332333,2283531.00
07/29/2017 08:45,2,1.867,ACTIVE,212.61,348.36,59.954,1501332303,"274151322000054","219011344069620",28.29,26.50,0,328.82,365.80,53.5,49.7,0.362,1006562.3,1006562.3,15775,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332333,2283532.00
07/29/2017 08:45,2,2.320,ACTIVE,214.41,356.48,59.981,1501332303,"201051344000867","219011344069620",28.80,23.50,0,316.50,404.27,67.7,63.4,0.544,781627.5,781627.5,15918,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332334,2283533.00
07/29/2017 08:45,2,2.359,ACTIVE,213.96,357.08,59.922,1501332303,"201051344001093","219011344069620",29.36,25.00,0,329.13,385.03,70.2,65.8,0.566,785619.2,785619.2,15917,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332335,2283534.00
07/29/2017 08:45,2,2.275,ACTIVE,214.41,357.68,59.986,1501332303,"201051344000900","219011344069620",29.48,22.30,0,331.53,384.13,68.0,63.7,0.552,803435.9,803435.9,15921,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332336,2283535.00
07/29/2017 08:45,2,2.221,ACTIVE,214.64,356.78,59.954,1501332303,"201051344000648","219011344069620",29.26,21.80,0,331.53,383.83,65.8,61.6,0.544,790459.2,790459.2,15893,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332337,2283536.00
07/29/2017 08:45,2,2.223,ACTIVE,214.64,357.38,59.996,1501332303,"201051344000569","219011344069620",29.20,23.30,0,332.43,383.53,65.8,61.6,0.544,805225.6,805225.6,15867,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332338,2283537.00
07/29/2017 08:45,2,2.221,ACTIVE,214.41,357.38,59.954,1501332303,"201051344000983","219011344069620",29.36,23.00,0,329.73,384.13,66.1,61.8,0.561,795974.2,795974.2,15898,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332339,2283538.00
07/29/2017 08:45,2,2.289,ACTIVE,214.87,358.28,60.028,1501332303,"201051344001158","219011344069620",29.00,23.50,0,332.13,384.43,67.3,63.0,0.561,780292.4,780292.4,15897,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332340,2283539.00
07/29/2017 08:45,2,2.221,ACTIVE,214.87,358.58,59.975,1501332303,"201051344000576","219011344069620",29.48,22.00,0,332.43,384.73,66.3,62.1,0.552,794805.6,794805.6,15904,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332341,2283540.00
07/29/2017 08:45,2,1.807,ACTIVE,212.16,349.26,60.002,1501332303,"274151322000087","219011344069620",28.92,30.50,0,328.82,372.41,53.0,49.2,0.336,981352.9,981352.9,16005,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501332342,2283541.00
07/29/2017 09:00,2,2.738,ACTIVE,215.32,348.96,60.028,1501333203,"201051344000645","219011344069620",29.24,24.30,0,335.74,391.64,81.1,76.4,0.371,793767.0,793767.0,15880,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333205,2283542.00
07/29/2017 09:00,2,2.320,ACTIVE,212.61,346.26,59.970,1501333203,"274151322000085","219011344069620",28.03,26.50,0,333.93,371.81,65.8,61.6,0.446,1001636.0,1001636.0,15789,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333205,2283543.00
07/29/2017 09:00,2,2.773,ACTIVE,215.09,350.17,59.975,1501333203,"201051344000633","219011344069620",28.98,25.50,0,334.84,392.85,81.5,76.7,0.384,780784.7,780784.7,15933,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333206,2283544.00
07/29/2017 09:00,2,2.789,ACTIVE,215.32,348.66,59.917,1501333203,"201051344000469","219011344069620",29.24,25.30,0,335.44,393.15,82.7,77.8,0.393,784506.2,784506.2,15902,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333207,2283545.00
07/29/2017 09:00,2,2.697,ACTIVE,213.29,357.08,59.944,1501333203,"201051344000646","219011344069620",28.98,26.30,0,332.13,388.94,79.2,74.5,0.681,779108.2,779108.2,15888,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333208,2283546.00
07/29/2017 09:00,2,2.414,ACTIVE,212.38,347.76,59.965,1501333203,"274151322000052","219011344069620",28.71,27.80,0,333.33,373.31,70.2,65.8,0.499,1042756.0,1042756.0,15785,0,0,0,L,1151911521,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333209,2283547.00
07/29/2017 09:00,2,2.654,ACTIVE,214.19,358.28,60.002,1501333203,"201051344000585","219011344069620",29.12,28.00,0,333.63,388.04,78.3,73.6,0.658,792684.1,792684.1,15886,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333210,2283548.00
07/29/2017 09:00,2,2.740,ACTIVE,213.29,345.36,59.965,1501333203,"201051344001230","219011344069620",29.14,28.80,0,331.23,388.04,80.8,76.1,0.376,783615.9,783615.9,15923,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333211,2283549.00
07/29/2017 09:00,2,2.668,ACTIVE,214.41,358.58,59.959,1501333203,"201051344000582","219011344069620",28.98,25.30,0,332.13,389.84,78.4,73.7,0.654,772704.7,772704.7,15879,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333212,2283550.00
07/29/2017 09:00,2,2.844,ACTIVE,213.29,345.66,59.938,1501333203,"201051344000955","219011344069620",28.92,27.30,0,332.73,388.94,83.4,78.6,0.398,792701.6,792701.6,15901,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333213,2283551.00
07/29/2017 09:00,2,1.586,ACTIVE,212.61,421.10,59.954,1501333203,"274151322000094","219011344069620",38.57,28.80,0,389.24,455.67,62.8,58.7,0.438,860697.0,860697.0,16160,0,0,0,L,1151911521,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333214,2283552.00
07/29/2017 09:00,2,2.795,ACTIVE,215.32,348.36,59.938,1501333203,"201051344000579","219011344069620",29.08,26.80,0,335.74,392.55,82.4,77.6,0.380,802793.4,802793.4,15891,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333214,2283553.00
07/29/2017 09:00,2,2.816,ACTIVE,213.51,345.36,59.959,1501333203,"201051344000890","219011344069620",28.69,28.00,0,331.23,389.24,81.8,77.1,0.376,786745.0,786745.0,15898,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333215,2283554.00
07/29/2017 09:00,2,2.762,ACTIVE,213.74,346.26,59.975,1501333203,"201051344000438","219011344069620",29.26,25.80,0,334.24,390.74,81.8,77.0,0.384,789132.8,789132.8,15881,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333216,2283555.00
07/29/2017 09:00,2,2.727,ACTIVE,213.74,350.77,59.981,1501333203,"201051344000417","219011344069620",18.94,26.00,0,332.73,372.41,52.3,48.6,0.451,707692.3,707692.3,15923,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333217,2283556.00
07/29/2017 09:00,2,2.279,ACTIVE,212.38,347.76,59.954,1501333203,"274151322000083","219011344069620",28.92,26.80,0,333.33,371.51,66.8,62.5,0.473,1032223.8,1032223.8,15800,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333218,2283557.00
07/29/2017 09:00,2,2.590,ACTIVE,213.06,349.86,59.933,1501333203,"274151322000076","219011344069620",29.20,30.00,0,334.54,376.62,76.5,71.9,0.539,1101839.9,1101839.9,15792,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333219,2283558.00
07/29/2017 09:00,2,2.824,ACTIVE,214.41,347.46,59.954,1501333203,"201051344000868","219011344069620",28.75,24.50,0,334.24,391.34,82.2,77.4,0.389,782876.2,782876.2,15909,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333220,2283559.00
07/29/2017 09:00,2,2.475,ACTIVE,212.38,348.66,59.949,1501333203,"274151322000095","219011344069620",29.22,27.30,0,333.03,374.51,73.2,68.7,0.495,1091218.4,1091218.4,15812,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333221,2283560.00
07/29/2017 09:00,2,2.836,ACTIVE,215.09,353.47,59.954,1501333203,"201051344000988","219011344069620",18.91,24.50,0,335.44,377.52,54.3,50.5,0.455,680238.6,680238.6,15887,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333222,2283561.00
07/29/2017 09:00,2,2.730,ACTIVE,213.96,344.76,59.928,1501333203,"201051344001025","219011344069620",29.16,27.50,0,333.93,389.84,80.7,76.0,0.371,789765.6,789765.6,15886,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333223,2283562.00
07/29/2017 09:00,2,2.672,ACTIVE,215.09,358.88,59.954,1501333203,"201051344000458","219011344069620",29.28,25.00,0,335.14,394.35,79.2,74.6,0.685,794139.2,794139.2,15880,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333224,2283563.00
07/29/2017 09:00,2,2.707,ACTIVE,215.77,348.96,60.002,1501333203,"201051344000853","219011344069620",29.34,24.50,0,337.24,396.75,80.4,75.7,0.380,795371.9,795371.9,15898,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333225,2283564.00
07/29/2017 09:00,2,2.709,ACTIVE,213.51,358.28,59.933,1501333203,"201051344000685","219011344069620",29.06,25.30,0,333.33,389.54,79.8,75.0,0.698,788968.8,788968.8,15916,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333226,2283565.00
07/29/2017 09:00,2,2.699,ACTIVE,213.96,358.58,59.959,1501333203,"201051344000917","219011344069620",28.88,26.30,0,333.33,389.24,79.0,74.3,0.672,785636.2,785636.2,15912,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333227,2283566.00
07/29/2017 09:00,2,2.674,ACTIVE,213.51,358.28,59.981,1501333203,"201051344001145","219011344069620",28.98,25.30,0,333.63,388.64,78.6,73.9,0.663,793663.4,793663.4,15899,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333228,2283567.00
07/29/2017 09:00,2,2.730,ACTIVE,214.19,346.86,59.949,1501333203,"201051344000651","219011344069620",29.12,25.80,0,334.24,389.84,80.6,75.8,0.376,782540.6,782540.6,15895,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333228,2283568.00
07/29/2017 09:00,2,2.348,ACTIVE,212.38,352.27,59.954,1501333203,"274151322000088","219011344069620",28.43,26.80,0,333.33,372.41,67.6,63.3,0.460,990363.2,990363.2,15792,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333229,2283569.00
07/29/2017 09:00,2,1.598,ACTIVE,213.29,415.69,59.954,1501333203,"274151322000068","219011344069620",38.55,29.50,0,393.45,448.45,62.0,57.9,0.415,861450.0,861450.0,16170,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333230,2283570.00
07/29/2017 09:00,2,2.758,ACTIVE,213.74,346.26,59.965,1501333203,"201051344001135","219011344069620",28.77,25.80,0,334.24,388.94,80.4,75.6,0.371,778076.8,778076.8,15867,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333231,2283571.00
07/29/2017 09:00,2,2.801,ACTIVE,214.19,346.86,59.944,1501333203,"201051344000594","219011344069620",28.90,26.50,0,333.33,390.74,82.0,77.3,0.376,797481.5,797481.5,15888,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333232,2283572.00
07/29/2017 09:00,2,2.832,ACTIVE,214.19,345.96,59.959,1501333203,"201051344001203","219011344069620",29.00,27.30,0,333.93,391.04,83.2,78.4,0.393,787885.8,787885.8,15920,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333233,2283573.00
07/29/2017 09:00,2,2.316,ACTIVE,212.38,347.46,59.949,1501333203,"274151322000054","219011344069620",28.41,28.00,0,333.03,373.31,66.6,62.4,0.460,1006576.3,1006576.3,15776,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333234,2283574.00
07/29/2017 09:00,2,2.820,ACTIVE,214.87,347.16,59.986,1501333203,"201051344000867","219011344069620",28.84,26.50,0,335.14,391.04,82.4,77.6,0.371,781645.1,781645.1,15919,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333235,2283575.00
07/29/2017 09:00,2,2.855,ACTIVE,213.96,347.16,59.975,1501333203,"201051344001093","219011344069620",29.22,27.80,0,333.33,391.34,84.5,79.6,0.389,785637.3,785637.3,15918,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333236,2283576.00
07/29/2017 09:00,2,2.795,ACTIVE,214.87,348.06,59.991,1501333203,"201051344000900","219011344069620",29.22,24.80,0,334.84,392.55,82.7,77.9,0.384,803453.5,803453.5,15922,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333237,2283577.00
07/29/2017 09:00,2,2.721,ACTIVE,215.09,347.46,59.922,1501333203,"201051344000648","219011344069620",29.20,23.00,0,335.74,392.55,80.5,75.8,0.376,790476.3,790476.3,15894,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333238,2283578.00
07/29/2017 09:00,2,2.730,ACTIVE,215.09,348.06,59.954,1501333203,"201051344000569","219011344069620",29.10,24.80,0,335.44,391.94,80.4,75.7,0.380,805242.7,805242.7,15868,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333239,2283579.00
07/29/2017 09:00,2,2.695,ACTIVE,215.09,347.16,59.959,1501333203,"201051344000983","219011344069620",29.62,25.50,0,334.54,391.64,80.8,76.1,0.393,795991.4,795991.4,15899,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333240,2283580.00
07/29/2017 09:00,2,2.797,ACTIVE,215.09,348.36,59.901,1501333203,"201051344001158","219011344069620",28.90,25.50,0,335.44,392.25,81.9,77.2,0.371,780309.8,780309.8,15898,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333240,2283581.00
07/29/2017 09:00,2,2.707,ACTIVE,215.32,348.96,59.954,1501333203,"201051344000576","219011344069620",29.48,24.30,0,335.44,395.55,80.8,76.1,0.376,794822.8,794822.8,15905,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333241,2283582.00
07/29/2017 09:00,2,2.295,ACTIVE,212.61,358.28,59.949,1501333203,"274151322000087","219011344069620",28.49,34.00,0,333.33,371.21,66.3,62.0,0.429,981366.7,981366.7,16006,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501333242,2283583.00
07/29/2017 09:15,2,3.270,ACTIVE,216.22,349.56,59.986,1501334104,"201051344000645","219011344069620",28.73,28.00,0,334.84,372.71,95.1,89.9,0.446,793787.7,793787.7,15881,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334105,2283584.00
07/29/2017 09:15,2,2.803,ACTIVE,213.51,352.87,59.970,1501334104,"274151322000085","219011344069620",27.69,29.00,0,333.63,378.72,78.6,73.9,0.548,1001653.0,1001653.0,15790,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334106,2283585.00
07/29/2017 09:15,2,3.256,ACTIVE,215.77,351.37,59.970,1501334104,"201051344000633","219011344069620",28.88,28.50,0,333.93,373.01,95.3,90.0,0.460,780805.5,780805.5,15934,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334107,2283586.00
07/29/2017 09:15,2,3.312,ACTIVE,216.00,350.77,59.986,1501334104,"201051344000469","219011344069620",28.82,28.00,0,334.24,372.71,96.7,91.4,0.468,784527.3,784527.3,15903,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334107,2283587.00
07/29/2017 09:15,2,3.215,ACTIVE,214.19,347.76,59.981,1501334104,"201051344000646","219011344069620",28.61,31.00,0,326.72,389.84,93.2,88.0,0.442,779128.4,779128.4,15889,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334108,2283588.00
07/29/2017 09:15,2,2.875,ACTIVE,213.29,352.27,59.954,1501334104,"274151322000052","219011344069620",28.73,31.80,0,333.63,378.72,83.6,78.8,0.327,1042774.0,1042774.0,15786,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334109,2283589.00
07/29/2017 09:15,2,3.178,ACTIVE,215.09,348.36,60.012,1501334104,"201051344000585","219011344069620",28.84,32.00,0,332.13,388.64,92.8,87.7,0.433,792704.3,792704.3,15887,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334110,2283590.00
07/29/2017 09:15,2,3.279,ACTIVE,214.19,346.26,59.986,1501334104,"201051344001230","219011344069620",28.53,33.30,0,330.63,367.60,94.8,89.5,0.451,783636.6,783636.6,15924,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334111,2283591.00
07/29/2017 09:15,2,3.225,ACTIVE,215.09,347.76,59.975,1501334104,"201051344000582","219011344069620",28.27,28.30,0,332.73,390.44,92.3,87.1,0.433,772724.8,772724.8,15880,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334112,2283592.00
07/29/2017 09:15,2,3.322,ACTIVE,213.96,346.86,59.981,1501334104,"201051344000955","219011344069620",28.78,30.30,0,332.43,368.80,96.9,91.6,0.460,792722.8,792722.8,15902,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334113,2283593.00
07/29/2017 09:15,2,1.949,ACTIVE,213.51,408.18,59.975,1501334104,"274151322000094","219011344069620",37.83,31.00,0,384.73,447.55,74.2,69.7,0.517,860712.9,860712.9,16161,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334114,2283594.00
07/29/2017 09:15,2,3.301,ACTIVE,216.00,350.77,59.959,1501334104,"201051344000579","219011344069620",28.84,29.00,0,335.14,372.41,96.4,91.2,0.451,802814.5,802814.5,15892,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334115,2283595.00
07/29/2017 09:15,2,3.287,ACTIVE,214.19,346.56,59.986,1501334104,"201051344000890","219011344069620",28.67,32.00,0,333.03,369.10,95.5,90.3,0.442,786765.9,786765.9,15899,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334116,2283596.00
07/29/2017 09:15,2,3.279,ACTIVE,214.64,347.76,59.981,1501334104,"201051344000438","219011344069620",28.73,29.80,0,333.93,371.21,95.4,90.2,0.455,789153.7,789153.7,15882,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334117,2283597.00
07/29/2017 09:15,2,3.299,ACTIVE,214.64,353.17,60.023,1501334104,"201051344000417","219011344069620",18.23,29.00,0,332.13,377.22,61.0,56.9,0.530,707705.4,707705.4,15924,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334118,2283598.00
07/29/2017 09:15,2,2.797,ACTIVE,213.06,353.17,59.975,1501334104,"274151322000083","219011344069620",28.43,30.00,0,333.63,378.72,80.5,75.8,0.318,1032241.1,1032241.1,15801,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334118,2283599.00
07/29/2017 09:15,2,3.088,ACTIVE,214.19,348.36,59.986,1501334104,"274151322000076","219011344069620",29.20,35.60,0,334.24,379.92,91.3,86.2,0.354,1101859.6,1101859.6,15793,0,0,0,L,1151911521,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334119,2283600.00
07/29/2017 09:15,2,3.330,ACTIVE,215.32,349.86,59.986,1501334104,"201051344000868","219011344069620",28.51,27.80,0,333.33,371.81,96.2,90.9,0.446,782897.2,782897.2,15910,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334120,2283601.00
07/29/2017 09:15,2,3.002,ACTIVE,213.29,353.77,59.981,1501334104,"274151322000095","219011344069620",28.84,32.40,0,332.73,378.42,87.7,82.7,0.327,1091237.3,1091237.3,15813,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334121,2283602.00
07/29/2017 09:15,2,3.322,ACTIVE,216.00,356.78,59.981,1501334104,"201051344000988","219011344069620",18.81,26.30,0,334.24,382.63,63.3,59.2,0.530,680252.3,680252.3,15888,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334122,2283603.00
07/29/2017 09:15,2,3.248,ACTIVE,214.87,346.86,59.986,1501334104,"201051344001025","219011344069620",28.88,31.50,0,333.63,370.30,95.0,89.8,0.438,789786.3,789786.3,15887,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334123,2283604.00
07/29/2017 09:15,2,3.225,ACTIVE,216.00,349.26,59.970,1501334104,"201051344000458","219011344069620",28.61,28.50,0,333.63,391.64,93.5,88.3,0.451,794159.6,794159.6,15881,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334124,2283605.00
07/29/2017 09:15,2,3.238,ACTIVE,216.45,352.27,60.012,1501334104,"201051344000853","219011344069620",28.86,27.50,0,335.74,373.91,94.7,89.4,0.446,795392.5,795392.5,15899,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334125,2283606.00
07/29/2017 09:15,2,3.246,ACTIVE,214.41,348.06,59.981,1501334104,"201051344000685","219011344069620",28.43,29.80,0,329.73,391.34,93.5,88.3,0.464,788989.2,788989.2,15917,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334126,2283607.00
07/29/2017 09:15,2,3.201,ACTIVE,214.87,347.16,59.986,1501334104,"201051344000917","219011344069620",28.78,30.30,0,331.83,389.84,93.4,88.2,0.433,785656.5,785656.5,15913,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334127,2283608.00
07/29/2017 09:15,2,3.186,ACTIVE,214.41,346.56,59.981,1501334104,"201051344001145","219011344069620",28.69,29.50,0,318.91,390.44,92.6,87.4,0.429,793683.5,793683.5,15900,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334127,2283609.00
07/29/2017 09:15,2,3.285,ACTIVE,215.09,347.76,59.986,1501334104,"201051344000651","219011344069620",28.49,28.50,0,333.93,371.21,94.8,89.6,0.442,782561.3,782561.3,15896,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334128,2283610.00
