ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 09:15,2,2.828,ACTIVE,213.06,352.57,59.975,1501334104,"274151322000088","219011344069620",28.27,29.50,0,333.63,380.52,80.9,76.2,0.305,990380.6,990380.6,15793,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334129,2283611.00
07/29/2017 09:15,2,1.885,ACTIVE,213.96,422.30,59.981,1501334104,"274151322000068","219011344069620",39.00,31.50,0,392.85,449.65,74.6,70.1,0.517,861465.9,861465.9,16171,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334130,2283612.00
07/29/2017 09:15,2,3.252,ACTIVE,214.41,346.56,59.991,1501334104,"201051344001135","219011344069620",28.71,29.30,0,314.10,394.65,94.6,89.4,0.442,778097.3,778097.3,15868,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334131,2283613.00
07/29/2017 09:15,2,3.305,ACTIVE,214.87,348.66,60.002,1501334104,"201051344000594","219011344069620",28.65,30.80,0,333.33,371.81,95.9,90.6,0.446,797502.5,797502.5,15889,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334132,2283614.00
07/29/2017 09:15,2,3.348,ACTIVE,214.87,346.86,60.023,1501334104,"201051344001203","219011344069620",28.78,30.80,0,333.93,373.01,97.6,92.3,0.460,787907.1,787907.1,15921,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334133,2283615.00
07/29/2017 09:15,2,2.824,ACTIVE,213.51,354.97,59.986,1501334104,"274151322000054","219011344069620",27.83,30.30,0,333.63,380.22,79.5,74.8,0.552,1006593.4,1006593.4,15777,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334134,2283616.00
07/29/2017 09:15,2,3.326,ACTIVE,215.54,348.36,59.981,1501334104,"201051344000867","219011344069620",28.57,29.80,0,334.24,372.11,96.2,91.0,0.446,781666.1,781666.1,15920,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334135,2283617.00
07/29/2017 09:15,2,3.340,ACTIVE,214.87,348.06,59.938,1501334104,"201051344001093","219011344069620",29.24,30.50,0,333.63,372.71,99.0,93.6,0.460,785658.9,785658.9,15919,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334136,2283618.00
07/29/2017 09:15,2,3.320,ACTIVE,215.54,351.07,59.996,1501334104,"201051344000900","219011344069620",28.98,27.80,0,334.54,372.71,97.4,92.1,0.451,803474.7,803474.7,15923,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334137,2283619.00
07/29/2017 09:15,2,3.264,ACTIVE,215.54,349.26,60.018,1501334104,"201051344000648","219011344069620",28.55,26.50,0,335.14,371.81,94.3,89.1,0.442,790496.8,790496.8,15895,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334138,2283620.00
07/29/2017 09:15,2,3.250,ACTIVE,215.77,350.47,59.991,1501334104,"201051344000569","219011344069620",28.78,28.30,0,333.63,371.51,94.7,89.5,0.446,805263.3,805263.3,15869,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334138,2283621.00
07/29/2017 09:15,2,3.197,ACTIVE,216.00,349.86,59.991,1501334104,"201051344000983","219011344069620",29.36,28.30,0,334.54,372.11,95.1,89.8,0.455,796012.1,796012.1,15900,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334140,2283622.00
07/29/2017 09:15,2,3.301,ACTIVE,216.00,349.86,59.996,1501334104,"201051344001158","219011344069620",28.61,28.00,0,334.84,372.41,95.7,90.4,0.455,780330.7,780330.7,15899,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334141,2283623.00
07/29/2017 09:15,2,3.258,ACTIVE,216.00,351.67,60.007,1501334104,"201051344000576","219011344069620",28.80,27.80,0,334.54,373.01,95.1,89.8,0.446,794843.6,794843.6,15906,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334142,2283624.00
07/29/2017 09:15,2,2.777,ACTIVE,213.29,357.68,59.986,1501334104,"274151322000087","219011344069620",28.33,37.30,0,333.03,378.12,79.7,75.0,0.504,981383.9,981383.9,16007,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501334143,2283625.00
07/29/2017 09:30,2,3.814,ACTIVE,216.67,351.97,59.959,1501335004,"201051344000645","219011344069620",27.95,30.00,0,334.24,376.92,108.0,102.3,0.495,793811.8,793811.8,15882,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335005,2283626.00
07/29/2017 09:30,2,3.273,ACTIVE,213.51,350.77,59.954,1501335004,"274151322000085","219011344069620",27.27,33.50,0,333.63,379.02,90.4,85.3,0.340,1001672.9,1001672.9,15791,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335006,2283627.00
07/29/2017 09:30,2,3.797,ACTIVE,216.22,352.57,59.970,1501335004,"201051344000633","219011344069620",28.11,31.80,0,333.93,377.22,108.1,102.4,0.513,780829.6,780829.6,15935,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335007,2283628.00
07/29/2017 09:30,2,3.783,ACTIVE,216.67,353.17,59.965,1501335004,"201051344000469","219011344069620",28.49,30.80,0,333.63,377.52,109.2,103.4,0.530,784551.7,784551.7,15904,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335008,2283629.00
07/29/2017 09:30,2,3.680,ACTIVE,214.64,349.26,59.959,1501335004,"201051344000646","219011344069620",28.41,33.80,0,332.73,375.71,105.9,100.3,0.508,779152.0,779152.0,15890,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335009,2283630.00
07/29/2017 09:30,2,3.391,ACTIVE,213.29,351.97,59.959,1501335004,"274151322000052","219011344069620",27.99,35.80,0,316.20,394.05,96.1,90.8,0.376,1042795.3,1042795.3,15787,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335009,2283631.00
07/29/2017 09:30,2,3.717,ACTIVE,215.32,351.67,59.975,1501335004,"201051344000585","219011344069620",28.07,34.80,0,333.63,374.81,105.7,100.1,0.482,792727.7,792727.7,15888,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335010,2283632.00
07/29/2017 09:30,2,3.746,ALERT,214.41,348.36,59.970,1501335004,"201051344001230","219011344069620",28.43,37.00,0,295.46,389.24,107.8,102.1,0.508,783660.5,783660.5,15925,0,0,0,L,1122011218,0,123.14,122.23,0002,32,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335012,2283633.00
07/29/2017 09:30,2,3.668,ACTIVE,215.54,349.86,59.965,1501335004,"201051344000582","219011344069620",28.33,31.30,0,333.33,375.41,105.3,99.7,0.495,772748.2,772748.2,15881,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335013,2283634.00
07/29/2017 09:30,2,3.785,ACTIVE,214.41,348.96,59.938,1501335004,"201051344000955","219011344069620",28.53,33.00,0,331.53,376.01,109.2,103.5,0.526,792747.2,792747.2,15903,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335014,2283635.00
07/29/2017 09:30,2,2.184,ACTIVE,213.29,415.69,59.965,1501335004,"274151322000094","219011344069620",38.92,36.30,0,391.34,451.16,85.5,80.6,0.327,860731.9,860731.9,16162,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335015,2283636.00
07/29/2017 09:30,2,3.818,ACTIVE,216.67,351.97,59.975,1501335004,"201051344000579","219011344069620",28.11,32.20,0,334.84,376.92,108.8,103.0,0.508,802838.8,802838.8,15893,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335016,2283637.00
07/29/2017 09:30,2,3.822,ACTIVE,214.64,348.66,59.949,1501335004,"201051344000890","219011344069620",27.97,35.20,0,332.73,376.01,108.3,102.6,0.499,786790.0,786790.0,15900,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335017,2283638.00
07/29/2017 09:30,2,3.740,ACTIVE,215.32,349.86,59.986,1501335004,"201051344000438","219011344069620",28.59,32.00,0,334.24,376.31,108.3,102.7,0.521,789177.8,789177.8,15883,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335018,2283639.00
07/29/2017 09:30,2,3.670,ACTIVE,214.64,355.58,59.975,1501335004,"201051344000417","219011344069620",18.63,32.00,0,331.53,383.53,69.3,65.0,0.592,707720.7,707720.7,15925,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335019,2283640.00
07/29/2017 09:30,2,3.266,ACTIVE,213.29,343.25,59.965,1501335004,"274151322000083","219011344069620",28.11,35.40,0,333.33,363.99,93.0,87.9,0.371,1032261.5,1032261.5,15802,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335020,2283641.00
07/29/2017 09:30,2,3.574,ACTIVE,214.19,344.15,59.975,1501335004,"274151322000076","219011344069620",28.88,39.30,0,319.21,403.67,104.4,98.8,0.411,1101882.8,1101882.8,15794,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335020,2283642.00
07/29/2017 09:30,2,3.848,ACTIVE,215.54,351.37,59.986,1501335004,"201051344000868","219011344069620",27.97,31.80,0,333.93,376.31,109.0,103.3,0.504,782921.5,782921.5,15911,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335021,2283643.00
07/29/2017 09:30,2,3.512,ACTIVE,213.29,355.28,59.959,1501335004,"274151322000095","219011344069620",28.45,36.80,0,333.63,365.19,101.1,95.7,0.380,1091259.6,1091259.6,15814,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335022,2283644.00
07/29/2017 09:30,2,3.863,ACTIVE,216.45,359.48,59.981,1501335004,"201051344000988","219011344069620",18.27,28.80,0,334.24,388.34,71.5,67.1,0.605,680268.1,680268.1,15889,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335023,2283645.00
07/29/2017 09:30,2,3.742,ACTIVE,215.32,348.96,59.981,1501335004,"201051344001025","219011344069620",28.47,34.50,0,334.24,376.31,107.9,102.2,0.495,789810.4,789810.4,15888,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335024,2283646.00
07/29/2017 09:30,2,3.723,ACTIVE,216.45,351.97,59.965,1501335004,"201051344000458","219011344069620",28.21,31.80,0,335.14,376.31,106.3,100.7,0.513,794183.3,794183.3,15882,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335025,2283647.00
07/29/2017 09:30,2,3.723,ACTIVE,216.90,353.47,59.965,1501335004,"201051344000853","219011344069620",28.57,30.50,0,337.84,379.02,107.7,102.0,0.513,795416.5,795416.5,15900,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335026,2283648.00
07/29/2017 09:30,2,3.682,ACTIVE,214.87,350.17,60.002,1501335004,"201051344000685","219011344069620",28.59,32.20,0,333.63,375.71,106.7,101.1,0.526,789012.9,789012.9,15918,0,0,0,L,1122011218,0,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335027,2283649.00
07/29/2017 09:30,2,3.725,ACTIVE,215.32,350.47,59.959,1501335004,"201051344000917","219011344069620",28.17,32.20,0,331.83,375.41,106.2,100.6,0.495,785680.1,785680.1,15914,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335028,2283650.00
07/29/2017 09:30,2,3.666,ACTIVE,214.87,348.96,59.991,1501335004,"201051344001145","219011344069620",28.51,32.20,0,311.99,435.53,105.9,100.3,0.482,793707.0,793707.0,15901,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335029,2283651.00
07/29/2017 09:30,2,3.770,ACTIVE,215.77,350.47,59.959,1501335004,"201051344000651","219011344069620",28.19,31.50,0,334.24,375.41,107.7,102.0,0.504,782585.2,782585.2,15897,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335029,2283652.00
07/29/2017 09:30,2,3.316,ACTIVE,213.06,343.25,59.965,1501335004,"274151322000088","219011344069620",27.77,34.30,0,318.91,396.75,93.2,88.0,0.354,990401.1,990401.1,15794,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335030,2283653.00
07/29/2017 09:30,2,2.184,ACTIVE,214.41,412.98,59.965,1501335004,"274151322000068","219011344069620",38.92,37.30,0,380.82,457.17,85.8,80.9,0.305,861484.9,861484.9,16172,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335031,2283654.00
07/29/2017 09:30,2,3.750,ACTIVE,215.32,349.56,59.959,1501335004,"201051344001135","219011344069620",28.19,32.60,0,333.63,375.41,107.1,101.4,0.499,778121.2,778121.2,15869,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335032,2283655.00
07/29/2017 09:30,2,3.809,ACTIVE,215.32,350.77,59.933,1501335004,"201051344000594","219011344069620",28.15,34.00,0,333.03,376.01,108.7,103.0,0.482,797526.7,797526.7,15890,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335033,2283656.00
07/29/2017 09:30,2,3.832,ACTIVE,215.54,351.07,59.959,1501335004,"201051344001203","219011344069620",28.47,33.50,0,333.63,377.22,110.5,104.7,0.517,787931.8,787931.8,15922,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335034,2283657.00
07/29/2017 09:30,2,3.287,ACTIVE,213.51,349.86,59.954,1501335004,"274151322000054","219011344069620",27.53,35.80,0,317.10,394.95,91.6,86.5,0.349,1006613.7,1006613.7,15778,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335035,2283658.00
07/29/2017 09:30,2,3.801,ACTIVE,216.00,350.77,59.981,1501335004,"201051344000867","219011344069620",28.41,32.80,0,334.24,375.71,109.4,103.7,0.508,781690.5,781690.5,15921,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335036,2283659.00
07/29/2017 09:30,2,3.840,ACTIVE,215.54,351.37,59.965,1501335004,"201051344001093","219011344069620",28.65,34.30,0,312.29,389.54,111.3,105.5,0.504,785683.8,785683.8,15920,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335037,2283660.00
07/29/2017 09:30,2,3.803,ACTIVE,216.22,352.87,59.970,1501335004,"201051344000900","219011344069620",28.71,30.00,0,333.03,377.52,110.6,104.8,0.504,803499.4,803499.4,15924,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335038,2283661.00
07/29/2017 09:30,2,3.715,ACTIVE,216.45,352.27,59.975,1501335004,"201051344000648","219011344069620",28.45,29.50,0,334.24,376.92,107.0,101.3,0.499,790520.7,790520.7,15896,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335039,2283662.00
07/29/2017 09:30,2,3.701,ACTIVE,216.22,351.67,59.965,1501335004,"201051344000569","219011344069620",28.67,31.00,0,333.93,376.62,107.4,101.8,0.504,805287.2,805287.2,15870,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335040,2283663.00
07/29/2017 09:30,2,3.762,ACTIVE,216.45,351.67,59.991,1501335004,"201051344000983","219011344069620",28.39,31.00,0,334.24,376.31,108.2,102.5,0.517,796036.2,796036.2,15901,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335041,2283664.00
07/29/2017 09:30,2,3.826,ACTIVE,216.67,352.27,59.975,1501335004,"201051344001158","219011344069620",27.87,31.50,0,333.63,377.22,108.0,102.3,0.513,780354.8,780354.8,15900,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335041,2283665.00
07/29/2017 09:30,2,3.723,ACTIVE,216.45,353.17,60.002,1501335004,"201051344000576","219011344069620",28.59,30.50,0,333.93,377.82,107.8,102.1,0.504,794867.5,794867.5,15907,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335042,2283666.00
07/29/2017 09:30,2,3.293,ACTIVE,213.29,348.06,59.965,1501335004,"274151322000087","219011344069620",27.61,44.30,0,333.33,377.82,92.0,86.9,0.323,981404.1,981404.1,16008,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335043,2283667.00
07/29/2017 09:45,2,4.291,ACTIVE,216.45,352.57,59.959,1501335904,"201051344000645","219011344069620",27.49,33.50,0,337.54,380.52,119.5,113.4,0.557,793838.8,793838.8,15883,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335905,2283668.00
07/29/2017 09:45,2,3.771,ACTIVE,213.06,351.97,59.944,1501335904,"274151322000085","219011344069620",26.38,37.50,0,308.09,412.68,100.7,95.3,0.384,1001695.5,1001695.5,15792,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335906,2283669.00
07/29/2017 09:45,2,4.273,ACTIVE,215.77,354.07,59.954,1501335904,"201051344000633","219011344069620",27.69,34.50,0,335.44,381.42,120.0,113.9,0.579,780856.7,780856.7,15936,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335907,2283670.00
07/29/2017 09:45,2,4.275,ACTIVE,216.45,353.77,59.991,1501335904,"201051344000469","219011344069620",27.93,33.50,0,336.94,381.42,120.8,114.7,0.583,784579.0,784579.0,15905,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335907,2283671.00
07/29/2017 09:45,2,4.248,ACTIVE,214.64,351.07,59.970,1501335904,"201051344000646","219011344069620",27.35,37.30,0,333.93,379.62,117.8,111.8,0.561,779178.5,779178.5,15891,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335908,2283672.00
07/29/2017 09:45,2,3.848,ACTIVE,212.83,356.48,59.954,1501335904,"274151322000052","219011344069620",27.67,39.50,0,320.11,395.25,107.8,102.2,0.424,1042819.4,1042819.4,15788,0,0,0,L,1151911521,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335909,2283673.00
07/29/2017 09:45,2,4.170,ACTIVE,215.54,350.47,59.922,1501335904,"201051344000585","219011344069620",27.87,38.40,0,333.03,378.12,117.8,111.8,0.566,792754.2,792754.2,15889,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335910,2283674.00
07/29/2017 09:45,2,4.193,ACTIVE,214.19,349.26,59.954,1501335904,"201051344001230","219011344069620",28.23,39.30,0,333.03,378.72,120.0,113.9,0.566,783687.5,783687.5,15927,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335911,2283675.00
07/29/2017 09:45,2,4.113,ACTIVE,215.77,351.97,59.954,1501335904,"201051344000582","219011344069620",28.13,33.30,0,327.32,385.33,117.2,111.2,0.544,772774.6,772774.6,15882,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335912,2283676.00
07/29/2017 09:45,2,4.293,ACTIVE,214.41,350.77,59.959,1501335904,"201051344000955","219011344069620",27.93,35.60,0,333.33,379.92,121.4,115.2,0.583,792774.6,792774.6,15904,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335913,2283677.00
07/29/2017 09:45,2,2.465,ACTIVE,213.06,421.70,59.959,1501335904,"274151322000094","219011344069620",38.72,40.20,0,384.73,463.78,96.5,91.2,0.371,860753.5,860753.5,16163,0,0,0,L,1151911521,0,121.78,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335914,2283678.00
07/29/2017 09:45,2,4.264,ACTIVE,216.67,353.47,59.970,1501335904,"201051344000579","219011344069620",28.05,35.00,0,336.64,381.73,121.2,115.0,0.566,802866.0,802866.0,15894,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335915,2283679.00
07/29/2017 09:45,2,4.260,ACTIVE,214.41,349.86,59.970,1501335904,"201051344000890","219011344069620",27.87,38.60,0,332.73,379.92,120.2,114.0,0.552,786817.0,786817.0,15901,0,0,0,L,1122011218,0,123.14,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335915,2283680.00
07/29/2017 09:45,2,4.268,ACTIVE,215.32,351.67,59.970,1501335904,"201051344000438","219011344069620",27.87,34.30,0,333.63,380.52,120.5,114.3,0.561,789204.9,789204.9,15884,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335916,2283681.00
07/29/2017 09:45,2,4.133,ACTIVE,214.87,357.98,59.965,1501335904,"201051344000417","219011344069620",18.39,35.00,0,332.73,388.64,77.0,72.4,0.667,707737.9,707737.9,15926,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335917,2283682.00
07/29/2017 09:45,2,3.744,ACTIVE,212.83,346.56,59.965,1501335904,"274151322000083","219011344069620",27.81,38.40,0,333.33,367.00,105.4,99.8,0.420,1032284.9,1032284.9,15803,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335918,2283683.00
07/29/2017 09:45,2,4.051,ACTIVE,213.74,353.17,59.975,1501335904,"274151322000076","219011344069620",28.41,42.80,0,323.11,387.44,116.4,110.4,0.455,1101909.0,1101909.0,15795,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335920,2283684.00
07/29/2017 09:45,2,4.344,ACTIVE,215.77,352.57,59.970,1501335904,"201051344000868","219011344069620",27.43,33.80,0,333.93,379.62,120.7,114.6,0.557,782948.7,782948.7,15912,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335921,2283685.00
07/29/2017 09:45,2,3.951,ACTIVE,213.06,348.36,59.981,1501335904,"274151322000095","219011344069620",28.45,40.60,0,333.33,368.20,114.0,108.1,0.433,1091285.1,1091285.1,15815,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335921,2283686.00
07/29/2017 09:45,2,4.355,ACTIVE,216.90,362.79,59.986,1501335904,"201051344000988","219011344069620",17.93,32.00,0,333.93,393.15,79.2,74.5,0.676,680285.8,680285.8,15890,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335922,2283687.00
07/29/2017 09:45,2,4.234,ACTIVE,215.32,350.77,59.986,1501335904,"201051344001025","219011344069620",27.99,37.80,0,333.93,380.22,120.0,113.9,0.561,789837.4,789837.4,15889,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335923,2283688.00
07/29/2017 09:45,2,4.188,ACTIVE,216.67,353.77,59.991,1501335904,"201051344000458","219011344069620",27.97,34.50,0,337.24,380.22,118.5,112.5,0.570,794209.9,794209.9,15883,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335924,2283689.00
07/29/2017 09:45,2,4.207,ACTIVE,217.13,354.97,59.996,1501335904,"201051344000853","219011344069620",28.09,34.00,0,339.34,383.53,119.7,113.6,0.575,795443.5,795443.5,15901,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335925,2283690.00
07/29/2017 09:45,2,4.227,ACTIVE,214.64,351.07,59.986,1501335904,"201051344000685","219011344069620",27.85,34.50,0,333.33,379.62,119.3,113.2,0.597,789039.6,789039.6,15919,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335926,2283691.00
07/29/2017 09:45,2,4.178,ACTIVE,215.32,352.57,59.986,1501335904,"201051344000917","219011344069620",28.03,35.00,0,332.13,379.62,118.6,112.5,0.557,785706.7,785706.7,15915,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335927,2283692.00
07/29/2017 09:45,2,4.154,ACTIVE,214.87,351.67,59.981,1501335904,"201051344001145","219011344069620",28.17,34.00,0,333.63,379.02,118.4,112.4,0.552,793733.6,793733.6,15902,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335928,2283693.00
07/29/2017 09:45,2,4.217,ACTIVE,215.54,351.97,59.986,1501335904,"201051344000651","219011344069620",28.03,34.50,0,327.92,379.02,119.7,113.6,0.552,782612.1,782612.1,15898,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335929,2283694.00
07/29/2017 09:45,2,3.768,ACTIVE,212.83,352.27,59.996,1501335904,"274151322000088","219011344069620",27.41,38.00,0,333.03,366.70,104.6,99.0,0.402,990424.5,990424.5,15795,0,0,0,L,1151911521,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335930,2283695.00
07/29/2017 09:45,2,2.504,ACTIVE,213.74,410.58,59.996,1501335904,"274151322000068","219011344069620",38.11,41.00,0,385.93,463.18,97.3,92.0,0.371,861506.4,861506.4,16173,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335931,2283696.00
07/29/2017 09:45,2,4.180,ACTIVE,215.32,351.37,59.996,1501335904,"201051344001135","219011344069620",28.11,35.00,0,331.83,385.93,119.0,112.9,0.557,778148.0,778148.0,15870,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335932,2283697.00
07/29/2017 09:45,2,4.283,ACTIVE,215.32,351.67,59.986,1501335904,"201051344000594","219011344069620",27.91,37.50,0,332.73,379.62,121.1,115.0,0.552,797553.9,797553.9,15891,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335932,2283698.00
07/29/2017 09:45,2,4.277,ACTIVE,215.54,351.97,60.018,1501335904,"201051344001203","219011344069620",28.23,36.80,0,333.03,380.52,122.3,116.1,0.575,787959.4,787959.4,15923,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335933,2283699.00
07/29/2017 09:45,2,3.758,ACTIVE,213.06,347.76,59.986,1501335904,"274151322000054","219011344069620",26.86,39.30,0,333.33,366.70,102.2,96.7,0.393,1006636.6,1006636.6,15779,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335934,2283700.00
07/29/2017 09:45,2,4.264,ACTIVE,216.00,352.27,60.002,1501335904,"201051344000867","219011344069620",28.07,35.40,0,334.24,379.32,121.3,115.1,0.552,781717.8,781717.8,15922,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335935,2283701.00
07/29/2017 09:45,2,4.312,ACTIVE,215.54,352.27,59.991,1501335904,"201051344001093","219011344069620",28.07,37.00,0,332.73,380.82,122.7,116.5,0.570,785711.5,785711.5,15921,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335936,2283702.00
07/29/2017 09:45,2,4.275,ACTIVE,216.22,354.37,59.986,1501335904,"201051344000900","219011344069620",28.35,32.80,0,335.44,381.42,122.8,116.6,0.575,803527.0,803527.0,15925,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335937,2283703.00
07/29/2017 09:45,2,4.203,ACTIVE,216.22,354.07,60.023,1501335904,"201051344000648","219011344069620",27.95,32.40,0,329.13,390.44,119.0,112.9,0.552,790547.5,790547.5,15897,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335938,2283704.00
07/29/2017 09:45,2,4.188,ACTIVE,216.45,354.07,59.996,1501335904,"201051344000569","219011344069620",28.15,34.00,0,335.44,380.22,119.4,113.3,0.566,805314.1,805314.1,15871,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335939,2283705.00
07/29/2017 09:45,2,4.199,ACTIVE,216.45,354.97,59.996,1501335904,"201051344000983","219011344069620",28.23,34.00,0,336.64,380.52,120.1,114.0,0.575,796063.3,796063.3,15902,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335940,2283706.00
07/29/2017 09:45,2,4.295,ACTIVE,216.67,353.47,59.970,1501335904,"201051344001158","219011344069620",27.55,34.50,0,336.64,380.82,119.9,113.8,0.570,780381.9,780381.9,15901,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335941,2283707.00
07/29/2017 09:45,2,4.203,ACTIVE,216.67,354.37,60.012,1501335904,"201051344000576","219011344069620",28.09,33.50,0,337.84,381.42,119.5,113.4,0.557,794894.5,794894.5,15908,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335942,2283708.00
07/29/2017 09:45,2,3.709,ALERT,212.61,348.06,59.996,1501335904,"274151322000087","219011344069620",27.63,49.50,0,297.26,374.51,103.8,98.2,0.376,981427.2,981427.2,16009,0,0,0,L,1151911521,0,122.23,122.46,0002,40,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501335943,2283709.00
07/29/2017 10:00,2,4.744,ALERT,218.03,356.18,59.975,1501336804,"201051344000645","219011344069620",27.27,36.50,0,302.98,387.74,130.9,124.5,0.601,793868.5,793868.5,15884,0,0,0,L,1122011218,0,124.49,124.04,0002,32,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336806,2283710.00
07/29/2017 10:00,2,4.197,ACTIVE,214.64,350.17,59.970,1501336804,"274151322000085","219011344069620",26.08,41.00,0,333.63,368.80,111.0,105.2,0.420,1001720.5,1001720.5,15793,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336806,2283711.00
07/29/2017 10:00,2,4.723,ACTIVE,217.35,356.48,59.975,1501336804,"201051344000633","219011344069620",27.53,38.20,0,333.93,388.34,131.7,125.2,0.628,780886.6,780886.6,15937,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336807,2283712.00
07/29/2017 10:00,2,4.750,ACTIVE,218.03,355.88,59.996,1501336804,"201051344000469","219011344069620",27.57,36.00,0,334.24,389.24,132.7,126.1,0.632,784609.0,784609.0,15906,0,0,0,L,1122011218,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336808,2283713.00
07/29/2017 10:00,2,4.594,ACTIVE,215.77,352.87,59.965,1501336804,"201051344000646","219011344069620",27.87,39.80,0,332.73,382.93,129.7,123.2,0.619,779207.9,779207.9,15892,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336809,2283714.00
07/29/2017 10:00,2,4.266,ACTIVE,214.19,348.06,59.959,1501336804,"274151322000052","219011344069620",27.57,43.80,0,333.33,371.51,119.1,113.1,0.473,1042846.3,1042846.3,15789,0,0,0,L,1151911521,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336810,2283715.00
07/29/2017 10:00,2,4.672,ACTIVE,216.90,353.47,59.975,1501336804,"201051344000585","219011344069620",27.47,41.00,0,332.73,382.33,130.0,123.6,0.605,792783.6,792783.6,15890,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336811,2283716.00
07/29/2017 10:00,2,4.674,ACTIVE,215.54,351.07,59.944,1501336804,"201051344001230","219011344069620",27.81,41.80,0,332.43,382.93,131.6,125.1,0.614,783717.4,783717.4,15928,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336812,2283717.00
07/29/2017 10:00,2,4.578,ACTIVE,216.90,353.77,59.981,1501336804,"201051344000582","219011344069620",27.87,35.40,0,333.33,383.23,129.1,122.7,0.597,772803.8,772803.8,15883,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336813,2283718.00
07/29/2017 10:00,2,4.732,ACTIVE,215.77,353.47,59.970,1501336804,"201051344000955","219011344069620",27.71,38.00,0,333.33,383.53,132.8,126.2,0.636,792804.9,792804.9,15905,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336814,2283719.00
07/29/2017 10:00,2,2.852,ACTIVE,214.41,409.68,59.965,1501336804,"274151322000094","219011344069620",37.25,43.00,0,385.63,439.43,107.6,101.9,0.415,860777.8,860777.8,16164,0,0,0,L,1151911521,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336815,2283720.00
07/29/2017 10:00,2,4.736,ACTIVE,218.03,356.18,59.975,1501336804,"201051344000579","219011344069620",27.63,38.60,0,334.54,388.34,132.5,126.0,0.614,802896.2,802896.2,15895,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336815,2283721.00
07/29/2017 10:00,2,4.721,ACTIVE,215.77,353.47,60.012,1501336804,"201051344000890","219011344069620",27.51,40.80,0,333.63,383.53,131.7,125.2,0.610,786846.9,786846.9,15902,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336816,2283722.00
07/29/2017 10:00,2,4.652,ACTIVE,216.45,353.77,59.970,1501336804,"201051344000438","219011344069620",27.93,38.00,0,333.63,383.83,131.6,125.1,0.623,789234.9,789234.9,15885,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336817,2283723.00
07/29/2017 10:00,2,4.637,ACTIVE,215.77,348.96,59.970,1501336804,"201051344000417","219011344069620",17.95,38.80,0,331.83,390.14,84.3,79.5,0.402,707756.8,707756.8,15927,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336818,2283724.00
07/29/2017 10:00,2,4.197,ACTIVE,213.96,350.17,59.965,1501336804,"274151322000083","219011344069620",27.45,42.80,0,332.13,370.60,116.6,110.6,0.460,1032311.2,1032311.2,15804,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336819,2283725.00
07/29/2017 10:00,2,4.541,ACTIVE,214.64,350.47,59.959,1501336804,"274151322000076","219011344069620",27.91,45.80,0,333.33,373.31,128.3,121.9,0.499,1101938.0,1101938.0,15796,0,0,0,L,1151911521,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336820,2283726.00
07/29/2017 10:00,2,4.818,ACTIVE,217.13,355.58,59.970,1501336804,"201051344000868","219011344069620",27.19,36.00,0,333.33,385.93,132.7,126.2,0.610,782978.8,782978.8,15913,0,0,0,L,1122011218,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336821,2283727.00
07/29/2017 10:00,2,4.443,ACTIVE,213.96,351.07,59.981,1501336804,"274151322000095","219011344069620",27.89,43.60,0,332.73,373.31,125.4,119.1,0.482,1091313.5,1091313.5,15816,0,0,0,L,1151911521,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336822,2283728.00
07/29/2017 10:00,2,4.730,ACTIVE,217.80,353.47,59.975,1501336804,"201051344000988","219011344069620",17.99,36.80,0,334.54,395.25,86.3,81.4,0.407,680305.3,680305.3,15891,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336823,2283729.00
07/29/2017 10:00,2,4.703,ACTIVE,216.45,351.97,59.981,1501336804,"201051344001025","219011344069620",27.73,41.00,0,333.63,383.23,132.1,125.6,0.601,789867.3,789867.3,15890,0,0,0,L,1122011218,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336824,2283730.00
07/29/2017 10:00,2,4.664,ACTIVE,218.03,355.88,59.954,1501336804,"201051344000458","219011344069620",27.55,38.00,0,334.24,387.74,130.2,123.7,0.623,794239.4,794239.4,15884,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336825,2283731.00
07/29/2017 10:00,2,4.707,ACTIVE,218.48,357.68,59.949,1501336804,"201051344000853","219011344069620",27.51,36.50,0,337.84,388.34,131.2,124.7,0.605,795473.2,795473.2,15902,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336826,2283732.00
07/29/2017 10:00,2,4.627,ACTIVE,215.77,354.97,59.970,1501336804,"201051344000685","219011344069620",27.81,37.00,0,333.03,382.63,130.3,123.8,0.641,789069.3,789069.3,15920,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336826,2283733.00
07/29/2017 10:00,2,4.627,ACTIVE,216.45,353.47,59.970,1501336804,"201051344000917","219011344069620",27.81,37.30,0,332.13,383.53,130.3,123.9,0.614,785736.3,785736.3,15916,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336827,2283734.00
07/29/2017 10:00,2,4.576,ACTIVE,216.00,352.57,59.970,1501336804,"201051344001145","219011344069620",27.97,36.80,0,333.03,382.33,129.6,123.2,0.601,793763.1,793763.1,15903,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336828,2283735.00
07/29/2017 10:00,2,4.736,ACTIVE,216.90,353.77,59.965,1501336804,"201051344000651","219011344069620",27.41,36.80,0,333.03,383.53,131.6,125.0,0.605,782641.9,782641.9,15899,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336829,2283736.00
07/29/2017 10:00,2,4.188,ACTIVE,213.74,359.48,59.944,1501336804,"274151322000088","219011344069620",27.19,40.80,0,332.43,370.60,115.3,109.3,0.442,990450.5,990450.5,15796,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336830,2283737.00
07/29/2017 10:00,2,2.830,ACTIVE,214.64,415.09,59.970,1501336804,"274151322000068","219011344069620",37.55,44.00,0,384.13,438.53,108.0,102.3,0.411,861530.6,861530.6,16174,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336831,2283738.00
07/29/2017 10:00,2,4.717,ACTIVE,216.22,352.87,59.970,1501336804,"201051344001135","219011344069620",27.39,37.50,0,333.33,382.33,130.9,124.4,0.610,778177.6,778177.6,15871,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336832,2283739.00
07/29/2017 10:00,2,4.762,ACTIVE,216.45,354.67,59.965,1501336804,"201051344000594","219011344069620",27.45,39.80,0,332.43,384.73,132.4,125.9,0.614,797584.1,797584.1,15892,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336833,2283740.00
07/29/2017 10:00,2,4.789,ACTIVE,216.67,354.37,59.949,1501336804,"201051344001203","219011344069620",27.73,39.30,0,331.23,384.43,134.5,127.9,0.636,787989.8,787989.8,15924,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336834,2283741.00
07/29/2017 10:00,2,4.199,ACTIVE,214.19,347.46,59.975,1501336804,"274151322000054","219011344069620",26.44,42.80,0,333.03,370.30,112.4,106.6,0.424,1006662.0,1006662.0,15780,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336835,2283742.00
07/29/2017 10:00,2,4.777,ACTIVE,217.13,354.97,59.975,1501336804,"201051344000867","219011344069620",27.51,38.80,0,333.63,387.14,133.0,126.5,0.605,781748.0,781748.0,15923,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336836,2283743.00
07/29/2017 10:00,2,4.773,ACTIVE,216.67,354.67,59.959,1501336804,"201051344001093","219011344069620",27.89,39.30,0,332.43,385.03,134.8,128.2,0.623,785742.0,785742.0,15922,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336837,2283744.00
07/29/2017 10:00,2,4.771,ACTIVE,217.58,355.58,59.975,1501336804,"201051344000900","219011344069620",27.99,35.60,0,334.24,388.64,135.2,128.6,0.623,803557.6,803557.6,15926,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336838,2283745.00
07/29/2017 10:00,2,4.670,ACTIVE,217.58,354.67,59.970,1501336804,"201051344000648","219011344069620",27.55,35.40,0,334.54,388.04,130.3,123.8,0.614,790577.1,790577.1,15898,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336838,2283746.00
07/29/2017 10:00,2,4.662,ACTIVE,217.80,355.88,59.975,1501336804,"201051344000569","219011344069620",27.83,36.80,0,333.93,387.74,131.4,124.9,0.623,805343.9,805343.9,15872,0,0,0,L,1122011218,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336839,2283747.00
07/29/2017 10:00,2,4.689,ACTIVE,218.03,356.18,59.970,1501336804,"201051344000983","219011344069620",27.79,37.00,0,332.73,387.74,131.9,125.4,0.628,796093.2,796093.2,15903,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336840,2283748.00
07/29/2017 10:00,2,4.750,ACTIVE,217.80,354.37,59.965,1501336804,"201051344001158","219011344069620",27.27,38.40,0,333.93,388.04,131.3,124.8,0.614,780411.7,780411.7,15902,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336841,2283749.00
07/29/2017 10:00,2,4.652,ACTIVE,218.03,357.68,59.954,1501336804,"201051344000576","219011344069620",27.91,36.50,0,334.54,388.64,131.5,125.0,0.619,794924.3,794924.3,15909,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336842,2283750.00
07/29/2017 10:00,2,4.168,ACTIVE,214.19,360.38,59.959,1501336804,"274151322000087","219011344069620",27.25,54.50,0,333.03,369.10,115.0,109.1,0.415,981453.1,981453.1,16011,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501336843,2283751.00
07/29/2017 10:15,2,5.186,ACTIVE,218.26,357.08,59.986,1501337703,"201051344000645","219011344069620",27.10,38.40,0,339.04,391.64,142.3,135.5,0.654,793901.0,793901.0,15886,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337704,2283752.00
