ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 10:15,2,4.600,ACTIVE,214.41,359.18,59.975,1501337703,"274151322000085","219011344069620",25.78,43.20,0,333.63,371.81,120.2,114.1,0.460,1001747.9,1001747.9,15794,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337705,2283753.00
07/29/2017 10:15,2,5.152,ACTIVE,217.58,358.28,59.986,1501337703,"201051344000633","219011344069620",27.25,40.20,0,338.44,391.34,142.2,135.4,0.676,780919.1,780919.1,15938,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337706,2283754.00
07/29/2017 10:15,2,5.166,ACTIVE,218.48,357.68,59.986,1501337703,"201051344000469","219011344069620",27.57,37.50,0,338.44,392.55,144.2,137.3,0.681,784641.9,784641.9,15907,0,0,0,L,1122011218,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337707,2283755.00
07/29/2017 10:15,2,5.064,ACTIVE,215.77,354.37,60.018,1501337703,"201051344000646","219011344069620",27.37,43.00,0,331.83,386.23,140.4,133.6,0.672,779240.0,779240.0,15893,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337708,2283756.00
07/29/2017 10:15,2,4.693,ACTIVE,214.19,362.79,59.986,1501337703,"274151322000052","219011344069620",27.21,46.80,0,333.03,374.21,129.3,122.9,0.513,1042875.8,1042875.8,15790,0,0,0,L,1151911521,0,122.23,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337709,2283757.00
07/29/2017 10:15,2,5.102,ACTIVE,216.90,354.37,59.986,1501337703,"201051344000585","219011344069620",27.35,43.20,0,333.63,385.33,141.3,134.5,0.658,792815.8,792815.8,15891,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337710,2283758.00
07/29/2017 10:15,2,5.076,ACTIVE,215.54,354.67,59.975,1501337703,"201051344001230","219011344069620",27.69,43.60,0,333.03,386.53,142.3,135.5,0.672,783749.9,783749.9,15929,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337711,2283759.00
07/29/2017 10:15,2,4.990,ACTIVE,216.90,354.07,59.949,1501337703,"201051344000582","219011344069620",27.65,38.20,0,333.33,386.83,139.8,133.0,0.650,772835.7,772835.7,15884,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337712,2283760.00
07/29/2017 10:15,2,5.148,ACTIVE,215.77,353.17,59.981,1501337703,"201051344000955","219011344069620",27.43,40.40,0,332.43,386.53,143.1,136.1,0.681,792837.6,792837.6,15906,0,0,0,L,1122011218,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337713,2283761.00
07/29/2017 10:15,2,3.113,ACTIVE,214.41,404.87,59.975,1501337703,"274151322000094","219011344069620",37.49,46.80,0,383.23,435.53,117.7,111.6,0.442,860804.6,860804.6,16165,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337713,2283762.00
07/29/2017 10:15,2,5.150,ACTIVE,218.48,357.08,59.981,1501337703,"201051344000579","219011344069620",27.41,40.60,0,339.34,391.64,143.0,136.1,0.667,802928.9,802928.9,15896,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337714,2283763.00
07/29/2017 10:15,2,5.096,ACTIVE,216.00,353.47,59.981,1501337703,"201051344000890","219011344069620",27.53,43.80,0,332.43,386.53,142.0,135.1,0.663,786879.4,786879.4,15903,0,0,0,L,1122011218,0,124.04,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337715,2283764.00
07/29/2017 10:15,2,5.105,ACTIVE,216.67,355.28,59.986,1501337703,"201051344000438","219011344069620",27.47,40.00,0,333.63,386.83,142.1,135.2,0.672,789267.3,789267.3,15886,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337716,2283765.00
07/29/2017 10:15,2,5.020,ACTIVE,216.00,350.77,59.981,1501337703,"201051344000417","219011344069620",17.89,42.30,0,333.03,370.30,91.0,85.9,0.433,707777.5,707777.5,15928,0,0,0,L,1122011218,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337717,2283766.00
07/29/2017 10:15,2,4.623,ACTIVE,214.19,361.29,59.981,1501337703,"274151322000083","219011344069620",27.02,46.60,0,333.33,373.31,126.5,120.2,0.508,1032340.0,1032340.0,15805,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337718,2283767.00
07/29/2017 10:15,2,4.967,ACTIVE,215.09,353.77,59.975,1501337703,"274151322000076","219011344069620",27.73,49.50,0,333.03,375.11,139.6,132.8,0.539,1101969.8,1101969.8,15797,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337719,2283768.00
07/29/2017 10:15,2,5.150,ACTIVE,217.80,355.58,59.949,1501337703,"201051344000868","219011344069620",27.59,38.00,0,336.64,390.74,143.9,137.0,0.654,783011.6,783011.6,15914,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337720,2283769.00
07/29/2017 10:15,2,4.877,ACTIVE,213.96,359.48,59.981,1501337703,"274151322000095","219011344069620",27.63,46.80,0,333.03,375.41,136.4,129.7,0.517,1091344.6,1091344.6,15817,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337721,2283770.00
07/29/2017 10:15,2,5.115,ACTIVE,218.48,354.67,59.981,1501337703,"201051344000988","219011344069620",17.95,38.40,0,337.54,377.22,93.0,87.9,0.429,680326.4,680326.4,15892,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337722,2283771.00
07/29/2017 10:15,2,5.119,ACTIVE,216.67,354.97,59.986,1501337703,"201051344001025","219011344069620",27.61,43.40,0,333.33,386.53,143.1,136.2,0.650,789899.9,789899.9,15891,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337722,2283772.00
07/29/2017 10:15,2,5.086,ACTIVE,218.48,358.58,60.007,1501337703,"201051344000458","219011344069620",27.39,39.50,0,338.74,391.64,141.2,134.3,0.681,794271.6,794271.6,15885,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337723,2283773.00
07/29/2017 10:15,2,5.131,ACTIVE,219.16,358.88,60.012,1501337703,"201051344000853","219011344069620",27.45,38.80,0,338.14,391.34,142.6,135.7,0.685,795505.8,795505.8,15903,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337724,2283774.00
07/29/2017 10:15,2,5.068,ACTIVE,216.00,354.67,59.981,1501337703,"201051344000685","219011344069620",27.51,38.60,0,333.03,385.93,141.1,134.3,0.694,789101.6,789101.6,15921,0,0,0,L,1122011218,0,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337725,2283775.00
07/29/2017 10:15,2,5.043,ACTIVE,216.90,355.28,60.023,1501337703,"201051344000917","219011344069620",27.63,39.30,0,332.73,385.93,141.1,134.3,0.672,785768.5,785768.5,15917,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337726,2283776.00
07/29/2017 10:15,2,5.076,ACTIVE,216.22,354.37,60.012,1501337703,"201051344001145","219011344069620",27.37,38.60,0,333.33,385.63,140.7,133.9,0.650,793795.2,793795.2,15904,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337727,2283777.00
07/29/2017 10:15,2,5.156,ACTIVE,217.35,355.28,59.986,1501337703,"201051344000651","219011344069620",27.19,38.60,0,337.24,386.83,142.0,135.1,0.654,782674.4,782674.4,15900,0,0,0,L,1122011218,0,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337728,2283778.00
07/29/2017 10:15,2,4.602,ACTIVE,214.19,349.56,59.986,1501337703,"274151322000088","219011344069620",26.92,44.80,0,332.73,373.31,125.3,119.0,0.477,990479.1,990479.1,15797,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337729,2283779.00
07/29/2017 10:15,2,3.105,ACTIVE,215.09,403.97,59.981,1501337703,"274151322000068","219011344069620",37.49,47.30,0,384.73,434.33,117.7,111.7,0.446,861557.3,861557.3,16175,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337730,2283780.00
07/29/2017 10:15,2,5.129,ACTIVE,216.67,353.77,59.986,1501337703,"201051344001135","219011344069620",27.29,39.00,0,332.73,385.33,141.8,135.0,0.654,778210.0,778210.0,15872,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337731,2283781.00
07/29/2017 10:15,2,5.164,ACTIVE,217.13,357.98,59.991,1501337703,"201051344000594","219011344069620",27.29,42.50,0,335.14,388.04,142.7,135.8,0.658,797616.8,797616.8,15893,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337732,2283782.00
07/29/2017 10:15,2,5.137,ACTIVE,216.90,354.97,59.996,1501337703,"201051344001203","219011344069620",27.89,41.50,0,335.14,387.74,145.1,138.1,0.685,788023.1,788023.1,15925,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337732,2283783.00
07/29/2017 10:15,2,4.588,ACTIVE,214.41,355.28,59.991,1501337703,"274151322000054","219011344069620",26.28,45.80,0,333.03,373.61,122.0,115.9,0.455,1006689.8,1006689.8,15781,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337733,2283784.00
07/29/2017 10:15,2,5.121,ACTIVE,217.80,356.48,59.959,1501337703,"201051344000867","219011344069620",27.65,40.80,0,337.54,389.24,143.3,136.4,0.658,781780.8,781780.8,15924,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337734,2283785.00
07/29/2017 10:15,2,5.184,ACTIVE,216.90,356.78,59.981,1501337703,"201051344001093","219011344069620",27.59,41.50,0,333.63,387.74,144.9,137.9,0.667,785775.2,785775.2,15923,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337735,2283786.00
07/29/2017 10:15,2,5.189,ACTIVE,218.26,357.38,59.975,1501337703,"201051344000900","219011344069620",27.87,37.00,0,338.14,392.55,146.4,139.4,0.667,803591.1,803591.1,15927,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337736,2283787.00
07/29/2017 10:15,2,5.066,ACTIVE,218.48,357.68,59.996,1501337703,"201051344000648","219011344069620",27.45,37.80,0,339.04,391.94,140.8,134.0,0.667,790609.4,790609.4,15899,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337737,2283788.00
07/29/2017 10:15,2,5.117,ACTIVE,218.03,357.68,59.996,1501337703,"201051344000569","219011344069620",27.49,38.20,0,325.22,396.75,142.5,135.6,0.667,805376.4,805376.4,15873,0,0,0,L,1122011218,0,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337738,2283789.00
07/29/2017 10:15,2,5.090,ACTIVE,218.71,357.68,59.991,1501337703,"201051344000983","219011344069620",27.77,39.30,0,338.44,391.64,143.0,136.1,0.694,796125.8,796125.8,15904,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337739,2283790.00
07/29/2017 10:15,2,5.184,ACTIVE,218.71,355.88,59.975,1501337703,"201051344001158","219011344069620",26.94,40.20,0,338.74,391.04,141.5,134.6,0.650,780444.0,780444.0,15903,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337740,2283791.00
07/29/2017 10:15,2,5.180,ACTIVE,218.71,358.58,59.991,1501337703,"201051344000576","219011344069620",27.04,38.20,0,338.44,391.64,141.8,135.0,0.658,794956.8,794956.8,15910,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337741,2283792.00
07/29/2017 10:15,2,4.572,ACTIVE,214.41,352.27,59.991,1501337703,"274151322000087","219011344069620",27.00,58.00,0,333.33,371.81,125.0,118.7,0.451,981481.5,981481.5,16012,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501337742,2283793.00
07/29/2017 10:30,2,5.529,ACTIVE,218.48,360.38,59.986,1501338603,"201051344000645","219011344069620",27.45,40.00,0,338.44,394.35,153.8,146.5,0.707,793936.1,793936.1,15887,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338604,2283794.00
07/29/2017 10:30,2,4.959,ACTIVE,214.41,348.06,59.975,1501338603,"274151322000085","219011344069620",25.68,46.80,0,333.63,374.21,128.9,122.5,0.495,1001777.4,1001777.4,15795,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338605,2283795.00
07/29/2017 10:30,2,5.527,ACTIVE,217.80,357.68,59.965,1501338603,"201051344000633","219011344069620",27.31,42.80,0,336.94,394.65,152.8,145.6,0.734,780954.2,780954.2,15939,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338606,2283796.00
07/29/2017 10:30,2,5.572,ACTIVE,218.93,359.78,59.975,1501338603,"201051344000469","219011344069620",27.75,37.50,0,338.14,396.45,156.7,149.3,0.738,784677.6,784677.6,15908,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338607,2283797.00
07/29/2017 10:30,2,5.459,ACTIVE,216.22,355.58,59.970,1501338603,"201051344000646","219011344069620",27.31,45.50,0,331.23,389.54,151.0,143.8,0.720,779274.5,779274.5,15894,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338608,2283798.00
07/29/2017 10:30,2,5.117,ACTIVE,213.96,361.89,59.975,1501338603,"274151322000052","219011344069620",26.84,50.80,0,333.03,376.31,139.1,132.3,0.561,1042907.6,1042907.6,15791,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338609,2283799.00
07/29/2017 10:30,2,5.551,ALERT,217.35,356.48,59.975,1501338603,"201051344000585","219011344069620",27.17,44.50,0,302.07,389.54,152.9,145.6,0.720,792850.6,792850.6,15892,0,0,0,L,1122011218,0,124.04,123.81,0002,40,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338610,2283800.00
07/29/2017 10:30,2,5.551,ACTIVE,216.00,354.07,59.981,1501338603,"201051344001230","219011344069620",27.17,46.20,0,332.73,389.84,152.9,145.7,0.729,783785.0,783785.0,15930,0,0,0,L,1122011218,0,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338611,2283801.00
07/29/2017 10:30,2,5.449,ACTIVE,217.35,356.48,59.949,1501338603,"201051344000582","219011344069620",27.27,39.50,0,332.73,390.74,150.5,143.3,0.698,772870.2,772870.2,15885,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338612,2283802.00
07/29/2017 10:30,2,5.613,ACTIVE,216.45,355.88,59.986,1501338603,"201051344000955","219011344069620",26.96,42.30,0,331.23,388.94,153.3,146.1,0.729,792872.8,792872.8,15907,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338613,2283803.00
07/29/2017 10:30,2,3.404,ACTIVE,214.19,413.29,59.954,1501338603,"274151322000094","219011344069620",37.29,49.30,0,379.32,436.73,127.4,121.1,0.491,860833.7,860833.7,16166,0,0,0,L,1151911521,0,122.46,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338614,2283804.00
07/29/2017 10:30,2,5.523,ACTIVE,218.71,357.38,60.002,1501338603,"201051344000579","219011344069620",27.37,43.80,0,338.74,394.95,153.0,145.8,0.712,802964.1,802964.1,15897,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338615,2283805.00
07/29/2017 10:30,2,5.453,ACTIVE,216.00,354.67,59.975,1501338603,"201051344000890","219011344069620",27.57,46.20,0,332.43,388.94,152.2,145.0,0.707,786914.4,786914.4,15904,0,0,0,L,1122011218,0,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338616,2283806.00
07/29/2017 10:30,2,5.504,ACTIVE,216.90,356.48,59.975,1501338603,"201051344000438","219011344069620",27.23,41.30,0,332.43,389.84,151.9,144.7,0.725,789302.2,789302.2,15887,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338617,2283807.00
07/29/2017 10:30,2,5.320,ACTIVE,216.45,350.77,59.981,1501338603,"201051344000417","219011344069620",18.03,45.00,0,332.73,372.71,97.0,91.7,0.464,707799.7,707799.7,15929,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338618,2283808.00
07/29/2017 10:30,2,5.006,ACTIVE,213.74,358.28,59.981,1501338603,"274151322000083","219011344069620",26.90,49.50,0,333.33,375.41,136.3,129.6,0.544,1032371.2,1032371.2,15806,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338618,2283809.00
07/29/2017 10:30,2,5.344,ACTIVE,214.87,360.99,60.007,1501338603,"274151322000076","219011344069620",27.65,53.30,0,333.03,377.82,149.8,142.7,0.588,1102004.2,1102004.2,15798,0,0,0,L,1151911521,0,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338620,2283810.00
07/29/2017 10:30,2,5.645,ACTIVE,217.58,357.98,59.949,1501338603,"201051344000868","219011344069620",27.35,38.60,0,335.14,394.65,156.3,149.0,0.716,783047.4,783047.4,15915,0,0,0,L,1122011218,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338621,2283811.00
07/29/2017 10:30,2,5.287,ACTIVE,213.74,363.99,59.975,1501338603,"274151322000095","219011344069620",27.49,50.40,0,333.33,378.12,147.0,140.0,0.557,1091378.3,1091378.3,15818,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338622,2283812.00
07/29/2017 10:30,2,5.555,ACTIVE,218.71,355.88,59.975,1501338603,"201051344000988","219011344069620",17.89,39.30,0,338.14,379.32,100.8,95.3,0.468,680349.3,680349.3,15893,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338622,2283813.00
07/29/2017 10:30,2,5.527,ALERT,217.13,355.88,59.981,1501338603,"201051344001025","219011344069620",27.67,44.50,0,301.77,390.14,154.9,147.6,0.703,789935.2,789935.2,15892,0,0,0,L,1122011218,0,124.04,123.59,0002,40,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338624,2283814.00
07/29/2017 10:30,2,5.496,ACTIVE,218.71,358.28,59.975,1501338603,"201051344000458","219011344069620",27.49,40.60,0,339.04,395.25,153.0,145.7,0.729,794306.6,794306.6,15886,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338625,2283815.00
07/29/2017 10:30,2,5.523,ACTIVE,219.16,361.29,59.986,1501338603,"201051344000853","219011344069620",27.75,39.30,0,338.14,394.95,155.3,147.9,0.738,795541.3,795541.3,15904,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338626,2283816.00
07/29/2017 10:30,2,5.494,ACTIVE,216.22,356.18,59.959,1501338603,"201051344000685","219011344069620",27.25,40.40,0,333.03,388.64,151.6,144.4,0.742,789136.4,789136.4,15922,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338627,2283817.00
07/29/2017 10:30,2,5.492,ACTIVE,217.13,357.38,59.975,1501338603,"201051344000917","219011344069620",27.37,40.40,0,333.03,389.54,152.1,144.9,0.720,785803.4,785803.4,15918,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338628,2283818.00
07/29/2017 10:30,2,5.523,ACTIVE,216.22,355.58,59.970,1501338603,"201051344001145","219011344069620",26.94,40.00,0,333.33,388.34,150.8,143.6,0.689,793829.8,793829.8,15905,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338629,2283819.00
07/29/2017 10:30,2,5.443,ACTIVE,217.58,357.68,59.981,1501338603,"201051344000651","219011344069620",27.75,40.20,0,337.54,391.04,152.9,145.6,0.694,782709.5,782709.5,15901,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338630,2283820.00
07/29/2017 10:30,2,4.996,ACTIVE,214.19,353.47,59.986,1501338603,"274151322000088","219011344069620",26.68,47.30,0,332.73,375.71,135.0,128.4,0.508,990510.1,990510.1,15798,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338631,2283821.00
07/29/2017 10:30,2,3.414,ACTIVE,214.87,397.66,59.981,1501338603,"274151322000068","219011344069620",36.68,50.40,0,381.42,434.93,126.5,120.2,0.477,861586.4,861586.4,16176,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338631,2283822.00
07/29/2017 10:30,2,5.551,ACTIVE,216.90,356.18,59.981,1501338603,"201051344001135","219011344069620",27.14,41.00,0,333.03,389.24,152.5,145.2,0.707,778245.0,778245.0,15873,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338632,2283823.00
07/29/2017 10:30,2,5.586,ACTIVE,217.13,357.68,59.970,1501338603,"201051344000594","219011344069620",27.10,45.80,0,333.93,392.25,153.3,146.0,0.712,797652.0,797652.0,15894,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338633,2283824.00
07/29/2017 10:30,2,5.691,ACTIVE,217.35,356.48,59.981,1501338603,"201051344001203","219011344069620",27.17,43.40,0,334.84,391.64,156.6,149.2,0.734,788059.0,788059.0,15926,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338634,2283825.00
07/29/2017 10:30,2,4.967,ACTIVE,214.19,362.79,59.970,1501338603,"274151322000054","219011344069620",26.16,47.50,0,333.03,375.11,131.6,125.1,0.508,1006719.9,1006719.9,15782,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338635,2283826.00
07/29/2017 10:30,2,5.619,ACTIVE,217.58,357.08,59.986,1501338603,"201051344000867","219011344069620",27.27,42.80,0,337.54,393.15,155.3,147.9,0.707,781816.4,781816.4,15925,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338636,2283827.00
07/29/2017 10:30,2,5.555,ACTIVE,217.35,356.18,59.986,1501338603,"201051344001093","219011344069620",27.73,43.00,0,332.73,391.04,156.1,148.7,0.720,785811.0,785811.0,15924,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338637,2283828.00
07/29/2017 10:30,2,5.613,ACTIVE,218.26,358.88,59.959,1501338603,"201051344000900","219011344069620",27.99,37.50,0,338.14,396.45,159.1,151.7,0.738,803627.5,803627.5,15928,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338638,2283829.00
07/29/2017 10:30,2,5.449,ACTIVE,218.48,358.58,59.991,1501338603,"201051344000648","219011344069620",27.59,39.30,0,338.44,395.85,152.2,145.0,0.720,790644.2,790644.2,15900,0,0,0,L,1122011218,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338639,2283830.00
07/29/2017 10:30,2,5.469,ACTIVE,218.48,358.88,59.991,1501338603,"201051344000569","219011344069620",28.05,38.80,0,337.84,395.55,155.5,148.1,0.729,805411.9,805411.9,15874,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338640,2283831.00
07/29/2017 10:30,2,5.496,ACTIVE,218.71,360.08,59.996,1501338603,"201051344000983","219011344069620",27.91,39.80,0,338.44,395.55,155.3,148.0,0.734,796161.4,796161.4,15905,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338641,2283832.00
07/29/2017 10:30,2,5.576,ACTIVE,218.71,358.58,59.996,1501338603,"201051344001158","219011344069620",27.04,42.00,0,338.74,394.65,152.7,145.5,0.707,780479.0,780479.0,15904,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338642,2283833.00
07/29/2017 10:30,2,5.469,ACTIVE,218.71,360.69,59.996,1501338603,"201051344000576","219011344069620",27.91,39.30,0,337.84,395.85,154.6,147.3,0.720,794992.1,794992.1,15911,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338643,2283834.00
07/29/2017 10:30,2,4.945,ACTIVE,214.19,345.36,59.996,1501338603,"274151322000087","219011344069620",27.00,62.30,0,332.13,375.71,135.2,128.6,0.486,981512.5,981512.5,16013,0,0,0,L,1151911521,0,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501338643,2283835.00
07/29/2017 10:45,2,5.879,ACTIVE,217.80,358.28,59.975,1501339503,"201051344000645","219011344069620",27.49,41.00,0,333.63,397.35,163.8,156.1,0.760,793974.0,793974.0,15888,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339504,2283836.00
07/29/2017 10:45,2,5.330,ACTIVE,213.29,344.45,59.991,1501339503,"274151322000085","219011344069620",25.43,48.00,0,328.82,376.01,137.2,130.5,0.530,1001809.1,1001809.1,15796,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339505,2283837.00
07/29/2017 10:45,2,5.914,ACTIVE,217.13,358.28,59.991,1501339503,"201051344000633","219011344069620",27.23,44.30,0,332.43,397.05,163.1,155.5,0.782,780991.8,780991.8,15940,0,0,0,L,1122011218,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339506,2283838.00
07/29/2017 10:45,2,5.967,ACTIVE,218.48,358.88,59.986,1501339503,"201051344000469","219011344069620",27.65,37.00,0,332.43,399.46,167.2,159.5,0.791,784716.2,784716.2,15909,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339507,2283839.00
07/29/2017 10:45,2,5.979,ACTIVE,214.87,356.78,59.996,1501339503,"201051344000646","219011344069620",26.60,47.80,0,331.23,392.85,161.1,153.5,0.756,779311.8,779311.8,15895,0,0,0,L,1122011218,0,123.36,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339508,2283840.00
07/29/2017 10:45,2,5.449,ACTIVE,213.06,346.56,59.975,1501339503,"274151322000052","219011344069620",26.92,52.80,0,327.02,378.12,148.5,141.4,0.588,1042941.8,1042941.8,15792,0,0,0,L,1151911521,0,121.55,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339509,2283841.00
07/29/2017 10:45,2,5.949,ACTIVE,216.00,356.78,59.996,1501339503,"201051344000585","219011344069620",27.15,45.80,0,332.13,391.64,163.6,156.0,0.773,792888.3,792888.3,15894,0,0,0,L,1122011218,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339510,2283842.00
07/29/2017 10:45,2,5.924,ACTIVE,214.41,354.67,59.991,1501339503,"201051344001230","219011344069620",27.23,46.60,0,328.82,393.45,163.4,155.8,0.778,783822.7,783822.7,15931,0,0,0,L,1122011218,0,123.14,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339511,2283843.00
07/29/2017 10:45,2,5.818,ACTIVE,216.22,357.38,59.986,1501339503,"201051344000582","219011344069620",27.29,40.20,0,331.23,393.15,160.8,153.3,0.751,772907.3,772907.3,15886,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339512,2283844.00
07/29/2017 10:45,2,6.037,ACTIVE,215.09,353.77,59.986,1501339503,"201051344000955","219011344069620",26.66,43.60,0,332.13,393.75,163.0,155.4,0.782,792910.5,792910.5,15908,0,0,0,L,1122011218,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339512,2283845.00
07/29/2017 10:45,2,3.555,ACTIVE,213.06,421.40,59.981,1501339503,"274151322000094","219011344069620",38.09,50.40,0,378.72,439.43,136.0,129.3,0.521,860865.2,860865.2,16167,0,0,0,L,1151911521,0,121.78,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339514,2283846.00
07/29/2017 10:45,2,5.947,ACTIVE,218.03,359.18,59.986,1501339503,"201051344000579","219011344069620",27.10,44.80,0,333.63,397.96,163.1,155.5,0.765,803001.8,803001.8,15898,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339514,2283847.00
07/29/2017 10:45,2,5.934,ACTIVE,214.87,354.97,59.991,1501339503,"201051344000890","219011344069620",27.12,48.00,0,331.53,393.45,162.9,155.3,0.765,786952.0,786952.0,15905,0,0,0,L,1122011218,0,123.59,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339515,2283848.00
07/29/2017 10:45,2,5.912,ACTIVE,215.54,355.88,60.002,1501339503,"201051344000438","219011344069620",27.06,43.20,0,332.43,392.55,162.0,154.5,0.765,789339.6,789339.6,15888,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339516,2283849.00
07/29/2017 10:45,2,5.721,ACTIVE,215.09,350.17,59.986,1501339503,"201051344000417","219011344069620",17.89,46.60,0,333.03,375.11,103.7,98.2,0.499,707823.4,707823.4,15930,0,0,0,L,1122011218,0,123.14,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339517,2283850.00
07/29/2017 10:45,2,5.404,ACTIVE,212.38,361.29,59.981,1501339503,"274151322000083","219011344069620",26.70,52.30,0,328.22,377.22,146.0,139.0,0.583,1032404.8,1032404.8,15807,0,0,0,L,1151911521,0,121.55,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339518,2283851.00
07/29/2017 10:45,2,5.734,ACTIVE,213.51,359.48,59.991,1501339503,"274151322000076","219011344069620",27.55,55.80,0,329.73,380.22,159.8,152.3,0.623,1102041.0,1102041.0,15799,0,0,0,L,1151911521,0,122.23,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339519,2283852.00
07/29/2017 10:45,2,6.014,ACTIVE,216.67,357.38,59.991,1501339503,"201051344000868","219011344069620",27.37,38.60,0,332.43,396.15,166.8,159.1,0.769,783085.8,783085.8,15916,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339520,2283853.00
07/29/2017 10:45,2,5.658,ACTIVE,212.38,353.47,59.965,1501339503,"274151322000095","219011344069620",27.55,52.80,0,327.62,379.62,157.6,150.2,0.597,1091414.6,1091414.6,15819,0,0,0,L,1151911521,0,122.01,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339521,2283854.00
07/29/2017 10:45,2,5.895,ACTIVE,218.26,354.97,59.996,1501339503,"201051344000988","219011344069620",17.93,39.50,0,335.74,381.12,107.0,101.4,0.504,680373.8,680373.8,15894,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339522,2283855.00
07/29/2017 10:45,2,5.936,ACTIVE,215.77,354.97,59.991,1501339503,"201051344001025","219011344069620",27.49,46.00,0,325.82,410.28,165.3,157.6,0.760,789973.4,789973.4,15894,0,0,0,L,1122011218,0,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339523,2283856.00
07/29/2017 10:45,2,5.963,ACTIVE,218.26,358.28,59.981,1501339503,"201051344000458","219011344069620",26.98,41.50,0,329.73,399.76,162.9,155.4,0.778,794344.2,794344.2,15887,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339523,2283857.00
07/29/2017 10:45,2,5.969,ALERT,218.93,359.78,59.991,1501339503,"201051344000853","219011344069620",27.39,39.30,0,304.18,399.76,165.8,158.1,0.800,795579.4,795579.4,15905,0,0,0,L,1122011218,0,124.49,124.49,0002,37,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339525,2283858.00
07/29/2017 10:45,2,5.885,ACTIVE,215.77,357.38,59.996,1501339503,"201051344000685","219011344069620",27.17,42.00,0,332.13,392.85,162.0,154.4,0.791,789173.7,789173.7,15923,0,0,0,L,1122011218,0,124.27,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339526,2283859.00
07/29/2017 10:45,2,5.906,ACTIVE,216.67,357.08,59.996,1501339503,"201051344000917","219011344069620",27.21,41.00,0,330.63,392.25,162.7,155.1,0.773,785840.9,785840.9,15919,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339527,2283860.00
07/29/2017 10:45,2,5.904,ACTIVE,216.00,356.48,59.996,1501339503,"201051344001145","219011344069620",26.92,40.80,0,332.13,392.25,161.0,153.5,0.738,793867.0,793867.0,15906,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339528,2283861.00
07/29/2017 10:45,2,5.873,ACTIVE,217.13,358.28,59.986,1501339503,"201051344000651","219011344069620",27.45,40.80,0,333.03,393.45,163.3,155.7,0.756,782747.2,782747.2,15902,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339529,2283862.00
07/29/2017 10:45,2,5.389,ACTIVE,213.06,360.99,59.965,1501339503,"274151322000088","219011344069620",26.52,50.20,0,327.92,377.22,144.8,137.8,0.552,990543.3,990543.3,15799,0,0,0,L,1151911521,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339530,2283863.00
07/29/2017 10:45,2,3.602,ACTIVE,214.19,415.09,59.996,1501339503,"274151322000068","219011344069620",37.35,52.30,0,381.42,436.13,136.8,130.1,0.526,861617.7,861617.7,16177,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339531,2283864.00
07/29/2017 10:45,2,5.951,ACTIVE,216.67,356.18,59.996,1501339503,"201051344001135","219011344069620",27.02,41.50,0,332.13,392.55,162.9,155.3,0.756,778282.6,778282.6,15874,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339532,2283865.00
07/29/2017 10:45,2,5.846,ACTIVE,216.67,357.38,59.986,1501339503,"201051344000594","219011344069620",27.51,47.50,0,331.53,392.85,162.8,155.2,0.756,797689.7,797689.7,15895,0,0,0,L,1122011218,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339532,2283866.00
07/29/2017 10:45,2,6.014,ACTIVE,217.13,358.58,59.986,1501339503,"201051344001203","219011344069620",27.43,45.00,0,330.03,399.76,167.1,159.3,0.778,788097.6,788097.6,15927,0,0,0,L,1122011218,0,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339533,2283867.00
07/29/2017 10:45,2,5.369,ACTIVE,212.83,354.37,59.991,1501339503,"274151322000054","219011344069620",25.82,49.50,0,327.02,376.92,140.4,133.6,0.535,1006752.3,1006752.3,15783,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339534,2283868.00
07/29/2017 10:45,2,6.027,ACTIVE,217.35,356.48,60.002,1501339503,"201051344000867","219011344069620",27.12,44.00,0,332.73,394.95,165.5,157.8,0.747,781854.6,781854.6,15926,0,0,0,L,1122011218,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339535,2283869.00
07/29/2017 10:45,2,5.898,ACTIVE,217.13,359.48,59.991,1501339503,"201051344001093","219011344069620",27.85,43.80,0,331.53,394.65,166.5,158.7,0.773,785849.5,785849.5,15925,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339536,2283870.00
07/29/2017 10:45,2,5.994,ACTIVE,217.80,359.78,59.996,1501339503,"201051344000900","219011344069620",27.93,38.40,0,331.83,399.46,169.5,161.7,0.773,803666.6,803666.6,15929,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339537,2283871.00
07/29/2017 10:45,2,5.842,ACTIVE,217.80,357.98,59.970,1501339503,"201051344000648","219011344069620",27.41,40.60,0,333.63,397.35,162.1,154.5,0.765,790681.7,790681.7,15901,0,0,0,L,1122011218,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339538,2283872.00
07/29/2017 10:45,2,5.898,ACTIVE,218.03,359.48,60.002,1501339503,"201051344000569","219011344069620",27.75,39.80,0,315.60,406.07,165.8,158.1,0.782,805450.2,805450.2,15875,0,0,0,L,1122011218,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339539,2283873.00
07/29/2017 10:45,2,5.887,ACTIVE,218.26,360.99,60.002,1501339503,"201051344000983","219011344069620",27.75,40.60,0,313.50,427.11,165.4,157.8,0.778,796199.6,796199.6,15906,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339540,2283874.00
07/29/2017 10:45,2,5.977,ACTIVE,218.26,357.98,60.012,1501339503,"201051344001158","219011344069620",26.88,43.20,0,332.43,397.05,162.7,155.1,0.760,780516.5,780516.5,15905,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339541,2283875.00
07/29/2017 10:45,2,5.893,ACTIVE,218.48,359.18,59.986,1501339503,"201051344000576","219011344069620",27.63,39.30,0,333.63,398.86,164.8,157.2,0.765,795030.2,795030.2,15912,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339542,2283876.00
07/29/2017 10:45,2,5.336,ACTIVE,213.29,359.78,59.996,1501339503,"274151322000087","219011344069620",26.76,65.00,0,328.22,376.31,144.6,137.7,0.544,981545.7,981545.7,16014,0,0,0,L,1151911521,0,122.46,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501339543,2283877.00
07/29/2017 11:00,2,6.350,ACTIVE,217.80,358.58,59.954,1501340403,"201051344000645","219011344069620",27.04,40.80,0,337.54,400.66,173.9,165.9,0.804,794014.3,794014.3,15889,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340405,2283878.00
07/29/2017 11:00,2,5.645,ACTIVE,213.29,351.37,60.007,1501340403,"274151322000085","219011344069620",25.27,49.80,0,332.73,377.52,144.4,137.4,0.557,1001842.6,1001842.6,15797,0,0,0,L,1151911521,0,123.14,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340405,2283879.00
07/29/2017 11:00,2,6.236,ACTIVE,217.58,362.49,60.002,1501340403,"201051344000633","219011344069620",27.39,45.50,0,336.34,400.96,172.8,164.9,0.818,781032.0,781032.0,15941,0,0,0,L,1122011218,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340406,2283880.00
07/29/2017 11:00,2,6.338,ACTIVE,218.48,361.89,60.018,1501340403,"201051344000469","219011344069620",27.65,36.30,0,337.24,402.77,177.5,169.4,0.835,784757.4,784757.4,15910,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340407,2283881.00
07/29/2017 11:00,2,6.270,ACTIVE,216.45,359.78,60.002,1501340403,"201051344000646","219011344069620",26.80,48.80,0,331.83,399.46,170.2,162.3,0.813,779351.3,779351.3,15896,0,0,0,L,1122011218,0,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340408,2283882.00
07/29/2017 11:00,2,5.775,ACTIVE,214.41,367.30,60.007,1501340403,"274151322000052","219011344069620",26.74,55.50,0,332.13,380.82,156.4,149.0,0.605,1042978.1,1042978.1,15793,0,0,0,L,1151911521,0,122.91,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340409,2283883.00
07/29/2017 11:00,2,6.324,ACTIVE,218.26,362.79,60.002,1501340403,"201051344000585","219011344069620",27.02,46.40,0,333.03,400.06,173.1,165.2,0.809,792928.5,792928.5,15895,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340410,2283884.00
07/29/2017 11:00,2,6.256,ACTIVE,216.67,358.58,60.007,1501340403,"201051344001230","219011344069620",27.19,47.50,0,330.93,395.25,172.3,164.3,0.804,783862.8,783862.8,15932,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340411,2283885.00
07/29/2017 11:00,2,6.154,ACTIVE,218.26,360.38,59.996,1501340403,"201051344000582","219011344069620",27.23,41.50,0,332.43,400.96,169.7,161.8,0.791,772946.8,772946.8,15887,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340412,2283886.00
07/29/2017 11:00,2,6.270,ACTIVE,216.90,358.88,60.002,1501340403,"201051344000955","219011344069620",27.06,44.80,0,331.83,395.55,171.8,163.9,0.813,792950.5,792950.5,15909,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340413,2283887.00
07/29/2017 11:00,2,3.875,ACTIVE,214.19,411.18,59.996,1501340403,"274151322000094","219011344069620",36.94,52.80,0,379.32,437.33,144.8,137.8,0.566,860898.8,860898.8,16168,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340414,2283888.00
07/29/2017 11:00,2,6.348,ACTIVE,219.39,360.99,59.986,1501340403,"201051344000579","219011344069620",26.86,46.00,0,337.54,400.96,172.7,164.7,0.800,803041.9,803041.9,15899,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340415,2283889.00
07/29/2017 11:00,2,6.295,ACTIVE,216.90,359.78,60.018,1501340403,"201051344000890","219011344069620",26.90,49.30,0,331.83,395.85,171.5,163.6,0.791,786991.9,786991.9,15906,0,0,0,L,1122011218,0,124.49,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340415,2283890.00
07/29/2017 11:00,2,6.199,ACTIVE,217.80,361.29,60.002,1501340403,"201051344000438","219011344069620",27.12,43.80,0,333.03,400.06,170.1,162.2,0.800,789379.2,789379.2,15889,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340416,2283891.00
07/29/2017 11:00,2,6.008,ACTIVE,217.13,353.47,60.007,1501340403,"201051344000417","219011344069620",17.89,47.80,0,333.93,377.52,109.0,103.2,0.517,707848.6,707848.6,15931,0,0,0,L,1122011218,0,124.04,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340417,2283892.00
07/29/2017 11:00,2,5.719,ACTIVE,213.74,346.56,60.018,1501340403,"274151322000083","219011344069620",26.56,54.80,0,331.53,379.62,153.9,146.6,0.619,1032440.6,1032440.6,15808,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340418,2283893.00
07/29/2017 11:00,2,6.014,ACTIVE,214.87,353.77,59.996,1501340403,"274151322000076","219011344069620",27.65,58.50,0,331.83,384.73,168.5,160.7,0.663,1102080.2,1102080.2,15800,0,0,0,L,1151911521,0,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340419,2283894.00
