ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 11:00,2,6.422,ACTIVE,218.03,360.38,60.007,1501340403,"201051344000868","219011344069620",27.12,38.80,0,331.53,401.56,176.3,168.3,0.804,783126.9,783126.9,15917,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340420,2283895.00
07/29/2017 11:00,2,6.004,ACTIVE,213.96,364.89,60.002,1501340403,"274151322000095","219011344069620",27.27,54.50,0,332.43,382.93,165.9,158.2,0.632,1091453.1,1091453.1,15820,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340421,2283896.00
07/29/2017 11:00,2,6.275,ACTIVE,219.39,357.38,60.007,1501340403,"201051344000988","219011344069620",17.89,39.30,0,338.44,382.63,113.8,107.9,0.521,680400.0,680400.0,15895,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340422,2283897.00
07/29/2017 11:00,2,6.348,ACTIVE,218.03,359.48,60.002,1501340403,"201051344001025","219011344069620",27.15,47.30,0,333.03,400.66,174.6,166.5,0.787,790013.9,790013.9,15895,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340423,2283898.00
07/29/2017 11:00,2,6.234,ACTIVE,219.39,360.99,60.007,1501340403,"201051344000458","219011344069620",27.51,41.30,0,337.84,401.26,173.8,165.8,0.818,794384.5,794384.5,15888,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340424,2283899.00
07/29/2017 11:00,2,6.309,ACTIVE,219.61,363.99,60.002,1501340403,"201051344000853","219011344069620",27.61,38.80,0,337.54,401.86,176.3,168.3,0.831,795620.2,795620.2,15907,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340425,2283900.00
07/29/2017 11:00,2,6.238,ACTIVE,216.90,359.18,60.018,1501340403,"201051344000685","219011344069620",27.04,43.40,0,332.73,399.16,170.8,162.9,0.826,789213.4,789213.4,15924,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340426,2283901.00
07/29/2017 11:00,2,6.285,ACTIVE,218.03,360.08,60.002,1501340403,"201051344000917","219011344069620",26.98,42.50,0,334.24,399.76,171.6,163.7,0.813,785880.8,785880.8,15920,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340427,2283902.00
07/29/2017 11:00,2,6.273,ACTIVE,217.13,358.88,59.996,1501340403,"201051344001145","219011344069620",26.78,41.80,0,332.43,399.16,170.2,162.3,0.782,793906.4,793906.4,15907,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340427,2283903.00
07/29/2017 11:00,2,6.244,ACTIVE,218.48,362.79,60.012,1501340403,"201051344000651","219011344069620",27.23,42.30,0,337.84,400.36,172.4,164.5,0.782,782787.2,782787.2,15903,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340428,2283904.00
07/29/2017 11:00,2,5.686,ACTIVE,213.96,348.66,60.007,1501340403,"274151322000088","219011344069620",26.52,51.30,0,332.43,380.22,152.6,145.4,0.575,990578.7,990578.7,15800,0,0,0,L,1151911521,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340429,2283905.00
07/29/2017 11:00,2,3.848,ACTIVE,214.87,412.98,60.012,1501340403,"274151322000068","219011344069620",37.27,54.00,0,377.22,437.93,144.9,137.9,0.552,861651.1,861651.1,16178,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340430,2283906.00
07/29/2017 11:00,2,6.312,ACTIVE,217.80,358.88,60.018,1501340403,"201051344001135","219011344069620",26.88,42.50,0,334.54,400.36,171.8,163.9,0.791,778322.5,778322.5,15875,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340431,2283907.00
07/29/2017 11:00,2,6.340,ACTIVE,217.35,360.08,60.012,1501340403,"201051344000594","219011344069620",26.98,48.80,0,331.23,397.05,173.2,165.3,0.800,797729.9,797729.9,15896,0,0,0,L,1122011218,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340432,2283908.00
07/29/2017 11:00,2,6.285,ACTIVE,218.26,361.89,60.012,1501340403,"201051344001203","219011344069620",27.67,46.00,0,337.84,402.16,176.3,168.2,0.826,788138.6,788138.6,15928,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340433,2283909.00
07/29/2017 11:00,2,5.711,ACTIVE,213.96,348.96,60.018,1501340403,"274151322000054","219011344069620",25.58,51.00,0,332.43,379.62,147.9,140.8,0.575,1006786.5,1006786.5,15784,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340434,2283910.00
07/29/2017 11:00,2,6.326,ACTIVE,218.26,360.08,60.018,1501340403,"201051344000867","219011344069620",27.31,44.00,0,332.73,400.66,175.1,167.1,0.787,781895.3,781895.3,15927,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340435,2283911.00
07/29/2017 11:00,2,6.289,ACTIVE,218.26,363.09,60.018,1501340403,"201051344001093","219011344069620",27.51,45.00,0,336.94,401.86,175.3,167.3,0.809,785890.2,785890.2,15926,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340435,2283912.00
07/29/2017 11:00,2,6.420,ACTIVE,218.71,360.69,60.012,1501340403,"201051344000900","219011344069620",27.69,37.80,0,335.74,403.07,180.1,171.9,0.826,803708.3,803708.3,15930,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340436,2283913.00
07/29/2017 11:00,2,6.203,ACTIVE,218.71,361.59,60.018,1501340403,"201051344000648","219011344069620",27.37,41.30,0,337.84,401.86,172.0,164.1,0.800,790721.6,790721.6,15902,0,0,0,L,1122011218,0,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340437,2283914.00
07/29/2017 11:00,2,6.324,ACTIVE,218.93,362.49,60.007,1501340403,"201051344000569","219011344069620",27.57,39.00,0,337.24,401.86,176.6,168.5,0.835,805491.0,805491.0,15876,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340438,2283915.00
07/29/2017 11:00,2,6.320,ACTIVE,219.16,363.69,60.018,1501340403,"201051344000983","219011344069620",27.51,39.80,0,337.24,402.16,176.2,168.1,0.844,796240.3,796240.3,15907,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340439,2283916.00
07/29/2017 11:00,2,6.346,ACTIVE,219.16,363.99,60.007,1501340403,"201051344001158","219011344069620",26.82,43.20,0,337.24,401.26,172.5,164.6,0.804,780556.5,780556.5,15906,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340440,2283917.00
07/29/2017 11:00,2,6.256,ACTIVE,219.16,364.29,60.002,1501340403,"201051344000576","219011344069620",27.65,38.60,0,337.54,402.16,175.2,167.2,0.822,795070.8,795070.8,15913,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340441,2283918.00
07/29/2017 11:00,2,5.662,ACTIVE,214.19,362.49,60.012,1501340403,"274151322000087","219011344069620",26.66,67.00,0,332.13,378.72,152.8,145.6,0.557,981581.1,981581.1,16015,0,0,0,L,1151911521,0,123.14,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501340442,2283919.00
07/29/2017 11:15,2,6.645,ACTIVE,219.39,363.09,59.944,1501341303,"201051344000645","219011344069620",27.00,41.00,0,336.94,403.07,181.7,173.4,0.826,794056.8,794056.8,15890,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341304,2283920.00
07/29/2017 11:15,2,5.959,ACTIVE,214.19,363.69,59.965,1501341303,"274151322000085","219011344069620",24.99,51.50,0,333.03,379.62,150.7,143.6,0.561,1001877.7,1001877.7,15798,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341305,2283921.00
07/29/2017 11:15,2,6.627,ACTIVE,218.71,360.99,59.965,1501341303,"201051344000633","219011344069620",26.92,46.40,0,336.64,403.37,180.7,172.5,0.849,781074.2,781074.2,15942,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341306,2283922.00
07/29/2017 11:15,2,6.666,ACTIVE,219.84,362.49,59.959,1501341303,"201051344000469","219011344069620",27.41,37.30,0,336.34,405.17,185.1,176.7,0.871,784800.7,784800.7,15911,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341307,2283923.00
07/29/2017 11:15,2,6.617,ACTIVE,217.13,359.78,59.975,1501341303,"201051344000646","219011344069620",26.62,49.30,0,332.13,402.77,178.3,170.2,0.844,779392.9,779392.9,15897,0,0,0,L,1122011218,0,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341308,2283924.00
07/29/2017 11:15,2,6.121,ACTIVE,214.41,366.40,59.970,1501341303,"274151322000052","219011344069620",26.48,56.80,0,332.13,382.33,164.0,156.4,0.645,1043016.3,1043016.3,15794,0,0,0,L,1151911521,0,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341309,2283925.00
07/29/2017 11:15,2,6.549,ACTIVE,218.26,363.09,59.981,1501341303,"201051344000585","219011344069620",27.37,46.20,0,337.24,403.07,181.5,173.2,0.857,792970.8,792970.8,15896,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341310,2283926.00
07/29/2017 11:15,2,6.568,ACTIVE,216.90,358.58,59.959,1501341303,"201051344001230","219011344069620",27.14,48.30,0,330.33,398.26,180.5,172.3,0.853,783904.9,783904.9,15933,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341311,2283927.00
07/29/2017 11:15,2,6.488,ACTIVE,218.48,361.59,59.970,1501341303,"201051344000582","219011344069620",27.17,42.50,0,337.24,403.67,178.4,170.3,0.818,772988.3,772988.3,15888,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341312,2283928.00
07/29/2017 11:15,2,6.666,ACTIVE,217.13,359.78,59.970,1501341303,"201051344000955","219011344069620",26.62,45.30,0,332.43,401.86,179.7,171.5,0.853,792992.5,792992.5,15910,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341313,2283929.00
07/29/2017 11:15,2,4.109,ACTIVE,214.19,415.09,59.938,1501341303,"274151322000094","219011344069620",36.62,53.00,0,378.42,437.63,152.8,145.6,0.601,860934.2,860934.2,16169,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341314,2283930.00
07/29/2017 11:15,2,6.654,ACTIVE,219.61,363.99,59.996,1501341303,"201051344000579","219011344069620",26.82,47.00,0,336.94,402.46,180.8,172.6,0.840,803084.1,803084.1,15900,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341315,2283931.00
07/29/2017 11:15,2,6.648,ACTIVE,216.90,359.78,59.954,1501341303,"201051344000890","219011344069620",26.74,50.80,0,333.03,401.56,180.1,171.9,0.826,787033.9,787033.9,15907,0,0,0,L,1122011218,0,124.49,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341316,2283932.00
07/29/2017 11:15,2,6.629,ACTIVE,217.80,360.69,59.917,1501341303,"201051344000438","219011344069620",26.54,44.80,0,336.94,402.77,178.2,170.1,0.840,789420.8,789420.8,15890,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341317,2283933.00
07/29/2017 11:15,2,6.291,ACTIVE,217.35,353.47,59.970,1501341303,"201051344000417","219011344069620",17.89,49.00,0,335.14,381.12,114.1,108.2,0.548,707875.0,707875.0,15932,0,0,0,L,1122011218,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341317,2283934.00
07/29/2017 11:15,2,6.037,ACTIVE,214.19,360.08,59.933,1501341303,"274151322000083","219011344069620",26.42,57.00,0,332.13,382.33,161.7,154.1,0.650,1032478.2,1032478.2,15809,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341318,2283935.00
07/29/2017 11:15,2,6.490,ACTIVE,214.87,367.00,59.949,1501341303,"274151322000076","219011344069620",26.80,61.30,0,331.53,384.13,176.1,168.0,0.685,1102121.3,1102121.3,15801,0,0,0,L,1151911521,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341319,2283936.00
07/29/2017 11:15,2,6.705,ACTIVE,218.26,361.89,59.896,1501341303,"201051344000868","219011344069620",27.21,39.00,0,337.24,404.87,184.8,176.4,0.826,783170.0,783170.0,15918,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341320,2283937.00
07/29/2017 11:15,2,6.352,ACTIVE,214.19,364.59,59.949,1501341303,"274151322000095","219011344069620",27.12,55.80,0,331.83,385.63,174.3,166.3,0.641,1091493.7,1091493.7,15821,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341321,2283938.00
07/29/2017 11:15,2,6.516,ACTIVE,219.84,358.88,59.970,1501341303,"201051344000988","219011344069620",17.91,39.50,0,336.64,384.43,118.2,112.2,0.552,680427.6,680427.6,15896,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341322,2283939.00
07/29/2017 11:15,2,6.713,ACTIVE,218.26,360.08,59.917,1501341303,"201051344001025","219011344069620",26.94,48.30,0,338.14,404.57,183.0,174.7,0.813,790056.6,790056.6,15896,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341323,2283940.00
07/29/2017 11:15,2,6.615,ACTIVE,219.84,363.69,59.917,1501341303,"201051344000458","219011344069620",27.10,41.50,0,337.24,404.27,181.6,173.3,0.862,794426.9,794426.9,15889,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341324,2283941.00
07/29/2017 11:15,2,6.564,ACTIVE,220.29,364.29,59.981,1501341303,"201051344000853","219011344069620",27.73,39.50,0,337.24,404.27,184.5,176.1,0.871,795663.3,795663.3,15908,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341325,2283942.00
07/29/2017 11:15,2,6.588,ACTIVE,217.13,359.48,59.975,1501341303,"201051344000685","219011344069620",26.82,44.00,0,333.93,401.86,178.9,170.7,0.871,789255.1,789255.1,15925,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341326,2283943.00
07/29/2017 11:15,2,6.582,ACTIVE,218.26,361.59,59.959,1501341303,"201051344000917","219011344069620",27.08,43.40,0,337.24,402.77,180.4,172.2,0.853,785922.8,785922.8,15921,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341327,2283944.00
07/29/2017 11:15,2,6.547,ACTIVE,217.35,359.48,59.954,1501341303,"201051344001145","219011344069620",26.94,43.40,0,337.54,402.16,178.6,170.4,0.822,793948.0,793948.0,15908,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341328,2283945.00
07/29/2017 11:15,2,6.635,ACTIVE,218.48,360.99,59.949,1501341303,"201051344000651","219011344069620",26.92,42.50,0,337.24,403.67,180.8,172.6,0.804,782829.4,782829.4,15904,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341329,2283946.00
07/29/2017 11:15,2,5.982,ACTIVE,214.19,356.48,59.954,1501341303,"274151322000088","219011344069620",26.38,52.80,0,333.03,382.03,159.7,152.2,0.610,990615.9,990615.9,15801,0,0,0,L,1151911521,0,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341330,2283947.00
07/29/2017 11:15,2,4.072,ACTIVE,215.09,414.19,59.949,1501341303,"274151322000068","219011344069620",36.82,55.50,0,376.31,438.83,151.6,144.4,0.588,861686.4,861686.4,16179,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341331,2283948.00
07/29/2017 11:15,2,6.570,ACTIVE,218.03,359.48,59.981,1501341303,"201051344001135","219011344069620",27.12,43.20,0,335.74,402.46,180.4,172.2,0.835,778364.5,778364.5,15876,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341332,2283949.00
07/29/2017 11:15,2,6.707,ACTIVE,217.80,360.69,59.928,1501341303,"201051344000594","219011344069620",26.64,50.80,0,336.34,403.97,180.8,172.6,0.826,797772.1,797772.1,15897,0,0,0,L,1122011218,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341332,2283950.00
07/29/2017 11:15,2,6.670,ACTIVE,218.48,361.59,59.954,1501341303,"201051344001203","219011344069620",27.35,46.40,0,337.84,405.47,184.8,176.4,0.866,788181.7,788181.7,15929,0,0,0,L,1122011218,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341333,2283951.00
07/29/2017 11:15,2,5.998,ACTIVE,214.19,345.96,59.970,1501341303,"274151322000054","219011344069620",25.47,51.50,0,331.53,381.12,154.7,147.3,0.588,1006822.5,1006822.5,15785,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341334,2283952.00
07/29/2017 11:15,2,6.754,ACTIVE,218.71,362.79,59.986,1501341303,"201051344000867","219011344069620",26.74,45.00,0,337.84,403.37,183.0,174.7,0.853,781938.1,781938.1,15928,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341335,2283953.00
07/29/2017 11:15,2,6.570,ACTIVE,218.48,360.99,59.975,1501341303,"201051344001093","219011344069620",27.57,44.80,0,337.24,404.57,183.5,175.2,0.849,785933.0,785933.0,15927,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341336,2283954.00
07/29/2017 11:15,2,6.629,ACTIVE,219.16,360.38,59.938,1501341303,"201051344000900","219011344069620",28.03,38.20,0,336.34,405.77,188.1,179.7,0.853,803752.3,803752.3,15931,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341337,2283955.00
07/29/2017 11:15,2,6.518,ACTIVE,219.16,363.09,59.975,1501341303,"201051344000648","219011344069620",27.25,41.30,0,337.24,404.27,179.8,171.6,0.822,790763.6,790763.6,15903,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341338,2283956.00
07/29/2017 11:15,2,6.504,ACTIVE,219.61,360.99,59.959,1501341303,"201051344000569","219011344069620",27.95,39.80,0,336.34,404.87,184.1,175.7,0.857,805534.2,805534.2,15877,0,0,0,L,1122011218,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341339,2283957.00
07/29/2017 11:15,2,6.598,ACTIVE,219.61,359.48,59.917,1501341303,"201051344000983","219011344069620",27.51,40.00,0,336.64,404.87,183.8,175.5,0.857,796283.3,796283.3,15908,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341340,2283958.00
07/29/2017 11:15,2,6.758,ACTIVE,219.84,361.89,59.954,1501341303,"201051344001158","219011344069620",26.28,43.60,0,336.94,403.07,180.0,171.8,0.826,780598.6,780598.6,15907,0,0,0,L,1122011218,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341341,2283959.00
07/29/2017 11:15,2,6.539,ACTIVE,219.61,363.69,59.975,1501341303,"201051344000576","219011344069620",27.67,39.50,0,336.64,404.57,183.2,174.9,0.862,795113.7,795113.7,15914,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341342,2283960.00
07/29/2017 11:15,2,5.988,ACTIVE,214.41,369.10,59.912,1501341303,"274151322000087","219011344069620",26.44,69.00,0,333.03,381.12,160.2,152.7,0.605,981618.3,981618.3,16016,0,0,0,L,1151911521,0,123.36,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501341343,2283961.00
07/29/2017 11:30,2,6.951,ALERT,219.16,362.49,60.007,1501342204,"201051344000645","219011344069620",26.76,41.00,0,304.78,405.47,188.4,179.9,0.862,794100.9,794100.9,15891,0,0,0,L,1122011218,0,124.72,124.94,0002,37,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342206,2283962.00
07/29/2017 11:30,2,6.223,ACTIVE,213.74,360.99,59.981,1501342204,"274151322000085","219011344069620",24.79,53.50,0,333.03,380.52,156.2,148.8,0.601,1001914.3,1001914.3,15799,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342207,2283963.00
07/29/2017 11:30,2,6.943,ACTIVE,218.48,362.49,59.981,1501342204,"201051344000633","219011344069620",26.68,47.50,0,336.34,405.77,187.6,179.2,0.888,781118.2,781118.2,15943,0,0,0,L,1122011218,0,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342207,2283964.00
07/29/2017 11:30,2,6.930,ACTIVE,219.61,366.10,59.965,1501342204,"201051344000469","219011344069620",27.39,37.80,0,336.04,407.57,192.3,183.7,0.915,784845.8,784845.8,15912,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342208,2283965.00
07/29/2017 11:30,2,6.875,ACTIVE,216.90,359.78,59.991,1501342204,"201051344000646","219011344069620",26.62,50.40,0,332.43,404.57,185.3,176.9,0.884,779436.4,779436.4,15898,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342209,2283966.00
07/29/2017 11:30,2,6.389,ACTIVE,213.96,351.97,59.981,1501342204,"274151322000052","219011344069620",26.34,60.30,0,332.13,385.33,170.4,162.5,0.645,1043056.2,1043056.2,15795,0,0,0,L,1151911521,0,122.46,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342210,2283967.00
07/29/2017 11:30,2,6.904,ACTIVE,218.26,361.59,60.034,1501342204,"201051344000585","219011344069620",26.98,46.80,0,336.94,405.17,188.8,180.3,0.866,793015.1,793015.1,15897,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342211,2283968.00
07/29/2017 11:30,2,6.912,ACTIVE,216.67,358.58,59.949,1501342204,"201051344001230","219011344069620",26.78,48.30,0,330.33,400.06,187.5,179.0,0.884,783948.9,783948.9,15934,0,0,0,L,1122011218,0,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342212,2283969.00
07/29/2017 11:30,2,6.727,ACTIVE,218.48,361.59,60.012,1501342204,"201051344000582","219011344069620",27.15,43.40,0,336.64,405.77,185.1,176.7,0.835,773031.8,773031.8,15889,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342213,2283970.00
07/29/2017 11:30,2,6.918,ACTIVE,216.90,360.08,60.002,1501342204,"201051344000955","219011344069620",26.56,46.80,0,333.63,403.67,186.1,177.7,0.888,793036.2,793036.2,15911,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342214,2283971.00
07/29/2017 11:30,2,4.262,ACTIVE,213.74,417.19,59.981,1501342204,"274151322000094","219011344069620",36.94,54.30,0,379.02,440.04,159.9,152.4,0.623,860971.3,860971.3,16170,0,0,0,L,1151911521,0,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342215,2283972.00
07/29/2017 11:30,2,6.924,ACTIVE,219.39,359.78,59.986,1501342204,"201051344000579","219011344069620",26.74,48.30,0,336.64,405.17,187.6,179.1,0.857,803128.1,803128.1,15901,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342216,2283973.00
07/29/2017 11:30,2,6.941,ACTIVE,216.90,360.08,59.986,1501342204,"201051344000890","219011344069620",26.56,51.00,0,333.33,404.27,186.6,178.2,0.857,787077.7,787077.7,15908,0,0,0,L,1122011218,0,124.49,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342217,2283974.00
07/29/2017 11:30,2,6.795,ACTIVE,217.80,361.59,59.986,1501342204,"201051344000438","219011344069620",26.84,46.20,0,337.24,405.77,184.8,176.4,0.871,789464.2,789464.2,15891,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342218,2283975.00
07/29/2017 11:30,2,6.488,ACTIVE,217.13,353.77,59.996,1501342204,"201051344000417","219011344069620",17.89,50.00,0,337.24,384.13,117.9,111.8,0.561,707902.6,707902.6,15933,0,0,0,L,1122011218,0,124.04,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342218,2283976.00
07/29/2017 11:30,2,6.336,ACTIVE,213.06,359.78,59.986,1501342204,"274151322000083","219011344069620",26.18,59.00,0,332.13,383.83,167.8,160.1,0.667,1032517.5,1032517.5,15810,0,0,0,L,1151911521,0,122.46,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342219,2283977.00
07/29/2017 11:30,2,6.756,ACTIVE,214.87,368.20,59.970,1501342204,"274151322000076","219011344069620",26.72,61.70,0,331.53,386.23,182.8,174.5,0.720,1102164.2,1102164.2,15802,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342220,2283978.00
07/29/2017 11:30,2,6.932,ALERT,218.03,362.49,59.986,1501342204,"201051344000868","219011344069620",27.29,39.30,0,304.78,406.97,191.5,182.9,0.871,783214.9,783214.9,15919,0,0,0,L,1122011218,0,123.59,124.72,0002,36,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342222,2283979.00
07/29/2017 11:30,2,6.602,ACTIVE,213.29,350.17,59.970,1501342204,"274151322000095","219011344069620",27.04,58.00,0,332.43,386.83,180.5,172.3,0.681,1091536.0,1091536.0,15822,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342223,2283980.00
07/29/2017 11:30,2,6.740,ACTIVE,219.39,357.98,59.949,1501342204,"201051344000988","219011344069620",17.91,39.30,0,337.24,387.14,122.3,116.1,0.579,680456.2,680456.2,15897,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342224,2283981.00
07/29/2017 11:30,2,6.967,ACTIVE,218.03,360.38,60.007,1501342204,"201051344001025","219011344069620",26.94,48.50,0,337.54,406.07,190.0,181.5,0.849,790101.2,790101.2,15897,0,0,0,L,1122011218,0,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342225,2283982.00
07/29/2017 11:30,2,6.881,ACTIVE,219.39,365.19,59.959,1501342204,"201051344000458","219011344069620",27.10,42.00,0,324.02,431.62,188.8,180.3,0.893,794471.2,794471.2,15890,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342226,2283983.00
07/29/2017 11:30,2,6.947,ACTIVE,220.06,364.89,60.002,1501342204,"201051344000853","219011344069620",27.19,40.00,0,336.64,406.37,191.4,182.8,0.902,795708.3,795708.3,15909,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342227,2283984.00
07/29/2017 11:30,2,6.902,ACTIVE,216.90,361.59,59.996,1501342204,"201051344000685","219011344069620",26.60,44.50,0,337.24,403.97,186.0,177.6,0.915,789298.7,789298.7,15926,0,0,0,L,1122011218,0,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342227,2283985.00
07/29/2017 11:30,2,6.797,ACTIVE,218.03,361.59,59.981,1501342204,"201051344000917","219011344069620",27.21,43.80,0,336.94,404.87,187.4,178.9,0.897,785966.8,785966.8,15922,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342228,2283986.00
07/29/2017 11:30,2,6.875,ACTIVE,217.13,360.08,59.970,1501342204,"201051344001145","219011344069620",26.62,44.30,0,337.54,404.57,185.3,176.9,0.849,793991.5,793991.5,15909,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342229,2283987.00
07/29/2017 11:30,2,6.885,ACTIVE,218.71,363.39,60.012,1501342204,"201051344000651","219011344069620",26.92,44.30,0,336.64,405.77,187.7,179.2,0.862,782873.3,782873.3,15905,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342230,2283988.00
07/29/2017 11:30,2,6.277,ACTIVE,213.51,349.56,59.975,1501342204,"274151322000088","219011344069620",26.08,54.00,0,332.43,383.23,165.9,158.2,0.641,990654.7,990654.7,15802,0,0,0,L,1151911521,0,123.59,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342231,2283989.00
07/29/2017 11:30,2,4.209,ACTIVE,214.64,417.79,59.970,1501342204,"274151322000068","219011344069620",36.98,56.80,0,372.71,441.24,158.2,150.7,0.614,861723.3,861723.3,16180,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342232,2283990.00
07/29/2017 11:30,2,6.963,ACTIVE,218.03,360.38,60.007,1501342204,"201051344001135","219011344069620",26.54,44.00,0,337.84,405.47,187.2,178.7,0.862,778408.4,778408.4,15877,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342233,2283991.00
07/29/2017 11:30,2,6.838,ACTIVE,217.35,360.99,59.970,1501342204,"201051344000594","219011344069620",27.12,52.00,0,335.74,405.77,187.7,179.2,0.871,797816.2,797816.2,15898,0,0,0,L,1122011218,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342234,2283992.00
07/29/2017 11:30,2,7.004,ACTIVE,218.26,360.99,59.954,1501342204,"201051344001203","219011344069620",27.06,47.00,0,337.84,406.97,192.0,183.4,0.888,788226.7,788226.7,15930,0,0,0,L,1122011218,0,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342235,2283993.00
07/29/2017 11:30,2,6.201,ACTIVE,213.74,366.10,59.981,1501342204,"274151322000054","219011344069620",25.47,53.00,0,332.43,382.63,159.8,152.4,0.610,1006860.1,1006860.1,15786,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342236,2283994.00
07/29/2017 11:30,2,6.912,ACTIVE,218.26,361.29,60.002,1501342204,"201051344000867","219011344069620",27.17,45.30,0,337.24,405.17,190.2,181.6,0.862,781982.7,781982.7,15929,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342237,2283995.00
07/29/2017 11:30,2,6.949,ACTIVE,218.26,362.79,59.975,1501342204,"201051344001093","219011344069620",27.12,45.30,0,335.74,406.97,190.8,182.3,0.893,785977.8,785977.8,15928,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342238,2283996.00
07/29/2017 11:30,2,6.979,ACTIVE,218.71,363.99,59.991,1501342204,"201051344000900","219011344069620",27.67,38.60,0,336.04,408.18,195.6,186.9,0.879,803798.2,803798.2,15932,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342239,2283997.00
07/29/2017 11:30,2,6.887,ACTIVE,218.93,360.38,59.981,1501342204,"201051344000648","219011344069620",26.78,42.30,0,336.94,406.37,186.8,178.3,0.866,790807.4,790807.4,15904,0,0,0,L,1122011218,0,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342239,2283998.00
07/29/2017 11:30,2,7.010,ACTIVE,218.93,362.79,60.002,1501342204,"201051344000569","219011344069620",27.02,40.00,0,336.04,407.27,191.8,183.2,0.866,805579.2,805579.2,15878,0,0,0,L,1122011218,0,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342240,2283999.00
07/29/2017 11:30,2,6.953,ACTIVE,219.16,362.79,60.002,1501342204,"201051344000983","219011344069620",27.10,41.50,0,322.21,420.20,190.8,182.2,0.884,796328.2,796328.2,15909,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342241,2284000.00
07/29/2017 11:30,2,6.926,ACTIVE,219.39,364.29,59.965,1501342204,"201051344001158","219011344069620",26.64,44.50,0,336.64,405.47,186.8,178.3,0.862,780642.4,780642.4,15908,0,0,0,L,1122011218,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342242,2284001.00
07/29/2017 11:30,2,6.854,ACTIVE,219.16,364.29,59.996,1501342204,"201051344000576","219011344069620",27.41,39.80,0,336.04,406.67,190.2,181.6,0.884,795158.4,795158.4,15915,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342243,2284002.00
07/29/2017 11:30,2,6.244,ACTIVE,213.74,368.50,59.991,1501342204,"274151322000087","219011344069620",26.36,68.30,0,328.52,383.23,166.6,158.9,0.623,981657.3,981657.3,16017,0,0,0,L,1151911521,0,122.91,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501342244,2284003.00
07/29/2017 11:45,2,7.277,ACTIVE,219.39,363.09,59.991,1501343103,"201051344000645","219011344069620",26.32,42.80,0,315.60,422.60,194.0,185.3,0.884,794146.4,794146.4,15893,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343104,2284004.00
07/29/2017 11:45,2,6.438,ACTIVE,214.41,349.86,59.981,1501343103,"274151322000085","219011344069620",24.47,54.50,0,333.03,381.73,159.4,151.9,0.623,1001951.8,1001951.8,15800,0,0,0,L,1151911521,0,123.59,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343105,2284005.00
07/29/2017 11:45,2,7.273,ALERT,218.71,362.19,59.991,1501343103,"201051344000633","219011344069620",26.18,49.00,0,300.87,406.97,192.8,184.1,0.928,781163.2,781163.2,15944,0,0,0,L,1122011218,0,124.49,124.72,0002,47,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343107,2284006.00
07/29/2017 11:45,2,7.193,ACTIVE,219.84,364.59,60.012,1501343103,"201051344000469","219011344069620",27.14,39.30,0,336.34,408.78,197.8,189.0,0.924,784892.2,784892.2,15913,0,0,0,L,1122011218,0,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343108,2284007.00
07/29/2017 11:45,2,7.117,ACTIVE,217.13,361.59,59.996,1501343103,"201051344000646","219011344069620",26.38,51.50,0,332.13,406.67,190.2,181.6,0.888,779481.3,779481.3,15899,0,0,0,L,1122011218,0,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343109,2284008.00
07/29/2017 11:45,2,6.625,ACTIVE,214.19,366.10,59.975,1501343103,"274151322000052","219011344069620",25.98,61.70,0,331.83,385.33,174.3,166.3,0.681,1043097.4,1043097.4,15796,0,0,0,L,1151911521,0,122.68,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343110,2284009.00
07/29/2017 11:45,2,7.229,ACTIVE,218.48,364.59,59.981,1501343103,"201051344000585","219011344069620",26.46,48.80,0,336.94,406.67,193.7,185.1,0.875,793060.7,793060.7,15898,0,0,0,L,1122011218,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343111,2284010.00
07/29/2017 11:45,2,7.105,ACTIVE,216.67,360.38,59.944,1501343103,"201051344001230","219011344069620",26.82,49.50,0,330.03,402.16,192.9,184.3,0.897,783994.2,783994.2,15935,0,0,0,L,1122011218,0,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343112,2284011.00
07/29/2017 11:45,2,7.133,ACTIVE,218.48,364.29,59.975,1501343103,"201051344000582","219011344069620",26.36,44.50,0,336.94,407.87,190.4,181.9,0.884,773076.6,773076.6,15890,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343113,2284012.00
07/29/2017 11:45,2,7.215,ACTIVE,217.35,360.69,59.986,1501343103,"201051344000955","219011344069620",26.08,47.50,0,332.13,405.77,190.4,181.8,0.906,793081.2,793081.2,15912,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343114,2284013.00
07/29/2017 11:45,2,4.396,ACTIVE,214.19,415.39,59.991,1501343103,"274151322000094","219011344069620",36.70,55.80,0,374.21,444.24,163.2,155.6,0.641,861009.7,861009.7,16171,0,0,0,L,1151911521,0,122.68,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343114,2284014.00
07/29/2017 11:45,2,7.227,ALERT,219.84,361.89,59.928,1501343103,"201051344000579","219011344069620",26.32,49.80,0,305.08,432.82,192.7,184.1,0.897,803172.9,803172.9,15902,0,0,0,L,1122011218,0,124.72,124.94,0002,44,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343116,2284015.00
07/29/2017 11:45,2,7.236,ACTIVE,217.13,360.08,60.002,1501343103,"201051344000890","219011344069620",26.14,52.50,0,331.53,406.07,191.5,182.9,0.879,787122.8,787122.8,15909,0,0,0,L,1122011218,0,124.49,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343117,2284016.00
07/29/2017 11:45,2,7.121,ACTIVE,218.03,362.19,59.959,1501343103,"201051344000438","219011344069620",26.26,47.30,0,337.54,407.27,189.5,180.9,0.897,789508.9,789508.9,15892,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343118,2284017.00
07/29/2017 11:45,2,6.611,ACTIVE,217.35,354.67,59.975,1501343103,"201051344000417","219011344069620",17.89,50.80,0,334.24,384.13,119.6,113.5,0.566,707930.8,707930.8,15934,0,0,0,L,1122011218,0,124.27,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343119,2284018.00
07/29/2017 11:45,2,6.570,ACTIVE,213.74,351.37,59.991,1501343103,"274151322000083","219011344069620",25.98,61.00,0,332.43,385.33,172.7,164.7,0.676,1032558.1,1032558.1,15811,0,0,0,L,1151911521,0,122.46,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343120,2284019.00
07/29/2017 11:45,2,6.850,ACTIVE,214.87,351.37,59.975,1501343103,"274151322000076","219011344069620",26.92,64.50,0,330.93,387.44,186.5,178.1,0.742,1102208.4,1102208.4,15803,0,0,0,L,1151911521,0,123.14,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343121,2284020.00
07/29/2017 11:45,2,7.215,ACTIVE,218.48,361.59,59.975,1501343103,"201051344000868","219011344069620",27.00,40.80,0,318.00,416.29,197.1,188.3,0.888,783261.1,783261.1,15921,0,0,0,L,1122011218,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343122,2284021.00
07/29/2017 11:45,2,6.941,ACTIVE,213.74,349.56,59.996,1501343103,"274151322000095","219011344069620",26.34,59.50,0,332.43,388.34,185.2,176.9,0.712,1091579.6,1091579.6,15823,0,0,0,L,1151911521,0,122.91,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343123,2284022.00
07/29/2017 11:45,2,6.848,ACTIVE,219.84,358.88,60.002,1501343103,"201051344000988","219011344069620",17.89,41.00,0,337.24,386.23,124.0,117.7,0.575,680485.2,680485.2,15898,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343123,2284023.00
07/29/2017 11:45,2,7.330,ACTIVE,218.26,361.89,59.981,1501343103,"201051344001025","219011344069620",26.26,49.80,0,337.84,407.87,194.9,186.2,0.879,790147.1,790147.1,15898,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343124,2284024.00
07/29/2017 11:45,2,7.041,ACTIVE,219.84,364.29,59.970,1501343103,"201051344000458","219011344069620",27.23,43.40,0,336.94,407.57,194.1,185.4,0.906,794516.6,794516.6,15891,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343125,2284025.00
07/29/2017 11:45,2,7.225,ACTIVE,220.29,365.49,60.007,1501343103,"201051344000853","219011344069620",27.04,41.50,0,336.34,407.57,197.7,188.9,0.928,795754.5,795754.5,15910,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343126,2284026.00
07/29/2017 11:45,2,7.090,ACTIVE,216.90,362.49,60.007,1501343103,"201051344000685","219011344069620",26.62,46.20,0,333.33,405.77,191.1,182.6,0.924,789343.7,789343.7,15927,0,0,0,L,1122011218,0,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343127,2284027.00
07/29/2017 11:45,2,7.139,ACTIVE,218.26,362.49,59.981,1501343103,"201051344000917","219011344069620",26.68,44.30,0,336.94,407.57,192.9,184.2,0.932,786012.0,786012.0,15923,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343128,2284028.00
07/29/2017 11:45,2,7.133,ACTIVE,217.35,360.08,60.018,1501343103,"201051344001145","219011344069620",26.42,45.00,0,320.71,423.81,190.8,182.2,0.875,794036.2,794036.2,15910,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343129,2284029.00
07/29/2017 11:45,2,7.244,ACTIVE,218.71,360.38,60.012,1501343103,"201051344000651","219011344069620",26.22,45.50,0,336.94,407.27,192.4,183.8,0.879,782918.7,782918.7,15906,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343130,2284030.00
07/29/2017 11:45,2,6.463,ACTIVE,213.96,354.67,59.991,1501343103,"274151322000088","219011344069620",25.90,56.00,0,318.30,406.67,169.6,161.7,0.645,990694.7,990694.7,15803,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343131,2284031.00
07/29/2017 11:45,2,4.389,ACTIVE,214.87,415.99,59.975,1501343103,"274151322000068","219011344069620",36.78,57.00,0,371.51,438.23,163.5,155.9,0.645,861761.5,861761.5,16181,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343132,2284032.00
07/29/2017 11:45,2,7.150,ACTIVE,218.26,361.59,60.007,1501343103,"201051344001135","219011344069620",26.44,46.00,0,337.24,406.67,191.5,182.9,0.879,778453.5,778453.5,15878,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343133,2284033.00
07/29/2017 11:45,2,7.275,ACTIVE,217.80,361.29,60.007,1501343103,"201051344000594","219011344069620",26.16,52.50,0,330.63,406.97,192.7,184.1,0.897,797861.5,797861.5,15899,0,0,0,L,1122011218,0,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343134,2284034.00
07/29/2017 11:45,2,7.316,ACTIVE,218.48,364.29,59.949,1501343103,"201051344001203","219011344069620",26.56,48.30,0,336.64,408.78,196.8,188.0,0.919,788273.0,788273.0,15931,0,0,0,L,1122011218,0,125.40,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343135,2284035.00
07/29/2017 11:45,2,6.545,ACTIVE,213.96,351.37,59.975,1501343103,"274151322000054","219011344069620",24.61,54.80,0,327.32,407.57,163.0,155.4,0.623,1006898.5,1006898.5,15787,0,0,0,L,1151911521,0,122.91,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343136,2284036.00
