ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 11:45,2,7.244,ACTIVE,218.48,360.38,59.996,1501343103,"201051344000867","219011344069620",26.64,47.50,0,314.10,413.59,195.3,186.6,0.897,782028.6,782028.6,15930,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343137,2284037.00
07/29/2017 11:45,2,7.203,ACTIVE,218.26,363.39,60.007,1501343103,"201051344001093","219011344069620",26.76,46.20,0,336.64,408.48,195.1,186.4,0.888,786023.8,786023.8,15929,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343138,2284038.00
07/29/2017 11:45,2,7.334,ACTIVE,219.39,362.79,60.007,1501343103,"201051344000900","219011344069620",27.15,40.20,0,320.41,415.69,201.6,192.7,0.910,803845.5,803845.5,15933,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343139,2284039.00
07/29/2017 11:45,2,7.076,ACTIVE,219.16,363.69,59.991,1501343103,"201051344000648","219011344069620",26.78,43.60,0,325.22,415.39,191.8,183.2,0.879,790852.4,790852.4,15905,0,0,0,L,1122011218,0,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343140,2284040.00
07/29/2017 11:45,2,7.162,ACTIVE,219.61,365.80,59.981,1501343103,"201051344000569","219011344069620",27.29,41.50,0,336.34,409.38,197.9,189.1,0.897,805625.4,805625.4,15879,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343141,2284041.00
07/29/2017 11:45,2,7.139,ACTIVE,219.84,364.89,59.959,1501343103,"201051344000983","219011344069620",27.21,43.00,0,336.04,408.78,196.8,188.0,0.919,796374.2,796374.2,15910,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343142,2284042.00
07/29/2017 11:45,2,7.260,ACTIVE,219.61,361.59,60.007,1501343103,"201051344001158","219011344069620",26.02,46.60,0,333.93,411.78,191.2,182.6,0.897,780687.4,780687.4,15909,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343143,2284043.00
07/29/2017 11:45,2,7.229,ACTIVE,219.84,366.70,59.996,1501343103,"201051344000576","219011344069620",26.78,40.80,0,325.82,429.22,195.9,187.2,0.910,795204.3,795204.3,15916,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343144,2284044.00
07/29/2017 11:45,2,6.449,ACTIVE,213.96,347.76,60.002,1501343103,"274151322000087","219011344069620",26.08,70.00,0,331.83,383.53,170.3,162.5,0.636,981697.4,981697.4,16018,0,0,0,L,1151911521,0,123.36,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501343144,2284045.00
07/29/2017 12:00,2,7.496,ACTIVE,219.61,364.59,60.007,1501344003,"201051344000645","219011344069620",26.74,43.00,0,335.44,409.38,202.8,193.8,0.932,794193.7,794193.7,15894,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344004,2284046.00
07/29/2017 12:00,2,6.756,ACTIVE,214.64,362.49,59.991,1501344003,"274151322000085","219011344069620",24.31,56.50,0,332.43,383.83,166.3,158.6,0.619,1001990.5,1001990.5,15801,0,0,0,L,1151911521,0,123.59,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344005,2284047.00
07/29/2017 12:00,2,7.486,ACTIVE,218.48,363.39,60.018,1501344003,"201051344000633","219011344069620",26.56,49.00,0,335.44,409.08,201.2,192.3,0.955,781210.2,781210.2,15946,0,0,0,L,1122011218,0,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344006,2284048.00
07/29/2017 12:00,2,7.521,ACTIVE,220.06,365.49,59.991,1501344003,"201051344000469","219011344069620",27.21,38.60,0,334.24,411.48,207.3,198.2,0.968,784940.5,784940.5,15914,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344007,2284049.00
07/29/2017 12:00,2,7.330,ACTIVE,217.35,362.19,60.012,1501344003,"201051344000646","219011344069620",26.88,52.00,0,331.23,409.08,199.4,190.5,0.941,779527.5,779527.5,15900,0,0,0,L,1122011218,0,124.72,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344008,2284050.00
07/29/2017 12:00,2,6.861,ACTIVE,214.64,357.08,59.986,1501344003,"274151322000052","219011344069620",26.16,62.50,0,330.63,386.83,181.8,173.5,0.712,1043139.6,1043139.6,15797,0,0,0,L,1151911521,0,122.91,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344009,2284051.00
07/29/2017 12:00,2,7.438,ACTIVE,218.71,362.79,60.002,1501344003,"201051344000585","219011344069620",27.12,48.30,0,336.04,409.38,204.1,195.1,0.963,793108.0,793108.0,15899,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344010,2284052.00
07/29/2017 12:00,2,7.426,ACTIVE,216.90,362.19,59.975,1501344003,"201051344001230","219011344069620",26.78,50.80,0,330.33,404.27,201.2,192.3,0.946,784041.0,784041.0,15936,0,0,0,L,1122011218,0,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344011,2284053.00
07/29/2017 12:00,2,7.361,ACTIVE,218.48,365.49,60.007,1501344003,"201051344000582","219011344069620",26.72,44.50,0,336.04,409.98,199.1,190.2,0.919,773122.9,773122.9,15891,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344012,2284054.00
07/29/2017 12:00,2,7.408,ACTIVE,217.35,362.79,59.970,1501344003,"201051344000955","219011344069620",26.70,48.80,0,336.94,407.87,200.3,191.5,0.941,793127.6,793127.6,15913,0,0,0,L,1122011218,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344013,2284055.00
07/29/2017 12:00,2,4.586,ACTIVE,214.19,409.38,60.002,1501344003,"274151322000094","219011344069620",36.88,57.30,0,376.92,438.53,171.7,163.8,0.667,861049.4,861049.4,16172,0,0,0,L,1151911521,0,122.68,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344014,2284056.00
07/29/2017 12:00,2,7.338,ACTIVE,220.06,365.49,60.007,1501344003,"201051344000579","219011344069620",27.02,49.50,0,335.44,409.08,200.8,191.9,0.906,803219.8,803219.8,15904,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344015,2284057.00
07/29/2017 12:00,2,7.469,ACTIVE,216.90,361.29,60.007,1501344003,"201051344000890","219011344069620",26.52,52.80,0,332.73,408.48,200.5,191.6,0.924,787169.3,787169.3,15910,0,0,0,L,1122011218,0,124.49,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344016,2284058.00
07/29/2017 12:00,2,7.389,ACTIVE,217.80,361.59,60.023,1501344003,"201051344000438","219011344069620",26.52,47.80,0,337.54,409.38,198.5,189.7,0.928,789555.0,789555.0,15893,0,0,0,L,1122011218,0,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344017,2284059.00
07/29/2017 12:00,2,6.928,ACTIVE,217.13,354.37,59.970,1501344003,"201051344000417","219011344069620",17.93,51.00,0,337.24,384.73,126.0,119.7,0.601,707959.7,707959.7,15935,0,0,0,L,1122011218,0,124.04,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344017,2284060.00
07/29/2017 12:00,2,6.768,ACTIVE,213.96,357.68,60.018,1501344003,"274151322000083","219011344069620",26.26,63.30,0,331.83,386.53,179.9,171.7,0.716,1032599.9,1032599.9,15812,0,0,0,L,1151911521,0,122.68,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344018,2284061.00
07/29/2017 12:00,2,7.207,ACTIVE,215.09,375.71,60.002,1501344003,"274151322000076","219011344069620",26.88,64.00,0,330.63,388.94,196.2,187.4,0.769,1102253.8,1102253.8,15804,0,0,0,L,1151911521,0,123.14,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344019,2284062.00
07/29/2017 12:00,2,7.584,ACTIVE,218.48,367.60,59.991,1501344003,"201051344000868","219011344069620",26.92,41.50,0,336.64,410.88,206.7,197.5,0.932,783309.1,783309.1,15922,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344020,2284063.00
07/29/2017 12:00,2,7.135,ACTIVE,213.74,362.49,60.007,1501344003,"274151322000095","219011344069620",26.86,62.30,0,331.53,390.14,194.1,185.4,0.734,1091624.6,1091624.6,15824,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344021,2284064.00
07/29/2017 12:00,2,7.258,ACTIVE,220.06,359.78,60.012,1501344003,"201051344000988","219011344069620",17.93,40.60,0,337.24,388.34,131.7,125.2,0.610,680515.5,680515.5,15899,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344022,2284065.00
07/29/2017 12:00,2,7.484,ACTIVE,218.26,363.39,60.039,1501344003,"201051344001025","219011344069620",27.04,49.80,0,337.24,410.58,204.8,195.7,0.919,790194.6,790194.6,15899,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344023,2284066.00
07/29/2017 12:00,2,7.434,ACTIVE,219.84,363.99,59.981,1501344003,"201051344000458","219011344069620",27.08,44.30,0,335.74,410.88,203.6,194.6,0.968,794564.0,794564.0,15892,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344024,2284067.00
07/29/2017 12:00,2,7.525,ACTIVE,220.29,367.60,60.012,1501344003,"201051344000853","219011344069620",27.14,41.30,0,336.64,414.19,206.9,197.8,0.972,795802.6,795802.6,15911,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344025,2284068.00
07/29/2017 12:00,2,7.385,ACTIVE,216.90,360.99,60.007,1501344003,"201051344000685","219011344069620",26.74,45.80,0,336.64,407.57,200.0,191.1,0.972,789390.1,789390.1,15928,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344025,2284069.00
07/29/2017 12:00,2,7.355,ACTIVE,218.26,362.19,59.949,1501344003,"201051344000917","219011344069620",27.04,45.30,0,336.94,409.08,201.4,192.5,0.950,786058.9,786058.9,15924,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344026,2284070.00
07/29/2017 12:00,2,7.398,ACTIVE,217.13,362.19,60.023,1501344003,"201051344001145","219011344069620",26.66,45.50,0,336.94,408.48,199.6,190.8,0.910,794082.6,794082.6,15911,0,0,0,L,1122011218,0,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344027,2284071.00
07/29/2017 12:00,2,7.432,ACTIVE,218.93,364.59,59.954,1501344003,"201051344000651","219011344069620",26.80,45.50,0,336.04,409.08,201.6,192.7,0.932,782965.4,782965.4,15907,0,0,0,L,1122011218,0,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344028,2284072.00
07/29/2017 12:00,2,6.695,ACTIVE,213.96,354.07,60.007,1501344003,"274151322000088","219011344069620",26.20,57.00,0,331.53,386.53,177.5,169.4,0.698,990735.8,990735.8,15804,0,0,0,L,1151911521,0,123.59,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344029,2284073.00
07/29/2017 12:00,2,4.617,ACTIVE,215.32,397.05,60.002,1501344003,"274151322000068","219011344069620",36.38,58.50,0,370.90,442.14,170.4,162.5,0.658,861800.9,861800.9,16182,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344030,2284074.00
07/29/2017 12:00,2,7.482,ACTIVE,218.26,361.89,60.018,1501344003,"201051344001135","219011344069620",26.60,46.20,0,336.94,409.38,201.5,192.5,0.924,778500.1,778500.1,15879,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344031,2284075.00
07/29/2017 12:00,2,7.430,ACTIVE,217.80,363.39,60.002,1501344003,"201051344000594","219011344069620",26.84,53.00,0,332.13,409.98,201.8,192.9,0.937,797908.5,797908.5,15900,0,0,0,L,1122011218,0,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344032,2284076.00
07/29/2017 12:00,2,7.545,ACTIVE,218.71,361.29,59.949,1501344003,"201051344001203","219011344069620",26.96,49.50,0,336.64,410.88,205.8,196.8,0.968,788320.9,788320.9,15932,0,0,0,L,1122011218,0,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344033,2284077.00
07/29/2017 12:00,2,6.742,ACTIVE,214.41,356.48,59.970,1501344003,"274151322000054","219011344069620",25.11,55.30,0,331.53,385.03,171.4,163.5,0.654,1006938.1,1006938.1,15788,0,0,0,L,1151911521,0,123.36,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344034,2284078.00
07/29/2017 12:00,2,7.502,ACTIVE,218.71,363.99,59.981,1501344003,"201051344000867","219011344069620",26.96,46.20,0,337.54,410.58,204.8,195.8,0.932,782076.2,782076.2,15931,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344035,2284079.00
07/29/2017 12:00,2,7.420,ACTIVE,218.71,362.49,60.023,1501344003,"201051344001093","219011344069620",27.15,47.00,0,336.34,410.58,203.9,194.9,0.941,786071.3,786071.3,15930,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344036,2284080.00
07/29/2017 12:00,2,7.473,ACTIVE,219.39,365.80,60.007,1501344003,"201051344000900","219011344069620",27.81,40.40,0,335.44,412.08,210.4,201.1,0.968,803894.6,803894.6,15934,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344037,2284081.00
07/29/2017 12:00,2,7.406,ACTIVE,219.39,364.29,59.986,1501344003,"201051344000648","219011344069620",26.78,43.60,0,336.34,411.48,200.9,192.0,0.941,790899.2,790899.2,15906,0,0,0,L,1122011218,0,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344038,2284082.00
07/29/2017 12:00,2,7.332,ACTIVE,219.61,364.59,60.012,1501344003,"201051344000569","219011344069620",27.85,41.50,0,335.74,410.88,206.6,197.5,0.977,805673.5,805673.5,15880,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344039,2284083.00
07/29/2017 12:00,2,7.398,ACTIVE,219.84,366.10,60.007,1501344003,"201051344000983","219011344069620",27.49,42.50,0,335.14,411.18,205.8,196.8,0.955,796422.1,796422.1,15911,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344040,2284084.00
07/29/2017 12:00,2,7.475,ACTIVE,219.84,366.70,60.023,1501344003,"201051344001158","219011344069620",26.54,46.20,0,335.74,408.78,200.8,191.8,0.928,780734.0,780734.0,15910,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344040,2284085.00
07/29/2017 12:00,2,7.393,ACTIVE,219.84,365.80,59.981,1501344003,"201051344000576","219011344069620",27.41,41.00,0,335.14,411.18,205.2,196.2,0.955,795252.1,795252.1,15917,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344041,2284086.00
07/29/2017 12:00,2,6.734,ACTIVE,214.19,350.17,59.991,1501344003,"274151322000087","219011344069620",26.14,71.70,0,329.43,384.73,178.3,170.2,0.676,981738.9,981738.9,16019,0,0,0,L,1151911521,0,123.14,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344042,2284087.00
07/29/2017 12:15,2,7.721,ACTIVE,220.06,364.59,59.996,1501344903,"201051344000645","219011344069620",26.50,43.60,0,335.74,410.28,207.1,198.0,0.937,794242.7,794242.7,15895,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344904,2284088.00
07/29/2017 12:15,2,6.857,ACTIVE,214.41,361.29,59.991,1501344903,"274151322000085","219011344069620",24.39,56.00,0,331.83,383.83,169.3,161.5,0.663,1002030.7,1002030.7,15802,0,0,0,L,1151911521,0,123.59,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344905,2284089.00
07/29/2017 12:15,2,7.635,ACTIVE,218.93,363.09,59.991,1501344903,"201051344000633","219011344069620",26.54,50.00,0,335.14,409.98,205.1,196.0,0.963,781258.9,781258.9,15947,0,0,0,L,1122011218,0,124.49,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344906,2284090.00
07/29/2017 12:15,2,7.660,ACTIVE,220.52,367.90,59.981,1501344903,"201051344000469","219011344069620",27.25,38.80,0,334.84,415.09,211.3,202.0,0.990,784990.5,784990.5,15915,0,0,0,L,1122011218,0,124.49,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344907,2284091.00
07/29/2017 12:15,2,7.561,ACTIVE,217.58,362.19,59.991,1501344903,"201051344000646","219011344069620",26.56,51.00,0,331.53,410.88,203.3,194.3,0.963,779575.9,779575.9,15901,0,0,0,L,1122011218,0,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344908,2284092.00
07/29/2017 12:15,2,7.029,ACTIVE,214.19,371.81,60.002,1501344903,"274151322000052","219011344069620",26.02,62.50,0,329.73,388.04,185.2,176.8,0.742,1043183.5,1043183.5,15798,0,0,0,L,1151911521,0,122.91,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344909,2284093.00
07/29/2017 12:15,2,7.705,ACTIVE,219.16,364.59,60.018,1501344903,"201051344000585","219011344069620",26.62,48.30,0,335.14,410.58,207.8,198.7,0.941,793157.3,793157.3,15900,0,0,0,L,1122011218,0,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344909,2284094.00
07/29/2017 12:15,2,7.621,ACTIVE,217.35,362.79,59.949,1501344903,"201051344001230","219011344069620",26.58,49.50,0,330.33,409.38,205.1,196.0,0.955,784089.7,784089.7,15937,0,0,0,L,1122011218,0,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344910,2284095.00
07/29/2017 12:15,2,7.543,ACTIVE,218.93,364.89,60.012,1501344903,"201051344000582","219011344069620",26.58,44.50,0,326.72,428.61,203.0,194.0,0.932,773171.0,773171.0,15892,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344911,2284096.00
07/29/2017 12:15,2,7.639,ALERT,217.80,362.19,60.002,1501344903,"201051344000955","219011344069620",26.30,48.30,0,303.58,410.28,203.4,194.4,0.955,793175.7,793175.7,15914,0,0,0,L,1122011218,0,124.49,123.81,0002,43,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344913,2284097.00
07/29/2017 12:15,2,4.799,ACTIVE,214.41,396.45,59.996,1501344903,"274151322000094","219011344069620",35.82,58.50,0,373.91,442.74,174.3,166.4,0.676,861090.7,861090.7,16173,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344914,2284098.00
07/29/2017 12:15,2,7.689,ACTIVE,220.52,364.89,59.959,1501344903,"201051344000579","219011344069620",26.34,50.00,0,336.04,410.58,205.2,196.1,0.941,803268.4,803268.4,15905,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344915,2284099.00
07/29/2017 12:15,2,7.572,ACTIVE,217.35,362.19,59.996,1501344903,"201051344000890","219011344069620",26.62,53.00,0,331.53,410.58,204.0,195.0,0.924,787217.8,787217.8,15911,0,0,0,L,1122011218,0,124.72,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344916,2284100.00
07/29/2017 12:15,2,7.518,ACTIVE,218.48,363.99,59.970,1501344903,"201051344000438","219011344069620",26.56,48.00,0,336.94,410.88,202.2,193.2,0.950,789603.0,789603.0,15894,0,0,0,L,1122011218,0,125.17,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344917,2284101.00
07/29/2017 12:15,2,7.039,ACTIVE,217.80,354.97,59.991,1501344903,"201051344000417","219011344069620",17.89,51.00,0,337.24,387.14,127.7,121.3,0.610,707990.0,707990.0,15936,0,0,0,L,1122011218,0,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344918,2284102.00
07/29/2017 12:15,2,6.949,ACTIVE,213.51,351.37,59.991,1501344903,"274151322000083","219011344069620",26.06,63.70,0,330.93,387.74,183.2,174.9,0.738,1032643.5,1032643.5,15813,0,0,0,L,1151911521,0,122.68,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344919,2284103.00
07/29/2017 12:15,2,7.328,ACTIVE,214.87,346.26,59.981,1501344903,"274151322000076","219011344069620",26.82,64.00,0,330.03,390.14,198.9,190.0,0.760,1102301.2,1102301.2,15805,0,0,0,L,1151911521,0,123.14,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344920,2284104.00
07/29/2017 12:15,2,7.730,ACTIVE,218.71,364.89,60.007,1501344903,"201051344000868","219011344069620",26.88,42.00,0,336.04,412.68,210.4,201.1,0.968,783359.0,783359.0,15923,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344921,2284105.00
07/29/2017 12:15,2,7.371,ACTIVE,213.51,353.47,59.986,1501344903,"274151322000095","219011344069620",26.46,62.80,0,330.33,391.34,197.4,188.6,0.756,1091671.6,1091671.6,15825,0,0,0,L,1151911521,0,123.14,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344922,2284106.00
07/29/2017 12:15,2,7.369,ACTIVE,220.52,360.99,59.959,1501344903,"201051344000988","219011344069620",17.89,40.60,0,337.24,390.14,133.4,126.8,0.619,680547.1,680547.1,15900,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344923,2284107.00
07/29/2017 12:15,2,7.715,ACTIVE,218.71,362.49,60.002,1501344903,"201051344001025","219011344069620",26.70,50.00,0,336.94,412.08,208.5,199.3,0.937,790244.1,790244.1,15900,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344924,2284108.00
07/29/2017 12:15,2,7.590,ACTIVE,220.29,365.19,59.965,1501344903,"201051344000458","219011344069620",27.04,44.30,0,335.74,412.68,207.7,198.5,0.972,794613.2,794613.2,15893,0,0,0,L,1122011218,0,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344925,2284109.00
07/29/2017 12:15,2,7.660,ACTIVE,220.74,367.60,60.012,1501344903,"201051344000853","219011344069620",27.19,41.50,0,324.02,422.60,210.8,201.5,0.994,795852.5,795852.5,15912,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344925,2284110.00
07/29/2017 12:15,2,7.604,ACTIVE,217.58,362.19,60.007,1501344903,"201051344000685","219011344069620",26.52,46.40,0,336.64,410.28,204.1,195.1,0.986,789438.6,789438.6,15929,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344926,2284111.00
07/29/2017 12:15,2,7.533,ACTIVE,218.71,362.79,59.986,1501344903,"201051344000917","219011344069620",26.92,46.00,0,336.34,410.28,205.4,196.4,0.968,786107.6,786107.6,15925,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344927,2284112.00
07/29/2017 12:15,2,7.592,ACTIVE,217.58,363.09,59.970,1501344903,"201051344001145","219011344069620",26.48,46.00,0,333.63,410.28,203.7,194.7,0.928,794130.9,794130.9,15912,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344928,2284113.00
07/29/2017 12:15,2,7.639,ACTIVE,219.16,364.59,59.991,1501344903,"201051344000651","219011344069620",26.58,46.00,0,335.44,410.58,205.5,196.4,0.937,783014.3,783014.3,15908,0,0,0,L,1122011218,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344929,2284114.00
07/29/2017 12:15,2,6.922,ACTIVE,214.19,364.89,59.949,1501344903,"274151322000088","219011344069620",25.70,57.30,0,330.03,387.14,180.0,171.8,0.703,990778.7,990778.7,15805,0,0,0,L,1151911521,0,123.59,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344930,2284115.00
07/29/2017 12:15,2,4.660,ACTIVE,215.32,404.87,59.965,1501344903,"274151322000068","219011344069620",36.90,59.50,0,375.41,441.84,173.8,165.8,0.667,861842.1,861842.1,16183,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344931,2284116.00
07/29/2017 12:15,2,7.660,ACTIVE,218.48,363.39,60.007,1501344903,"201051344001135","219011344069620",26.40,46.60,0,336.94,411.48,204.8,195.8,0.941,778548.9,778548.9,15880,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344932,2284117.00
07/29/2017 12:15,2,7.662,ACTIVE,218.26,363.09,59.954,1501344903,"201051344000594","219011344069620",26.54,54.50,0,323.11,420.20,205.8,196.7,0.950,797957.3,797957.3,15901,0,0,0,L,1122011218,0,124.04,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344933,2284118.00
07/29/2017 12:15,2,7.639,ACTIVE,219.16,366.10,59.965,1501344903,"201051344001203","219011344069620",27.10,49.50,0,332.13,412.98,209.5,200.3,0.994,788370.6,788370.6,15933,0,0,0,L,1122011218,0,125.62,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344934,2284119.00
07/29/2017 12:15,2,6.885,ACTIVE,214.19,350.77,59.965,1501344903,"274151322000054","219011344069620",24.97,55.30,0,331.23,386.23,174.2,166.2,0.658,1006979.6,1006979.6,15789,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344935,2284120.00
07/29/2017 12:15,2,7.703,ACTIVE,219.16,367.00,59.996,1501344903,"201051344000867","219011344069620",26.72,46.80,0,336.94,411.18,208.2,199.0,0.946,782125.6,782125.6,15932,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344936,2284121.00
07/29/2017 12:15,2,7.600,ACTIVE,219.16,362.49,59.975,1501344903,"201051344001093","219011344069620",27.02,46.60,0,331.53,419.90,207.8,198.6,0.959,786120.5,786120.5,15931,0,0,0,L,1122011218,0,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344937,2284122.00
07/29/2017 12:15,2,7.754,ACTIVE,219.84,367.30,59.938,1501344903,"201051344000900","219011344069620",27.41,40.40,0,334.54,413.29,215.2,205.8,0.981,803945.4,803945.4,15935,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344938,2284123.00
07/29/2017 12:15,2,7.633,ACTIVE,219.61,364.59,60.018,1501344903,"201051344000648","219011344069620",26.52,44.30,0,335.44,411.18,205.1,196.0,0.955,790947.7,790947.7,15907,0,0,0,L,1122011218,0,124.04,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344939,2284124.00
07/29/2017 12:15,2,7.750,ACTIVE,220.06,366.70,59.959,1501344903,"201051344000569","219011344069620",26.88,41.30,0,334.24,412.38,211.1,201.8,0.972,805723.5,805723.5,15881,0,0,0,L,1122011218,0,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344939,2284125.00
07/29/2017 12:15,2,7.709,ACTIVE,220.52,366.40,59.959,1501344903,"201051344000983","219011344069620",26.92,42.50,0,334.84,412.08,210.1,200.9,0.977,796471.8,796471.8,15912,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344940,2284126.00
07/29/2017 12:15,2,7.650,ACTIVE,220.29,366.10,59.965,1501344903,"201051344001158","219011344069620",26.40,46.80,0,335.44,413.29,204.7,195.6,0.941,780782.5,780782.5,15911,0,0,0,L,1122011218,0,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344941,2284127.00
07/29/2017 12:15,2,7.578,ACTIVE,220.29,366.10,59.970,1501344903,"201051344000576","219011344069620",27.29,41.00,0,335.44,414.79,209.3,200.1,0.959,795301.6,795301.6,15918,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344942,2284128.00
07/29/2017 12:15,2,6.904,ACTIVE,213.96,347.46,59.975,1501344903,"274151322000087","219011344069620",25.88,73.00,0,326.12,387.74,180.9,172.7,0.672,981781.9,981781.9,16020,0,0,0,L,1151911521,0,123.14,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501344943,2284129.00
07/29/2017 12:30,2,7.904,ACTIVE,220.06,365.80,60.012,1501345803,"201051344000645","219011344069620",26.44,43.00,0,335.74,411.48,211.4,202.1,0.959,794292.9,794292.9,15896,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345804,2284130.00
07/29/2017 12:30,2,7.061,ACTIVE,214.41,345.66,59.986,1501345803,"274151322000085","219011344069620",23.91,57.30,0,331.83,391.04,170.8,163.0,0.632,1002071.2,1002071.2,15803,0,0,0,L,1151911521,0,123.59,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345805,2284131.00
07/29/2017 12:30,2,7.820,ACTIVE,219.39,365.80,59.981,1501345803,"201051344000633","219011344069620",26.48,50.00,0,334.84,411.18,209.8,200.5,0.963,781308.5,781308.5,15948,0,0,0,L,1122011218,0,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345806,2284132.00
07/29/2017 12:30,2,7.910,ACTIVE,220.74,369.10,59.986,1501345803,"201051344000469","219011344069620",26.94,39.00,0,335.14,416.59,215.6,206.1,1.008,785041.5,785041.5,15916,0,0,0,L,1122011218,0,124.49,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345807,2284133.00
07/29/2017 12:30,2,7.771,ACTIVE,217.80,363.09,59.954,1501345803,"201051344000646","219011344069620",26.24,51.80,0,333.33,410.88,206.5,197.4,0.972,779624.7,779624.7,15902,0,0,0,L,1122011218,0,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345808,2284134.00
07/29/2017 12:30,2,7.160,ACTIVE,213.96,347.76,59.986,1501345803,"274151322000052","219011344069620",25.84,64.30,0,330.93,388.34,187.3,178.9,0.742,1043227.7,1043227.7,15799,0,0,0,L,1151911521,0,122.68,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345808,2284135.00
07/29/2017 12:30,2,7.811,ACTIVE,219.16,364.59,59.996,1501345803,"201051344000585","219011344069620",26.70,49.00,0,335.74,411.48,211.0,201.8,0.981,793207.2,793207.2,15901,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345809,2284136.00
07/29/2017 12:30,2,7.766,ALERT,217.13,362.79,60.007,1501345803,"201051344001230","219011344069620",26.52,50.00,0,299.37,406.37,208.5,199.3,0.972,784138.8,784138.8,15938,0,0,0,L,1122011218,0,124.49,123.14,0002,46,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345811,2284137.00
07/29/2017 12:30,2,7.674,ACTIVE,218.93,363.39,59.991,1501345803,"201051344000582","219011344069620",26.60,45.80,0,335.44,412.38,206.4,197.3,0.955,773219.9,773219.9,15893,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345812,2284138.00
07/29/2017 12:30,2,7.717,ACTIVE,217.58,361.29,59.970,1501345803,"201051344000955","219011344069620",26.38,50.00,0,320.41,417.79,206.3,197.2,0.981,793224.5,793224.5,15916,0,0,0,L,1122011218,0,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345813,2284139.00
07/29/2017 12:30,2,4.838,ACTIVE,214.19,405.17,60.002,1501345803,"274151322000094","219011344069620",36.16,59.50,0,372.71,439.43,176.7,168.6,0.676,861132.4,861132.4,16174,0,0,0,L,1151911521,0,122.68,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345814,2284140.00
07/29/2017 12:30,2,7.719,ACTIVE,220.52,366.70,60.007,1501345803,"201051344000579","219011344069620",26.80,50.20,0,336.04,414.79,209.3,200.1,0.968,803317.9,803317.9,15906,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345815,2284141.00
07/29/2017 12:30,2,7.760,ALERT,217.58,362.79,60.002,1501345803,"201051344000890","219011344069620",26.38,53.50,0,292.16,410.28,207.1,198.0,0.946,787266.6,787266.6,15912,0,0,0,L,1122011218,0,124.72,122.91,0002,52,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345816,2284142.00
07/29/2017 12:30,2,7.689,ACTIVE,218.48,365.80,59.975,1501345803,"201051344000438","219011344069620",26.32,49.80,0,328.22,418.70,205.1,196.0,0.937,789651.5,789651.5,15895,0,0,0,L,1122011218,0,125.17,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345817,2284143.00
07/29/2017 12:30,2,7.141,ACTIVE,218.03,355.28,59.986,1501345803,"201051344000417","219011344069620",17.89,51.30,0,336.64,386.23,129.3,122.9,0.610,708020.4,708020.4,15937,0,0,0,L,1122011218,0,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345818,2284144.00
07/29/2017 12:30,2,7.158,ACTIVE,213.96,370.60,60.007,1501345803,"274151322000083","219011344069620",25.68,64.80,0,331.83,388.04,186.1,177.7,0.742,1032687.4,1032687.4,15814,0,0,0,L,1151911521,0,122.46,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345819,2284145.00
07/29/2017 12:30,2,7.461,ACTIVE,215.09,373.91,60.007,1501345803,"274151322000076","219011344069620",26.68,64.30,0,330.03,390.74,201.4,192.5,0.795,1102348.8,1102348.8,15806,0,0,0,L,1151911521,0,123.59,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345820,2284146.00
07/29/2017 12:30,2,7.900,ACTIVE,218.93,364.29,60.044,1501345803,"201051344000868","219011344069620",26.88,41.80,0,335.14,414.19,215.1,205.7,0.968,783409.9,783409.9,15924,0,0,0,L,1122011218,0,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345821,2284147.00
07/29/2017 12:30,2,7.436,ACTIVE,214.19,347.46,59.996,1501345803,"274151322000095","219011344069620",26.60,64.30,0,331.83,391.94,200.2,191.3,0.765,1091718.9,1091718.9,15826,0,0,0,L,1151911521,0,123.36,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345822,2284148.00
07/29/2017 12:30,2,7.549,ACTIVE,220.52,359.78,60.012,1501345803,"201051344000988","219011344069620",17.87,40.40,0,337.54,390.74,136.6,129.9,0.641,680579.2,680579.2,15901,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345823,2284149.00
07/29/2017 12:30,2,7.852,ACTIVE,219.16,366.70,60.012,1501345803,"201051344001025","219011344069620",26.64,50.80,0,336.04,412.98,211.8,202.6,0.941,790294.2,790294.2,15901,0,0,0,L,1122011218,0,125.17,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345824,2284150.00
07/29/2017 12:30,2,7.828,ACTIVE,220.74,367.60,60.002,1501345803,"201051344000458","219011344069620",26.80,43.60,0,336.34,415.39,212.4,203.1,0.994,794663.4,794663.4,15894,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345825,2284151.00
07/29/2017 12:30,2,7.857,ACTIVE,220.97,369.10,60.007,1501345803,"201051344000853","219011344069620",27.12,41.50,0,337.84,417.49,215.8,206.4,1.008,795903.5,795903.5,15913,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345826,2284152.00
07/29/2017 12:30,2,7.727,ACTIVE,217.80,363.39,60.018,1501345803,"201051344000685","219011344069620",26.54,47.00,0,330.93,410.58,207.6,198.5,1.008,789487.7,789487.7,15930,0,0,0,L,1122011218,0,125.40,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345826,2284153.00
07/29/2017 12:30,2,7.703,ACTIVE,218.93,362.49,59.981,1501345803,"201051344000917","219011344069620",26.84,46.40,0,336.04,412.08,209.5,200.3,0.977,786157.0,786157.0,15926,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345827,2284154.00
07/29/2017 12:30,2,7.729,ACTIVE,218.03,361.59,60.018,1501345803,"201051344001145","219011344069620",26.48,46.40,0,337.54,410.88,207.2,198.0,0.950,794179.8,794179.8,15913,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345828,2284155.00
07/29/2017 12:30,2,7.768,ACTIVE,219.61,365.80,60.023,1501345803,"201051344000651","219011344069620",26.50,46.20,0,335.74,412.08,208.2,199.1,0.919,783063.6,783063.6,15909,0,0,0,L,1122011218,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345829,2284156.00
07/29/2017 12:30,2,7.057,ACTIVE,214.19,363.39,59.986,1501345803,"274151322000088","219011344069620",25.54,58.50,0,330.93,394.35,182.5,174.3,0.712,990821.7,990821.7,15806,0,0,0,L,1151911521,0,123.59,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345830,2284157.00
07/29/2017 12:30,2,4.799,ACTIVE,215.32,410.58,60.007,1501345803,"274151322000068","219011344069620",36.22,60.30,0,370.90,439.43,175.2,167.2,0.676,861883.6,861883.6,16184,0,0,0,L,1151911521,0,123.81,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345831,2284158.00
07/29/2017 12:30,2,7.795,ACTIVE,218.93,363.69,60.028,1501345803,"201051344001135","219011344069620",26.36,46.80,0,336.94,412.08,207.9,198.8,0.950,778598.0,778598.0,15881,0,0,0,L,1122011218,0,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345832,2284159.00
07/29/2017 12:30,2,7.898,ACTIVE,218.48,365.80,59.986,1501345803,"201051344000594","219011344069620",26.24,54.30,0,334.84,412.98,209.9,200.6,0.972,798006.9,798006.9,15902,0,0,0,L,1122011218,0,124.04,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345833,2284160.00
07/29/2017 12:30,2,7.844,ACTIVE,219.39,364.59,59.975,1501345803,"201051344001203","219011344069620",26.84,49.50,0,335.74,413.29,213.1,203.7,0.968,788421.0,788421.0,15934,0,0,0,L,1122011218,0,125.85,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345834,2284161.00
07/29/2017 12:30,2,7.037,ACTIVE,214.41,346.86,59.981,1501345803,"274151322000054","219011344069620",24.67,56.80,0,331.83,391.34,175.6,167.6,0.667,1007021.1,1007021.1,15790,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345835,2284162.00
07/29/2017 12:30,2,7.959,ACTIVE,219.39,367.60,59.959,1501345803,"201051344000867","219011344069620",26.42,46.40,0,336.34,412.38,213.1,203.7,0.968,782175.9,782175.9,15933,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345835,2284163.00
07/29/2017 12:30,2,7.744,ACTIVE,219.16,365.80,59.975,1501345803,"201051344001093","219011344069620",26.96,47.50,0,334.54,412.38,211.3,202.0,0.959,786170.5,786170.5,15932,0,0,0,L,1122011218,0,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345837,2284164.00
07/29/2017 12:30,2,7.967,ACTIVE,220.06,368.80,60.012,1501345803,"201051344000900","219011344069620",27.19,40.60,0,334.54,414.49,219.5,210.0,0.986,803997.3,803997.3,15936,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345838,2284165.00
07/29/2017 12:30,2,7.783,ACTIVE,220.06,368.50,60.018,1501345803,"201051344000648","219011344069620",26.56,44.30,0,335.44,412.68,209.4,200.2,0.968,790997.2,790997.2,15908,0,0,0,L,1122011218,0,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345838,2284166.00
07/29/2017 12:30,2,7.863,ACTIVE,220.29,363.99,59.986,1501345803,"201051344000569","219011344069620",27.06,42.00,0,334.84,413.29,215.5,206.1,0.990,805774.5,805774.5,15882,0,0,0,L,1122011218,0,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345839,2284167.00
07/29/2017 12:30,2,7.758,ACTIVE,220.74,367.30,59.970,1501345803,"201051344000983","219011344069620",27.31,43.00,0,334.54,413.29,214.5,205.1,0.999,796522.6,796522.6,15913,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345840,2284168.00
07/29/2017 12:30,2,7.893,ACTIVE,220.74,368.20,60.012,1501345803,"201051344001158","219011344069620",26.14,46.20,0,335.44,411.18,208.9,199.7,0.968,780831.8,780831.8,15912,0,0,0,L,1122011218,0,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345841,2284169.00
07/29/2017 12:30,2,7.826,ACTIVE,220.74,369.10,59.949,1501345803,"201051344000576","219011344069620",27.02,41.00,0,336.04,416.89,214.1,204.7,0.990,795352.2,795352.2,15919,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345842,2284170.00
07/29/2017 12:30,2,6.982,ACTIVE,214.41,361.89,59.981,1501345803,"274151322000087","219011344069620",25.94,74.70,0,327.92,387.14,183.2,174.9,0.681,981825.2,981825.2,16021,0,0,0,L,1151911521,0,123.14,123.59,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501345843,2284171.00
07/29/2017 12:45,2,7.883,ACTIVE,220.52,367.30,59.996,1501346704,"201051344000645","219011344069620",27.06,42.80,0,335.44,415.99,215.8,206.4,0.981,794344.0,794344.0,15897,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346705,2284172.00
07/29/2017 12:45,2,7.088,ACTIVE,214.87,350.17,59.975,1501346704,"274151322000085","219011344069620",24.07,58.30,0,331.53,385.03,172.8,164.8,0.658,1002112.3,1002112.3,15804,0,0,0,L,1151911521,0,123.59,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346706,2284173.00
07/29/2017 12:45,2,8.037,ACTIVE,219.61,365.19,59.938,1501346704,"201051344000633","219011344069620",26.22,50.20,0,334.24,412.08,213.2,203.9,1.003,781359.1,781359.1,15949,0,0,0,L,1122011218,0,124.94,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346706,2284174.00
07/29/2017 12:45,2,8.061,ALERT,220.74,369.10,59.944,1501346704,"201051344000469","219011344069620",26.80,39.50,0,299.67,419.60,218.7,209.2,1.008,785093.4,785093.4,15917,0,0,0,L,1122011218,0,124.72,125.85,0002,35,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346709,2284175.00
07/29/2017 12:45,2,7.869,ACTIVE,218.03,363.69,59.991,1501346704,"201051344000646","219011344069620",26.24,51.50,0,330.63,412.68,209.1,199.8,0.972,779674.6,779674.6,15903,0,0,0,L,1122011218,0,124.94,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346710,2284176.00
07/29/2017 12:45,2,7.346,ACTIVE,214.64,367.00,59.975,1501346704,"274151322000052","219011344069620",25.45,66.00,0,330.33,388.94,189.2,180.7,0.742,1043272.9,1043272.9,15800,0,0,0,L,1151911521,0,122.91,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346711,2284177.00
07/29/2017 12:45,2,8.041,ACTIVE,219.16,364.89,59.975,1501346704,"201051344000585","219011344069620",26.22,48.80,0,335.44,412.68,213.4,204.0,0.999,793258.2,793258.2,15902,0,0,0,L,1122011218,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346712,2284178.00
