ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 12:45,2,7.914,ALERT,217.13,360.99,59.949,1501346704,"201051344001230","219011344069620",26.34,50.40,0,298.77,410.88,211.0,201.7,0.986,784189.1,784189.1,15940,0,0,0,L,1122011218,0,124.49,123.14,0002,46,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346713,2284179.00
07/29/2017 12:45,2,7.900,ACTIVE,219.16,365.80,59.933,1501346704,"201051344000582","219011344069620",26.10,46.60,0,334.84,413.29,208.9,199.7,0.932,773269.8,773269.8,15894,0,0,0,L,1122011218,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346714,2284180.00
07/29/2017 12:45,2,7.975,ALERT,217.58,362.49,59.986,1501346704,"201051344000955","219011344069620",25.74,50.20,0,302.37,415.69,208.1,198.9,0.977,793274.1,793274.1,15917,0,0,0,L,1122011218,0,124.27,123.59,0002,45,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346716,2284181.00
07/29/2017 12:45,2,4.943,ACTIVE,214.41,403.37,59.959,1501346704,"274151322000094","219011344069620",35.92,61.00,0,372.41,441.54,179.8,171.6,0.712,861175.2,861175.2,16175,0,0,0,L,1151911521,0,122.91,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346717,2284182.00
07/29/2017 12:45,2,7.900,ACTIVE,220.74,367.30,59.996,1501346704,"201051344000579","219011344069620",26.56,50.40,0,336.04,416.89,212.5,203.1,0.981,803368.6,803368.6,15907,0,0,0,L,1122011218,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346718,2284183.00
07/29/2017 12:45,2,7.850,ACTIVE,217.35,361.59,59.938,1501346704,"201051344000890","219011344069620",26.34,53.50,0,310.79,446.65,209.2,200.0,0.968,787316.8,787316.8,15914,0,0,0,L,1122011218,0,124.72,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346719,2284184.00
07/29/2017 12:45,2,7.818,ALERT,218.26,364.89,59.949,1501346704,"201051344000438","219011344069620",26.18,50.00,0,296.96,415.69,207.1,198.0,0.977,789700.9,789700.9,15896,0,0,0,L,1122011218,0,125.17,123.81,0002,48,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346721,2284185.00
07/29/2017 12:45,2,7.150,ACTIVE,217.80,355.58,59.981,1501346704,"201051344000417","219011344069620",17.91,51.00,0,321.61,388.94,129.6,123.2,0.601,708051.5,708051.5,15938,0,0,0,L,1122011218,0,124.49,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346722,2284186.00
07/29/2017 12:45,2,7.227,ACTIVE,213.96,369.10,59.970,1501346704,"274151322000083","219011344069620",25.72,66.30,0,331.53,389.24,188.3,179.9,0.760,1032732.3,1032732.3,15815,0,0,0,L,1151911521,0,122.46,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346722,2284187.00
07/29/2017 12:45,2,7.645,ACTIVE,215.32,370.30,59.954,1501346704,"274151322000076","219011344069620",26.26,66.00,0,330.63,391.04,203.2,194.2,0.795,1102397.5,1102397.5,15807,0,0,0,L,1151911521,0,123.14,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346723,2284188.00
07/29/2017 12:45,2,7.938,ACTIVE,219.16,368.50,59.986,1501346704,"201051344000868","219011344069620",27.14,40.40,0,334.54,414.79,217.9,208.4,0.986,783461.9,783461.9,15925,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346724,2284189.00
07/29/2017 12:45,2,7.613,ACTIVE,213.96,374.81,59.959,1501346704,"274151322000095","219011344069620",26.28,64.50,0,330.63,392.85,202.6,193.6,0.791,1091767.3,1091767.3,15827,0,0,0,L,1151911521,0,123.14,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346725,2284190.00
07/29/2017 12:45,2,7.676,ALERT,220.74,361.29,59.986,1501346704,"201051344000988","219011344069620",17.89,40.60,0,304.78,394.95,139.0,132.3,0.641,680612.0,680612.0,15902,0,0,0,L,1122011218,0,124.94,125.62,0002,37,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346727,2284191.00
07/29/2017 12:45,2,8.014,ACTIVE,218.71,363.99,59.991,1501346704,"201051344001025","219011344069620",26.40,51.80,0,336.34,413.89,214.1,204.7,0.959,790345.5,790345.5,15902,0,0,0,L,1122011218,0,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346728,2284192.00
07/29/2017 12:45,2,7.926,ACTIVE,220.74,367.60,59.991,1501346704,"201051344000458","219011344069620",27.00,43.40,0,335.14,418.09,216.5,207.1,1.012,794714.9,794714.9,15895,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346729,2284193.00
07/29/2017 12:45,2,8.000,ACTIVE,221.19,370.00,59.996,1501346704,"201051344000853","219011344069620",27.10,41.00,0,336.94,419.30,219.4,209.9,1.034,795955.8,795955.8,15914,0,0,0,L,1122011218,0,125.85,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346730,2284194.00
07/29/2017 12:45,2,7.953,ACTIVE,217.35,363.09,59.959,1501346704,"201051344000685","219011344069620",26.06,48.00,0,331.23,411.78,209.9,200.7,1.008,789537.9,789537.9,15931,0,0,0,L,1122011218,0,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346731,2284195.00
07/29/2017 12:45,2,7.865,ALERT,218.71,362.79,59.981,1501346704,"201051344000917","219011344069620",26.60,46.80,0,299.07,412.38,211.9,202.6,0.994,786207.4,786207.4,15927,0,0,0,L,1122011218,0,124.72,124.27,0002,42,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346732,2284196.00
07/29/2017 12:45,2,7.900,ACTIVE,217.58,362.79,59.986,1501346704,"201051344001145","219011344069620",26.22,46.60,0,337.24,412.68,209.6,200.3,0.963,794230.0,794230.0,15914,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346733,2284197.00
07/29/2017 12:45,2,8.020,ACTIVE,219.39,364.59,59.986,1501346704,"201051344000651","219011344069620",26.00,47.00,0,335.44,412.68,211.1,201.8,0.963,783114.2,783114.2,15910,0,0,0,L,1122011218,0,125.85,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346734,2284198.00
07/29/2017 12:45,2,7.180,ACTIVE,214.19,370.00,59.959,1501346704,"274151322000088","219011344069620",25.33,59.50,0,330.93,388.34,184.1,175.8,0.676,990865.8,990865.8,15807,0,0,0,L,1151911521,0,123.59,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346735,2284199.00
07/29/2017 12:45,2,4.881,ACTIVE,215.32,399.76,59.944,1501346704,"274151322000068","219011344069620",36.00,61.00,0,370.60,440.64,177.6,169.5,0.685,861926.1,861926.1,16185,0,0,0,L,1151911521,0,123.36,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346736,2284200.00
07/29/2017 12:45,2,7.863,ACTIVE,218.71,363.99,59.954,1501346704,"201051344001135","219011344069620",26.38,48.00,0,336.94,412.68,209.9,200.7,0.968,778648.4,778648.4,15882,0,0,0,L,1122011218,0,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346737,2284201.00
07/29/2017 12:45,2,7.992,ACTIVE,218.26,363.69,59.996,1501346704,"201051344000594","219011344069620",26.38,54.30,0,336.04,414.19,213.4,204.0,0.977,798057.8,798057.8,15903,0,0,0,L,1122011218,0,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346738,2284202.00
07/29/2017 12:45,2,8.012,ACTIVE,218.93,363.99,59.991,1501346704,"201051344001203","219011344069620",26.58,50.00,0,336.34,414.19,215.7,206.3,1.003,788472.7,788472.7,15935,0,0,0,L,1122011218,0,125.85,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346739,2284203.00
07/29/2017 12:45,2,7.166,ACTIVE,214.41,373.61,59.949,1501346704,"274151322000054","219011344069620",24.29,57.70,0,331.23,387.14,176.3,168.2,0.672,1007063.4,1007063.4,15791,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346740,2284204.00
07/29/2017 12:45,2,7.977,ALERT,219.39,366.40,59.975,1501346704,"201051344000867","219011344069620",26.84,46.20,0,282.54,413.29,216.8,207.4,0.977,782227.4,782227.4,15934,0,0,0,L,1122011218,0,124.72,124.72,0002,40,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346741,2284205.00
07/29/2017 12:45,2,7.785,ACTIVE,218.93,365.49,59.981,1501346704,"201051344001093","219011344069620",27.10,47.50,0,335.14,413.89,213.8,204.5,0.981,786221.7,786221.7,15933,0,0,0,L,1122011218,0,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346742,2284206.00
07/29/2017 12:45,2,8.035,ACTIVE,220.06,368.80,59.959,1501346704,"201051344000900","219011344069620",27.45,40.40,0,333.33,419.00,223.3,213.6,1.003,804050.5,804050.5,15937,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346743,2284207.00
07/29/2017 12:45,2,7.861,ACTIVE,220.29,367.60,59.970,1501346704,"201051344000648","219011344069620",26.86,43.20,0,334.84,417.79,213.8,204.4,0.994,791048.0,791048.0,15909,0,0,0,L,1122011218,0,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346744,2284208.00
07/29/2017 12:45,2,7.936,ACTIVE,220.52,368.20,59.970,1501346704,"201051344000569","219011344069620",27.33,42.30,0,334.54,418.70,219.7,210.1,1.008,805826.8,805826.8,15883,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346745,2284209.00
07/29/2017 12:45,2,8.000,ACTIVE,220.74,368.50,60.023,1501346704,"201051344000983","219011344069620",27.02,42.00,0,334.24,418.70,218.8,209.3,1.021,796574.6,796574.6,15914,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346746,2284210.00
07/29/2017 12:45,2,7.945,ACTIVE,220.52,366.70,59.996,1501346704,"201051344001158","219011344069620",26.44,46.40,0,334.84,416.59,212.8,203.5,0.972,780882.5,780882.5,15913,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346747,2284211.00
07/29/2017 12:45,2,7.906,ACTIVE,220.74,368.20,59.970,1501346704,"201051344000576","219011344069620",27.27,40.40,0,335.44,419.30,218.2,208.7,1.003,795404.1,795404.1,15920,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346748,2284212.00
07/29/2017 12:45,2,7.143,ACTIVE,214.41,355.58,59.944,1501346704,"274151322000087","219011344069620",25.62,75.30,0,328.22,389.24,185.3,177.0,0.685,981869.6,981869.6,16022,0,0,0,L,1151911521,0,122.91,123.59,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501346749,2284213.00
07/29/2017 13:00,2,8.109,ACTIVE,220.06,367.60,59.991,1501347603,"201051344000645","219011344069620",26.48,43.00,0,335.14,418.09,217.3,207.8,0.994,794395.6,794395.6,15898,0,0,0,L,1122011218,0,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347604,2284214.00
07/29/2017 13:00,2,7.203,ACTIVE,213.96,358.28,59.986,1501347603,"274151322000085","219011344069620",24.09,58.80,0,331.23,385.33,175.6,167.6,0.663,1002153.7,1002153.7,15805,0,0,0,L,1151911521,0,123.36,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347605,2284215.00
07/29/2017 13:00,2,7.986,ACTIVE,219.16,366.40,59.975,1501347603,"201051344000633","219011344069620",26.66,50.40,0,333.63,413.59,215.5,206.1,1.008,781410.1,781410.1,15950,0,0,0,L,1122011218,0,124.49,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347606,2284216.00
07/29/2017 13:00,2,8.016,ACTIVE,220.52,367.90,59.975,1501347603,"201051344000469","219011344069620",27.29,39.80,0,334.54,419.60,221.5,211.8,1.039,785145.8,785145.8,15919,0,0,0,L,1122011218,0,124.49,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347607,2284217.00
07/29/2017 13:00,2,8.027,ACTIVE,217.80,364.59,59.928,1501347603,"201051344000646","219011344069620",26.24,51.80,0,332.13,413.59,213.3,204.0,1.012,779724.9,779724.9,15904,0,0,0,L,1122011218,0,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347608,2284218.00
07/29/2017 13:00,2,7.361,ACTIVE,214.19,366.40,59.965,1501347603,"274151322000052","219011344069620",25.94,67.30,0,330.33,389.24,193.2,184.6,0.778,1043318.4,1043318.4,15801,0,0,0,L,1151911521,0,122.91,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347609,2284219.00
07/29/2017 13:00,2,8.053,ACTIVE,219.39,365.19,59.954,1501347603,"201051344000585","219011344069620",26.76,48.80,0,335.44,413.59,218.3,208.8,1.008,793309.7,793309.7,15903,0,0,0,L,1122011218,0,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347609,2284220.00
07/29/2017 13:00,2,7.955,ACTIVE,217.35,363.09,59.996,1501347603,"201051344001230","219011344069620",26.66,50.40,0,330.33,412.68,214.8,205.4,1.008,784239.8,784239.8,15942,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347610,2284221.00
07/29/2017 13:00,2,7.965,ACTIVE,219.39,366.10,59.949,1501347603,"201051344000582","219011344069620",26.40,46.20,0,334.54,414.19,212.8,203.5,0.981,773320.0,773320.0,15895,0,0,0,L,1122011218,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347611,2284222.00
07/29/2017 13:00,2,8.051,ACTIVE,218.03,362.49,59.975,1501347603,"201051344000955","219011344069620",26.06,49.80,0,336.34,412.38,212.4,203.1,0.990,793324.2,793324.2,15919,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347612,2284223.00
07/29/2017 13:00,2,4.859,ACTIVE,213.96,400.36,59.981,1501347603,"274151322000094","219011344069620",36.98,60.80,0,371.21,442.44,182.0,173.8,0.707,861218.1,861218.1,16176,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347613,2284224.00
07/29/2017 13:00,2,8.070,ACTIVE,220.74,365.49,59.954,1501347603,"201051344000579","219011344069620",26.30,50.40,0,336.34,416.59,215.2,205.7,0.994,803419.3,803419.3,15908,0,0,0,L,1122011218,0,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347614,2284225.00
07/29/2017 13:00,2,8.045,ACTIVE,217.58,361.89,59.996,1501347603,"201051344000890","219011344069620",26.22,54.00,0,336.94,412.98,213.6,204.2,0.977,787367.0,787367.0,15915,0,0,0,L,1122011218,0,124.94,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347615,2284226.00
07/29/2017 13:00,2,7.887,ACTIVE,218.71,364.29,59.965,1501347603,"201051344000438","219011344069620",26.44,50.00,0,336.34,413.89,211.1,201.8,0.990,789750.7,789750.7,15898,0,0,0,L,1122011218,0,125.40,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347616,2284227.00
07/29/2017 13:00,2,7.326,ACTIVE,218.26,355.58,59.986,1501347603,"201051344000417","219011344069620",17.91,51.50,0,337.24,388.94,133.2,126.6,0.628,708082.5,708082.5,15939,0,0,0,L,1122011218,0,124.49,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347617,2284228.00
07/29/2017 13:00,2,7.318,ACTIVE,213.29,370.00,59.970,1501347603,"274151322000083","219011344069620",25.84,67.70,0,330.93,389.84,191.4,182.8,0.760,1032777.3,1032777.3,15816,0,0,0,L,1151911521,0,122.46,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347617,2284229.00
07/29/2017 13:00,2,7.709,ACTIVE,214.87,363.09,59.991,1501347603,"274151322000076","219011344069620",26.60,65.30,0,329.43,391.94,207.6,198.4,0.818,1102446.4,1102446.4,15808,0,0,0,L,1151911521,0,123.59,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347618,2284230.00
07/29/2017 13:00,2,8.014,ACTIVE,218.93,364.89,60.002,1501347603,"201051344000868","219011344069620",27.19,42.00,0,335.44,415.69,220.7,211.1,0.999,783513.9,783513.9,15926,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347619,2284231.00
07/29/2017 13:00,2,7.693,ACTIVE,213.96,362.79,59.981,1501347603,"274151322000095","219011344069620",26.48,65.30,0,330.33,393.75,206.3,197.2,0.778,1091815.8,1091815.8,15828,0,0,0,L,1151911521,0,123.36,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347620,2284232.00
07/29/2017 13:00,2,7.740,ACTIVE,220.74,360.69,59.959,1501347603,"201051344000988","219011344069620",17.89,40.40,0,337.54,394.05,140.1,133.3,0.654,680644.7,680644.7,15904,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347621,2284233.00
07/29/2017 13:00,2,8.094,ACTIVE,219.16,367.60,60.002,1501347603,"201051344001025","219011344069620",26.66,51.00,0,335.74,415.39,218.5,209.0,0.994,790396.9,790396.9,15903,0,0,0,L,1122011218,0,124.94,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347622,2284234.00
07/29/2017 13:00,2,8.020,ACTIVE,220.74,367.30,60.007,1501347603,"201051344000458","219011344069620",26.92,44.30,0,334.84,418.09,218.5,209.0,1.021,794766.3,794766.3,15896,0,0,0,L,1122011218,0,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347623,2284235.00
07/29/2017 13:00,2,8.096,ACTIVE,220.97,370.60,59.970,1501347603,"201051344000853","219011344069620",27.02,41.80,0,337.24,419.60,221.5,211.9,1.039,796007.9,796007.9,15915,0,0,0,L,1122011218,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347624,2284236.00
07/29/2017 13:00,2,7.949,ACTIVE,217.80,364.89,59.986,1501347603,"201051344000685","219011344069620",26.58,47.80,0,336.64,413.29,213.9,204.6,1.034,789588.2,789588.2,15932,0,0,0,L,1122011218,0,125.40,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347625,2284237.00
07/29/2017 13:00,2,8.035,ACTIVE,219.16,366.40,59.954,1501347603,"201051344000917","219011344069620",26.48,47.50,0,335.44,413.59,215.5,206.1,1.034,786258.1,786258.1,15929,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347626,2284238.00
07/29/2017 13:00,2,7.957,ACTIVE,218.03,365.49,59.991,1501347603,"201051344001145","219011344069620",26.46,46.60,0,337.24,413.59,213.4,204.0,0.972,794280.1,794280.1,15915,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347627,2284239.00
07/29/2017 13:00,2,8.086,ACTIVE,219.61,367.30,59.970,1501347603,"201051344000651","219011344069620",26.28,47.00,0,335.14,413.59,214.9,205.5,0.977,783164.6,783164.6,15911,0,0,0,L,1122011218,0,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347628,2284240.00
07/29/2017 13:00,2,7.213,ACTIVE,213.96,354.37,60.002,1501347603,"274151322000088","219011344069620",25.70,59.30,0,330.63,388.64,187.8,179.3,0.716,990909.9,990909.9,15808,0,0,0,L,1151911521,0,123.59,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347629,2284241.00
07/29/2017 13:00,2,4.867,ACTIVE,215.09,410.28,59.986,1501347603,"274151322000068","219011344069620",36.60,61.70,0,369.10,439.13,180.9,172.7,0.703,861968.6,861968.6,16186,0,0,0,L,1151911521,0,123.36,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347630,2284242.00
07/29/2017 13:00,2,8.031,ACTIVE,218.93,363.69,59.949,1501347603,"201051344001135","219011344069620",26.36,47.30,0,336.34,413.89,214.3,204.9,0.990,778698.8,778698.8,15883,0,0,0,L,1122011218,0,125.40,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347630,2284243.00
07/29/2017 13:00,2,8.107,ACTIVE,218.26,365.19,59.981,1501347603,"201051344000594","219011344069620",26.32,55.80,0,334.54,415.09,216.2,206.7,0.999,798108.5,798108.5,15904,0,0,0,L,1122011218,0,124.04,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347631,2284244.00
07/29/2017 13:00,2,8.045,ACTIVE,219.39,365.49,60.023,1501347603,"201051344001203","219011344069620",26.92,50.40,0,336.04,414.79,219.2,209.6,0.990,788524.2,788524.2,15936,0,0,0,L,1122011218,0,125.85,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347632,2284245.00
07/29/2017 13:00,2,7.275,ACTIVE,214.19,375.11,60.007,1501347603,"274151322000054","219011344069620",24.43,58.30,0,330.93,387.74,180.0,171.8,0.698,1007105.7,1007105.7,15792,0,0,0,L,1151911521,0,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347633,2284246.00
07/29/2017 13:00,2,8.074,ACTIVE,219.39,366.10,60.002,1501347603,"201051344000867","219011344069620",26.80,46.20,0,336.34,414.49,219.2,209.6,0.990,782278.8,782278.8,15936,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347635,2284247.00
07/29/2017 13:00,2,7.916,ACTIVE,219.39,366.70,60.007,1501347603,"201051344001093","219011344069620",27.06,47.30,0,334.84,414.19,216.8,207.3,0.990,786272.7,786272.7,15934,0,0,0,L,1122011218,0,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347636,2284248.00
07/29/2017 13:00,2,8.127,ACTIVE,220.06,370.30,59.991,1501347603,"201051344000900","219011344069620",27.35,40.60,0,333.93,419.90,225.2,215.4,1.008,804103.6,804103.6,15938,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347637,2284249.00
07/29/2017 13:00,2,7.877,ACTIVE,219.84,367.60,60.039,1501347603,"201051344000648","219011344069620",26.96,43.80,0,334.54,417.79,215.2,205.8,0.999,791098.5,791098.5,15910,0,0,0,L,1122011218,0,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347638,2284250.00
07/29/2017 13:00,2,7.992,ACTIVE,220.29,367.30,60.012,1501347603,"201051344000569","219011344069620",27.33,42.00,0,334.54,417.49,221.2,211.6,1.025,805878.9,805878.9,15884,0,0,0,L,1122011218,0,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347639,2284251.00
07/29/2017 13:00,2,7.984,ACTIVE,220.74,369.10,59.970,1501347603,"201051344000983","219011344069620",27.25,43.20,0,334.84,416.89,220.2,210.6,1.021,796626.5,796626.5,15915,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347640,2284252.00
07/29/2017 13:00,2,8.057,ACTIVE,220.52,368.20,60.018,1501347603,"201051344001158","219011344069620",26.32,46.00,0,334.84,416.59,214.6,205.2,0.990,780932.9,780932.9,15914,0,0,0,L,1122011218,0,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347640,2284253.00
07/29/2017 13:00,2,7.990,ACTIVE,220.52,368.80,60.018,1501347603,"201051344000576","219011344069620",27.15,41.30,0,334.54,419.60,219.6,210.1,1.016,795455.8,795455.8,15921,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347641,2284254.00
07/29/2017 13:00,2,7.199,ACTIVE,214.41,352.27,59.991,1501347603,"274151322000087","219011344069620",25.88,76.00,0,327.92,388.94,188.6,180.1,0.698,981913.9,981913.9,16023,0,0,0,L,1151911521,0,123.36,123.59,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501347642,2284255.00
07/29/2017 13:15,2,8.164,ACTIVE,220.29,366.40,59.965,1501348503,"201051344000645","219011344069620",26.42,44.30,0,335.14,416.59,218.4,208.9,0.994,794447.4,794447.4,15899,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348504,2284256.00
07/29/2017 13:15,2,7.273,ACTIVE,214.41,369.70,59.996,1501348503,"274151322000085","219011344069620",23.85,59.80,0,331.23,385.93,175.8,167.8,0.676,1002195.4,1002195.4,15806,0,0,0,L,1151911521,0,123.59,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348505,2284257.00
07/29/2017 13:15,2,8.186,ACTIVE,219.39,365.49,59.986,1501348503,"201051344000633","219011344069620",26.12,50.40,0,334.54,413.59,216.6,207.1,1.012,781461.6,781461.6,15951,0,0,0,L,1122011218,0,124.72,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348506,2284258.00
07/29/2017 13:15,2,8.121,ACTIVE,220.97,368.80,59.996,1501348503,"201051344000469","219011344069620",27.10,39.80,0,335.14,419.90,222.8,213.1,1.034,785198.7,785198.7,15920,0,0,0,L,1122011218,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348507,2284259.00
07/29/2017 13:15,2,8.146,ACTIVE,217.80,365.80,59.996,1501348503,"201051344000646","219011344069620",25.92,52.50,0,335.44,413.89,213.9,204.5,1.012,779775.7,779775.7,15905,0,0,0,L,1122011218,0,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348508,2284260.00
07/29/2017 13:15,2,7.455,ACTIVE,214.41,362.79,59.981,1501348503,"274151322000052","219011344069620",25.68,66.00,0,330.03,389.54,193.8,185.1,0.756,1043364.5,1043364.5,15802,0,0,0,L,1151911521,0,122.68,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348509,2284261.00
07/29/2017 13:15,2,8.205,ACTIVE,219.39,367.90,59.991,1501348503,"201051344000585","219011344069620",26.38,49.00,0,335.14,413.89,219.2,209.6,1.012,793361.7,793361.7,15904,0,0,0,L,1122011218,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348510,2284262.00
07/29/2017 13:15,2,8.008,ACTIVE,217.13,363.39,60.002,1501348503,"201051344001230","219011344069620",26.60,50.80,0,328.52,412.38,215.5,206.1,1.012,784291.1,784291.1,15943,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348511,2284263.00
07/29/2017 13:15,2,8.033,ACTIVE,219.16,366.10,59.986,1501348503,"201051344000582","219011344069620",26.26,47.00,0,334.84,414.79,213.6,204.2,0.990,773370.7,773370.7,15896,0,0,0,L,1122011218,0,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348512,2284264.00
07/29/2017 13:15,2,8.051,ACTIVE,217.80,362.79,59.986,1501348503,"201051344000955","219011344069620",26.18,50.00,0,336.64,412.38,213.4,204.0,0.999,793374.8,793374.8,15920,0,0,0,L,1122011218,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348513,2284265.00
07/29/2017 13:15,2,5.012,ACTIVE,214.41,406.07,59.975,1501348503,"274151322000094","219011344069620",36.06,60.30,0,371.81,439.43,182.7,174.4,0.707,861261.5,861261.5,16177,0,0,0,L,1151911521,0,122.91,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348514,2284266.00
07/29/2017 13:15,2,8.080,ACTIVE,220.74,367.60,59.975,1501348503,"201051344000579","219011344069620",26.36,51.30,0,334.84,416.89,215.7,206.2,0.990,803470.6,803470.6,15909,0,0,0,L,1122011218,0,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348515,2284267.00
07/29/2017 13:15,2,8.064,ACTIVE,217.58,362.49,59.991,1501348503,"201051344000890","219011344069620",26.22,54.00,0,332.43,413.29,214.1,204.7,0.981,787417.9,787417.9,15916,0,0,0,L,1122011218,0,124.72,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348516,2284268.00
07/29/2017 13:15,2,8.049,ACTIVE,218.48,364.29,59.917,1501348503,"201051344000438","219011344069620",26.00,51.00,0,336.34,414.19,211.8,202.5,0.994,789801.0,789801.0,15899,0,0,0,L,1122011218,0,125.17,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348517,2284269.00
07/29/2017 13:15,2,7.303,ACTIVE,217.80,356.18,59.996,1501348503,"201051344000417","219011344069620",17.93,52.00,0,337.24,387.74,132.6,126.0,0.628,708113.8,708113.8,15940,0,0,0,L,1122011218,0,124.49,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348517,2284270.00
07/29/2017 13:15,2,7.336,ACTIVE,213.74,365.49,59.949,1501348503,"274151322000083","219011344069620",25.86,67.30,0,330.33,390.44,192.4,183.8,0.782,1032823.0,1032823.0,15817,0,0,0,L,1151911521,0,122.68,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348518,2284271.00
07/29/2017 13:15,2,7.779,ACTIVE,214.87,364.59,59.981,1501348503,"274151322000076","219011344069620",26.50,65.30,0,330.63,392.55,208.6,199.4,0.804,1102495.9,1102495.9,15809,0,0,0,L,1151911521,0,123.36,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348519,2284272.00
07/29/2017 13:15,2,8.166,ACTIVE,218.93,362.79,59.938,1501348503,"201051344000868","219011344069620",26.82,42.30,0,335.14,415.69,221.8,212.2,0.999,783566.5,783566.5,15927,0,0,0,L,1122011218,0,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348520,2284273.00
07/29/2017 13:15,2,7.752,ACTIVE,213.96,351.07,59.965,1501348503,"274151322000095","219011344069620",26.42,66.00,0,325.22,399.46,207.2,198.1,0.804,1091865.0,1091865.0,15829,0,0,0,L,1151911521,0,123.14,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348521,2284274.00
07/29/2017 13:15,2,7.721,ACTIVE,220.52,360.99,60.002,1501348503,"201051344000988","219011344069620",17.89,40.80,0,337.24,394.05,140.0,133.2,0.650,680677.7,680677.7,15905,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348522,2284275.00
07/29/2017 13:15,2,8.240,ACTIVE,218.93,364.29,59.949,1501348503,"201051344001025","219011344069620",26.28,51.50,0,334.54,415.39,219.2,209.7,0.981,790449.0,790449.0,15904,0,0,0,L,1122011218,0,124.94,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348523,2284276.00
07/29/2017 13:15,2,8.109,ACTIVE,220.52,368.80,59.981,1501348503,"201051344000458","219011344069620",26.68,44.50,0,336.34,418.09,219.0,209.4,1.034,794818.3,794818.3,15897,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348524,2284277.00
07/29/2017 13:15,2,8.098,ALERT,220.97,370.30,59.959,1501348503,"201051344000853","219011344069620",27.08,42.50,0,307.18,419.90,222.0,212.4,1.039,796060.6,796060.6,15916,0,0,0,L,1122011218,0,125.62,125.62,0002,40,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348526,2284278.00
07/29/2017 13:15,2,8.010,ACTIVE,217.35,362.79,59.944,1501348503,"201051344000685","219011344069620",26.42,49.00,0,336.64,413.29,214.2,204.8,1.039,789639.2,789639.2,15933,0,0,0,L,1122011218,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348526,2284279.00
07/29/2017 13:15,2,8.086,ACTIVE,218.93,365.49,59.986,1501348503,"201051344000917","219011344069620",26.40,47.00,0,335.74,414.49,216.2,206.7,1.021,786309.5,786309.5,15930,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348527,2284280.00
07/29/2017 13:15,2,8.055,ACTIVE,217.58,364.89,60.002,1501348503,"201051344001145","219011344069620",26.28,47.80,0,336.64,414.79,214.4,205.0,0.986,794331.1,794331.1,15916,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348528,2284281.00
07/29/2017 13:15,2,8.193,ACTIVE,219.16,362.79,60.002,1501348503,"201051344000651","219011344069620",26.00,47.30,0,335.14,413.89,215.7,206.2,0.977,783215.9,783215.9,15912,0,0,0,L,1122011218,0,125.62,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348529,2284282.00
07/29/2017 13:15,2,7.283,ACTIVE,214.19,370.00,59.981,1501348503,"274151322000088","219011344069620",25.58,60.80,0,330.03,388.64,188.5,180.0,0.729,990954.7,990954.7,15809,0,0,0,L,1151911521,0,123.81,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348530,2284283.00
07/29/2017 13:15,2,4.691,ACTIVE,215.09,418.70,59.986,1501348503,"274151322000068","219011344069620",37.75,61.30,0,371.51,441.54,180.4,172.2,0.698,862011.9,862011.9,16187,0,0,0,L,1151911521,0,123.59,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348531,2284284.00
07/29/2017 13:15,2,8.148,ACTIVE,218.71,364.29,59.975,1501348503,"201051344001135","219011344069620",26.08,48.50,0,336.34,414.19,215.2,205.8,0.999,778749.9,778749.9,15884,0,0,0,L,1122011218,0,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348532,2284285.00
07/29/2017 13:15,2,8.084,ACTIVE,218.03,365.19,59.996,1501348503,"201051344000594","219011344069620",26.44,56.00,0,334.84,415.39,216.3,206.9,0.994,798160.0,798160.0,15905,0,0,0,L,1122011218,0,123.81,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348533,2284286.00
07/29/2017 13:15,2,8.195,ACTIVE,219.16,365.80,59.970,1501348503,"201051344001203","219011344069620",26.44,50.40,0,336.04,414.79,219.4,209.9,1.021,788576.4,788576.4,15937,0,0,0,L,1122011218,0,125.62,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348534,2284287.00
07/29/2017 13:15,2,7.258,ACTIVE,213.96,363.39,60.002,1501348503,"274151322000054","219011344069620",24.59,58.80,0,330.33,387.74,180.7,172.5,0.703,1007148.6,1007148.6,15793,0,0,0,L,1151911521,0,123.36,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348535,2284288.00
07/29/2017 13:15,2,8.160,ACTIVE,218.93,363.99,59.959,1501348503,"201051344000867","219011344069620",26.54,47.00,0,335.14,414.79,219.3,209.8,0.986,782331.0,782331.0,15937,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348536,2284289.00
07/29/2017 13:15,2,8.039,ACTIVE,219.16,367.60,59.949,1501348503,"201051344001093","219011344069620",26.66,48.80,0,334.84,414.79,217.1,207.6,0.994,786324.4,786324.4,15935,0,0,0,L,1122011218,0,125.40,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348537,2284290.00
07/29/2017 13:15,2,8.162,ACTIVE,219.84,367.60,59.981,1501348503,"201051344000900","219011344069620",27.31,41.30,0,333.63,419.60,225.6,215.9,1.012,804157.3,804157.3,15939,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348538,2284291.00
07/29/2017 13:15,2,8.041,ACTIVE,220.06,367.00,59.954,1501348503,"201051344000648","219011344069620",26.46,44.50,0,334.84,417.79,215.4,206.0,0.999,791149.8,791149.8,15911,0,0,0,L,1122011218,0,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348539,2284292.00
07/29/2017 13:15,2,8.057,ACTIVE,220.29,368.20,59.981,1501348503,"201051344000569","219011344069620",27.19,43.00,0,334.24,419.00,222.1,212.4,1.030,805931.7,805931.7,15885,0,0,0,L,1122011218,0,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348539,2284293.00
07/29/2017 13:15,2,8.066,ACTIVE,220.52,367.60,60.028,1501348503,"201051344000983","219011344069620",27.04,43.80,0,321.61,436.13,220.8,211.2,1.021,796679.1,796679.1,15916,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348540,2284294.00
07/29/2017 13:15,2,8.133,ACTIVE,220.52,365.80,59.981,1501348503,"201051344001158","219011344069620",26.10,47.50,0,334.54,416.89,214.8,205.4,0.990,780984.0,780984.0,15915,0,0,0,L,1122011218,0,124.72,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348541,2284295.00
07/29/2017 13:15,2,8.125,ACTIVE,220.29,369.70,59.949,1501348503,"201051344000576","219011344069620",26.74,42.00,0,319.21,419.60,220.0,210.4,1.021,795508.1,795508.1,15922,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348542,2284296.00
07/29/2017 13:15,2,7.295,ACTIVE,214.41,374.51,59.975,1501348503,"274151322000087","219011344069620",25.62,77.70,0,330.03,388.34,189.2,180.7,0.703,981958.9,981958.9,16024,0,0,0,L,1151911521,0,123.36,123.36,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501348543,2284297.00
07/29/2017 13:30,2,8.146,ACTIVE,220.29,366.40,59.959,1501349403,"201051344000645","219011344069620",26.36,44.50,0,335.14,413.89,217.4,207.9,0.990,794499.5,794499.5,15900,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349405,2284298.00
07/29/2017 13:30,2,7.314,ACTIVE,214.64,373.01,59.965,1501349403,"274151322000085","219011344069620",23.78,59.30,0,331.23,385.93,176.4,168.3,0.672,1002237.3,1002237.3,15807,0,0,0,L,1151911521,0,123.59,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349405,2284299.00
07/29/2017 13:30,2,8.141,ACTIVE,219.16,368.80,59.949,1501349403,"201051344000633","219011344069620",26.28,52.00,0,335.14,414.19,216.7,207.2,1.003,781513.3,781513.3,15952,0,0,0,L,1122011218,0,124.49,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349406,2284300.00
07/29/2017 13:30,2,8.248,ACTIVE,220.74,369.10,59.986,1501349403,"201051344000469","219011344069620",26.60,40.20,0,333.93,419.60,222.2,212.6,1.030,785251.8,785251.8,15921,0,0,0,L,1122011218,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349407,2284301.00
07/29/2017 13:30,2,8.139,ACTIVE,217.80,364.29,59.938,1501349403,"201051344000646","219011344069620",26.10,52.80,0,334.54,414.49,215.0,205.6,1.003,779827.0,779827.0,15906,0,0,0,L,1122011218,0,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349408,2284302.00
07/29/2017 13:30,2,7.438,ACTIVE,214.41,370.60,59.970,1501349403,"274151322000052","219011344069620",25.82,66.70,0,329.73,390.14,194.4,185.8,0.769,1043410.8,1043410.8,15803,0,0,0,L,1151911521,0,122.68,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349409,2284303.00
07/29/2017 13:30,2,8.186,ACTIVE,219.16,363.99,59.938,1501349403,"201051344000585","219011344069620",26.64,49.30,0,334.84,414.49,220.9,211.3,1.039,793414.3,793414.3,15905,0,0,0,L,1122011218,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349410,2284304.00
07/29/2017 13:30,2,7.990,ACTIVE,217.13,361.29,60.002,1501349403,"201051344001230","219011344069620",26.74,50.40,0,330.03,413.29,216.5,207.1,1.012,784342.7,784342.7,15944,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349411,2284305.00
07/29/2017 13:30,2,8.031,ACTIVE,219.16,367.00,59.996,1501349403,"201051344000582","219011344069620",26.38,47.30,0,334.84,415.09,214.5,205.1,0.986,773421.9,773421.9,15897,0,0,0,L,1122011218,0,125.17,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349412,2284306.00
07/29/2017 13:30,2,8.016,ACTIVE,217.80,362.19,59.981,1501349403,"201051344000955","219011344069620",26.34,50.60,0,337.24,413.59,213.7,204.3,1.008,793425.8,793425.8,15921,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349413,2284307.00
07/29/2017 13:30,2,4.887,ACTIVE,214.19,405.47,59.965,1501349403,"274151322000094","219011344069620",37.03,61.00,0,371.51,438.23,183.2,174.9,0.716,861305.3,861305.3,16178,0,0,0,L,1151911521,0,122.91,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349414,2284308.00
07/29/2017 13:30,2,8.162,ACTIVE,220.52,366.70,59.975,1501349403,"201051344000579","219011344069620",26.18,51.30,0,335.74,416.89,216.5,207.0,0.999,803522.2,803522.2,15910,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349414,2284309.00
07/29/2017 13:30,2,8.158,ACTIVE,217.58,363.39,59.959,1501349403,"201051344000890","219011344069620",26.02,54.50,0,334.84,413.89,215.0,205.6,0.981,787469.2,787469.2,15917,0,0,0,L,1122011218,0,124.72,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349415,2284310.00
07/29/2017 13:30,2,8.082,ACTIVE,218.48,363.99,60.012,1501349403,"201051344000438","219011344069620",26.00,50.80,0,335.44,414.79,212.7,203.4,0.999,789851.7,789851.7,15900,0,0,0,L,1122011218,0,125.17,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349416,2284311.00
07/29/2017 13:30,2,7.379,ACTIVE,217.80,356.18,59.954,1501349403,"201051344000417","219011344069620",17.89,52.00,0,336.94,388.94,133.7,127.1,0.632,708145.4,708145.4,15941,0,0,0,L,1122011218,0,124.27,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349417,2284312.00
07/29/2017 13:30,2,7.395,ACTIVE,213.96,354.67,59.986,1501349403,"274151322000083","219011344069620",25.76,68.70,0,330.63,390.14,192.9,184.2,0.778,1032868.9,1032868.9,15818,0,0,0,L,1151911521,0,122.46,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349418,2284313.00
07/29/2017 13:30,2,7.785,ACTIVE,214.87,353.47,60.002,1501349403,"274151322000076","219011344069620",26.50,65.00,0,330.33,392.25,208.8,199.6,0.818,1102545.8,1102545.8,15810,0,0,0,L,1151911521,0,123.36,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349419,2284314.00
07/29/2017 13:30,2,8.174,ACTIVE,218.93,366.10,60.018,1501349403,"201051344000868","219011344069620",26.76,42.50,0,335.14,416.59,221.5,211.8,1.003,783619.5,783619.5,15928,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349420,2284315.00
07/29/2017 13:30,2,7.693,ACTIVE,213.96,360.38,59.965,1501349403,"274151322000095","219011344069620",26.72,66.30,0,330.33,394.05,208.0,198.8,0.795,1091914.6,1091914.6,15830,0,0,0,L,1151911521,0,123.14,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349421,2284316.00
07/29/2017 13:30,2,7.697,ACTIVE,220.52,360.08,60.012,1501349403,"201051344000988","219011344069620",17.87,41.30,0,337.54,393.75,139.6,132.8,0.641,680710.9,680710.9,15906,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349422,2284317.00
07/29/2017 13:30,2,8.254,ACTIVE,218.93,366.70,60.023,1501349403,"201051344001025","219011344069620",26.40,52.30,0,334.84,415.69,220.8,211.1,0.990,790501.5,790501.5,15905,0,0,0,L,1122011218,0,124.94,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349423,2284318.00
07/29/2017 13:30,2,8.086,ACTIVE,220.74,367.30,59.986,1501349403,"201051344000458","219011344069620",26.72,45.50,0,334.84,418.09,218.7,209.2,1.030,794870.6,794870.6,15898,0,0,0,L,1122011218,0,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349424,2284319.00
07/29/2017 13:30,2,8.170,ACTIVE,220.97,369.10,59.986,1501349403,"201051344000853","219011344069620",26.86,43.20,0,336.34,419.60,222.0,212.4,1.034,796113.8,796113.8,15918,0,0,0,L,1122011218,0,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349425,2284320.00
