ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 13:30,2,8.125,ACTIVE,217.35,363.69,60.012,1501349403,"201051344000685","219011344069620",26.20,48.50,0,336.94,414.19,215.5,206.0,1.043,789690.6,789690.6,15934,0,0,0,L,1122011218,0,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349426,2284321.00
07/29/2017 13:30,2,8.160,ACTIVE,218.93,365.49,59.991,1501349403,"201051344000917","219011344069620",26.28,47.80,0,335.44,414.19,217.1,207.7,1.034,786361.2,786361.2,15931,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349427,2284322.00
07/29/2017 13:30,2,8.107,ACTIVE,217.58,363.99,59.991,1501349403,"201051344001145","219011344069620",26.26,47.00,0,336.64,413.89,215.7,206.3,0.986,794382.4,794382.4,15917,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349428,2284323.00
07/29/2017 13:30,2,8.156,ACTIVE,219.61,364.89,59.965,1501349403,"201051344000651","219011344069620",26.24,48.00,0,334.24,413.89,216.8,207.3,0.977,783267.5,783267.5,15913,0,0,0,L,1122011218,0,125.85,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349429,2284324.00
07/29/2017 13:30,2,7.336,ACTIVE,214.19,345.06,59.996,1501349403,"274151322000088","219011344069620",25.43,60.50,0,329.73,389.24,188.9,180.4,0.720,990999.7,990999.7,15810,0,0,0,L,1151911521,0,123.59,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349430,2284325.00
07/29/2017 13:30,2,5.012,ACTIVE,215.09,402.16,60.023,1501349403,"274151322000068","219011344069620",36.12,61.30,0,371.51,440.34,183.0,174.7,0.707,862055.4,862055.4,16188,0,0,0,L,1151911521,0,123.59,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349431,2284326.00
07/29/2017 13:30,2,8.102,ACTIVE,218.71,363.69,60.002,1501349403,"201051344001135","219011344069620",26.36,48.30,0,336.34,414.49,216.2,206.7,0.986,778801.4,778801.4,15885,0,0,0,L,1122011218,0,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349432,2284327.00
07/29/2017 13:30,2,8.215,ACTIVE,218.26,365.19,60.018,1501349403,"201051344000594","219011344069620",26.06,57.00,0,333.33,415.09,216.9,207.4,0.999,798211.7,798211.7,15906,0,0,0,L,1122011218,0,124.04,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349433,2284328.00
07/29/2017 13:30,2,8.205,ACTIVE,219.16,366.70,60.034,1501349403,"201051344001203","219011344069620",26.60,51.30,0,335.44,415.69,220.9,211.3,1.030,788629.1,788629.1,15938,0,0,0,L,1122011218,0,125.62,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349433,2284329.00
07/29/2017 13:30,2,7.326,ACTIVE,214.41,345.96,60.012,1501349403,"274151322000054","219011344069620",24.45,57.30,0,330.33,388.34,181.4,173.1,0.667,1007191.8,1007191.8,15794,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349434,2284330.00
07/29/2017 13:30,2,8.191,ACTIVE,219.39,365.19,60.023,1501349403,"201051344000867","219011344069620",26.46,47.80,0,336.04,415.09,219.6,210.0,1.008,782383.3,782383.3,15938,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349435,2284331.00
07/29/2017 13:30,2,8.049,ACTIVE,219.16,365.80,60.002,1501349403,"201051344001093","219011344069620",26.76,48.00,0,334.24,415.09,217.9,208.4,0.990,786376.4,786376.4,15936,0,0,0,L,1122011218,0,125.17,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349436,2284332.00
07/29/2017 13:30,2,8.289,ACTIVE,220.06,369.70,59.981,1501349403,"201051344000900","219011344069620",26.92,42.00,0,333.03,416.89,225.9,216.1,1.016,804211.3,804211.3,15940,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349437,2284333.00
07/29/2017 13:30,2,7.986,ACTIVE,219.84,366.10,60.012,1501349403,"201051344000648","219011344069620",26.64,45.50,0,334.54,415.39,215.2,205.8,0.986,791201.2,791201.2,15912,0,0,0,L,1122011218,0,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349438,2284334.00
07/29/2017 13:30,2,8.098,ACTIVE,220.29,368.50,60.012,1501349403,"201051344000569","219011344069620",27.08,43.60,0,333.63,419.30,221.9,212.3,1.030,805984.8,805984.8,15886,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349439,2284335.00
07/29/2017 13:30,2,8.195,ACTIVE,220.74,368.50,60.012,1501349403,"201051344000983","219011344069620",26.66,44.50,0,334.24,419.30,221.2,211.5,1.021,796731.9,796731.9,15917,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349440,2284336.00
07/29/2017 13:30,2,8.156,ACTIVE,220.52,365.49,59.996,1501349403,"201051344001158","219011344069620",26.12,47.30,0,334.84,416.89,215.7,206.3,0.990,781035.4,781035.4,15916,0,0,0,L,1122011218,0,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349441,2284337.00
07/29/2017 13:30,2,8.082,ACTIVE,220.52,367.00,60.028,1501349403,"201051344000576","219011344069620",26.86,43.00,0,334.84,419.90,219.8,210.2,1.016,795560.6,795560.6,15923,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349442,2284338.00
07/29/2017 13:30,2,7.273,ACTIVE,214.19,349.26,59.981,1501349403,"274151322000087","219011344069620",25.84,78.00,0,329.73,389.84,190.1,181.6,0.720,982004.2,982004.2,16025,0,0,0,L,1151911521,0,122.91,123.36,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501349443,2284339.00
07/29/2017 13:45,2,8.141,ACTIVE,220.06,365.19,59.949,1501350303,"201051344000645","219011344069620",26.28,45.00,0,335.14,418.39,216.7,207.2,0.994,794551.4,794551.4,15901,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350304,2284340.00
07/29/2017 13:45,2,7.248,ACTIVE,214.41,372.71,59.970,1501350303,"274151322000085","219011344069620",23.82,59.80,0,331.23,385.63,174.8,166.8,0.676,1002279.1,1002279.1,15808,0,0,0,L,1151911521,0,123.81,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350305,2284341.00
07/29/2017 13:45,2,8.074,ACTIVE,219.16,365.80,59.970,1501350303,"201051344000633","219011344069620",26.30,51.50,0,333.63,413.89,215.1,205.7,1.008,781564.8,781564.8,15953,0,0,0,L,1122011218,0,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350306,2284342.00
07/29/2017 13:45,2,8.193,ACTIVE,220.52,366.40,59.975,1501350303,"201051344000469","219011344069620",26.66,40.60,0,334.54,419.30,221.4,211.7,1.034,785304.8,785304.8,15922,0,0,0,L,1122011218,0,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350307,2284343.00
07/29/2017 13:45,2,8.152,ACTIVE,217.80,363.69,59.933,1501350303,"201051344000646","219011344069620",25.84,51.80,0,335.44,414.79,213.3,204.0,1.003,779878.0,779878.0,15907,0,0,0,L,1122011218,0,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350308,2284344.00
07/29/2017 13:45,2,7.430,ACTIVE,214.41,370.30,59.944,1501350303,"274151322000052","219011344069620",25.60,66.30,0,330.03,389.84,192.5,183.8,0.760,1043456.9,1043456.9,15804,0,0,0,L,1151911521,0,122.91,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350309,2284345.00
07/29/2017 13:45,2,8.164,ACTIVE,219.16,366.40,59.965,1501350303,"201051344000585","219011344069620",26.44,49.50,0,334.24,414.49,218.6,209.1,1.039,793466.6,793466.6,15906,0,0,0,L,1122011218,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350310,2284346.00
07/29/2017 13:45,2,8.090,ACTIVE,217.35,363.69,59.912,1501350303,"201051344001230","219011344069620",26.18,50.60,0,330.03,412.98,214.4,205.0,0.999,784394.1,784394.1,15945,0,0,0,L,1122011218,0,124.49,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350310,2284347.00
07/29/2017 13:45,2,8.057,ACTIVE,219.39,368.20,59.970,1501350303,"201051344000582","219011344069620",26.10,48.30,0,333.03,415.09,213.1,203.7,0.946,773472.9,773472.9,15898,0,0,0,L,1122011218,0,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350311,2284348.00
07/29/2017 13:45,2,8.047,ACTIVE,218.03,363.69,59.907,1501350303,"201051344000955","219011344069620",26.06,51.30,0,336.34,413.29,212.4,203.1,0.999,793476.6,793476.6,15922,0,0,0,L,1122011218,0,124.49,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350312,2284349.00
07/29/2017 13:45,2,4.951,ACTIVE,214.41,394.35,59.954,1501350303,"274151322000094","219011344069620",36.10,62.30,0,371.21,439.43,180.7,172.4,0.707,861348.7,861348.7,16179,0,0,0,L,1151911521,0,122.91,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350313,2284350.00
07/29/2017 13:45,2,8.168,ACTIVE,220.52,367.60,59.954,1501350303,"201051344000579","219011344069620",25.92,52.00,0,335.74,413.59,214.5,205.1,0.994,803573.6,803573.6,15911,0,0,0,L,1122011218,0,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350314,2284351.00
07/29/2017 13:45,2,8.123,ACTIVE,217.58,363.09,59.959,1501350303,"201051344000890","219011344069620",25.88,54.50,0,333.33,413.89,213.0,203.7,0.972,787520.2,787520.2,15918,0,0,0,L,1122011218,0,124.72,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350315,2284352.00
07/29/2017 13:45,2,8.055,ACTIVE,218.48,364.59,59.970,1501350303,"201051344000438","219011344069620",25.86,51.80,0,336.64,414.19,210.9,201.7,0.994,789902.2,789902.2,15901,0,0,0,L,1122011218,0,125.17,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350316,2284353.00
07/29/2017 13:45,2,7.260,ACTIVE,218.03,354.37,59.912,1501350303,"201051344000417","219011344069620",17.89,52.30,0,336.94,388.04,131.4,124.9,0.623,708176.8,708176.8,15942,0,0,0,L,1122011218,0,124.49,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350317,2284354.00
07/29/2017 13:45,2,7.428,ACTIVE,213.96,360.08,59.938,1501350303,"274151322000083","219011344069620",25.37,68.30,0,330.93,390.14,190.7,182.2,0.747,1032914.7,1032914.7,15819,0,0,0,L,1151911521,0,122.68,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350318,2284355.00
07/29/2017 13:45,2,7.754,ACTIVE,215.32,354.37,59.970,1501350303,"274151322000076","219011344069620",26.30,65.30,0,330.03,391.94,206.5,197.4,0.809,1102595.3,1102595.3,15811,0,0,0,L,1151911521,0,123.14,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350319,2284356.00
07/29/2017 13:45,2,8.242,ACTIVE,218.93,366.40,59.975,1501350303,"201051344000868","219011344069620",26.30,43.00,0,335.74,415.99,219.5,210.0,0.994,783672.2,783672.2,15929,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350320,2284357.00
07/29/2017 13:45,2,7.736,ACTIVE,213.96,354.97,59.954,1501350303,"274151322000095","219011344069620",26.26,67.00,0,330.03,393.15,205.6,196.5,0.787,1091963.9,1091963.9,15831,0,0,0,L,1151911521,0,123.14,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350321,2284358.00
07/29/2017 13:45,2,7.578,ACTIVE,220.52,360.08,59.912,1501350303,"201051344000988","219011344069620",17.91,42.50,0,337.84,391.34,137.3,130.6,0.636,680743.8,680743.8,15907,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350322,2284359.00
07/29/2017 13:45,2,8.207,ACTIVE,218.93,364.59,59.996,1501350303,"201051344001025","219011344069620",26.26,51.50,0,336.04,415.39,218.2,208.7,0.981,790553.9,790553.9,15906,0,0,0,L,1122011218,0,124.72,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350322,2284360.00
07/29/2017 13:45,2,8.092,ACTIVE,220.52,367.30,59.970,1501350303,"201051344000458","219011344069620",26.58,45.80,0,335.74,422.90,217.6,208.1,1.012,794922.7,794922.7,15899,0,0,0,L,1122011218,0,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350323,2284361.00
07/29/2017 13:45,2,8.154,ACTIVE,220.97,369.10,59.944,1501350303,"201051344000853","219011344069620",26.78,44.00,0,336.94,419.60,221.0,211.4,1.034,796166.6,796166.6,15919,0,0,0,L,1122011218,0,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350324,2284362.00
07/29/2017 13:45,2,8.176,ACTIVE,217.58,365.19,59.975,1501350303,"201051344000685","219011344069620",25.74,49.30,0,336.94,414.19,213.2,203.9,1.025,789741.7,789741.7,15935,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350325,2284363.00
07/29/2017 13:45,2,8.037,ACTIVE,218.93,364.29,59.917,1501350303,"201051344000917","219011344069620",26.40,47.80,0,335.74,414.49,214.8,205.4,1.003,786412.8,786412.8,15932,0,0,0,L,1122011218,0,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350326,2284364.00
07/29/2017 13:45,2,8.088,ACTIVE,217.58,363.39,59.959,1501350303,"201051344001145","219011344069620",26.00,48.00,0,336.64,414.19,212.8,203.5,0.968,794433.5,794433.5,15918,0,0,0,L,1122011218,0,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350327,2284365.00
07/29/2017 13:45,2,8.086,ACTIVE,219.39,360.99,59.944,1501350303,"201051344000651","219011344069620",26.20,48.30,0,334.84,413.89,214.4,205.0,0.968,783318.9,783318.9,15914,0,0,0,L,1122011218,0,125.62,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350328,2284366.00
07/29/2017 13:45,2,7.246,ACTIVE,213.96,356.78,59.975,1501350303,"274151322000088","219011344069620",25.43,61.00,0,330.03,389.24,186.4,178.0,0.729,991044.4,991044.4,15811,0,0,0,L,1151911521,0,123.81,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350329,2284367.00
07/29/2017 13:45,2,4.904,ACTIVE,215.09,415.69,59.944,1501350303,"274151322000068","219011344069620",36.38,62.50,0,369.40,440.04,180.1,171.9,0.694,862098.6,862098.6,16189,0,0,0,L,1151911521,0,123.81,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350330,2284368.00
07/29/2017 13:45,2,8.152,ACTIVE,218.93,363.99,59.933,1501350303,"201051344001135","219011344069620",25.86,48.80,0,336.64,414.49,213.6,204.2,0.972,778852.6,778852.6,15886,0,0,0,L,1122011218,0,125.17,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350331,2284369.00
07/29/2017 13:45,2,8.199,ACTIVE,218.03,365.19,59.970,1501350303,"201051344000594","219011344069620",25.82,56.80,0,335.44,414.79,214.6,205.2,0.990,798263.2,798263.2,15907,0,0,0,L,1122011218,0,124.04,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350331,2284370.00
07/29/2017 13:45,2,8.160,ACTIVE,219.39,366.40,59.901,1501350303,"201051344001203","219011344069620",26.42,50.80,0,336.04,415.39,218.3,208.7,1.016,788681.4,788681.4,15939,0,0,0,L,1122011218,0,125.62,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350332,2284371.00
07/29/2017 13:45,2,7.291,ACTIVE,214.19,349.86,59.938,1501350303,"274151322000054","219011344069620",24.27,59.30,0,330.03,387.44,179.3,171.2,0.681,1007234.6,1007234.6,15795,0,0,0,L,1151911521,0,123.36,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350333,2284372.00
07/29/2017 13:45,2,8.109,ACTIVE,219.16,366.10,59.933,1501350303,"201051344000867","219011344069620",26.44,48.50,0,336.04,414.49,217.2,207.7,0.990,782435.5,782435.5,15939,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350334,2284373.00
07/29/2017 13:45,2,8.045,ACTIVE,219.16,366.10,59.928,1501350303,"201051344001093","219011344069620",26.40,48.30,0,334.84,414.79,215.1,205.7,0.981,786428.0,786428.0,15937,0,0,0,L,1122011218,0,125.17,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350335,2284374.00
07/29/2017 13:45,2,8.227,ACTIVE,219.84,366.70,59.965,1501350303,"201051344000900","219011344069620",26.90,42.00,0,333.93,416.89,224.1,214.3,1.003,804265.0,804265.0,15941,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350336,2284375.00
07/29/2017 13:45,2,8.014,ACTIVE,219.84,366.40,59.965,1501350303,"201051344000648","219011344069620",26.32,45.80,0,333.33,418.39,213.7,204.3,0.986,791252.4,791252.4,15913,0,0,0,L,1122011218,0,124.27,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350337,2284376.00
07/29/2017 13:45,2,8.137,ACTIVE,220.06,367.30,59.975,1501350303,"201051344000569","219011344069620",26.78,44.00,0,334.24,418.70,220.6,211.0,1.021,806037.6,806037.6,15887,0,0,0,L,1122011218,0,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350338,2284377.00
07/29/2017 13:45,2,8.121,ACTIVE,220.29,366.40,59.986,1501350303,"201051344000983","219011344069620",26.76,44.50,0,334.54,415.69,220.0,210.4,1.034,796784.5,796784.5,15918,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350339,2284378.00
07/29/2017 13:45,2,8.117,ACTIVE,220.29,366.40,59.928,1501350303,"201051344001158","219011344069620",25.94,48.50,0,335.44,412.98,213.2,203.9,0.977,781086.6,781086.6,15917,0,0,0,L,1122011218,0,124.72,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350340,2284379.00
07/29/2017 13:45,2,8.127,ACTIVE,220.29,369.70,59.901,1501350303,"201051344000576","219011344069620",26.50,43.40,0,334.84,417.79,218.0,208.5,1.008,795612.9,795612.9,15924,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350341,2284380.00
07/29/2017 13:45,2,7.273,ACTIVE,214.41,366.10,59.938,1501350303,"274151322000087","219011344069620",25.47,79.00,0,326.42,390.44,187.5,179.0,0.694,982049.1,982049.1,16026,0,0,0,L,1151911521,0,123.14,123.59,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501350341,2284381.00
07/29/2017 14:00,2,8.127,ACTIVE,220.06,367.90,59.959,1501351203,"201051344000645","219011344069620",25.90,46.40,0,334.84,413.29,213.3,203.9,0.981,794602.8,794602.8,15902,0,0,0,L,1122011218,0,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351204,2284382.00
07/29/2017 14:00,2,7.223,ACTIVE,214.19,371.51,59.996,1501351203,"274151322000085","219011344069620",23.58,60.80,0,330.33,384.73,172.5,164.6,0.654,1002320.5,1002320.5,15809,0,0,0,L,1151911521,0,123.81,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351205,2284383.00
07/29/2017 14:00,2,8.184,ACTIVE,218.93,367.90,60.012,1501351203,"201051344000633","219011344069620",25.60,53.00,0,334.54,413.29,212.2,202.9,1.016,781616.0,781616.0,15954,0,0,0,L,1122011218,0,124.49,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351206,2284384.00
07/29/2017 14:00,2,8.172,ACTIVE,220.52,367.30,59.970,1501351203,"201051344000469","219011344069620",26.22,41.00,0,334.84,418.70,217.1,207.6,1.016,785357.3,785357.3,15923,0,0,0,L,1122011218,0,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351207,2284385.00
07/29/2017 14:00,2,8.023,ACTIVE,217.35,362.79,59.938,1501351203,"201051344000646","219011344069620",25.88,52.50,0,335.14,414.19,210.3,201.0,0.986,779928.7,779928.7,15908,0,0,0,L,1122011218,0,124.72,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351208,2284386.00
07/29/2017 14:00,2,7.328,ACTIVE,214.19,361.59,59.996,1501351203,"274151322000052","219011344069620",25.72,67.70,0,329.43,389.54,190.7,182.2,0.773,1043502.5,1043502.5,15805,0,0,0,L,1151911521,0,122.68,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351209,2284387.00
07/29/2017 14:00,2,8.240,ALERT,219.39,366.70,60.012,1501351203,"201051344000585","219011344069620",25.76,50.40,0,305.08,413.89,214.8,205.4,0.994,793518.4,793518.4,15907,0,0,0,L,1122011218,0,124.94,124.72,0002,47,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351211,2284388.00
07/29/2017 14:00,2,8.039,ACTIVE,217.13,361.29,60.002,1501351203,"201051344001230","219011344069620",25.94,51.30,0,328.82,412.68,211.2,201.9,0.990,784445.3,784445.3,15946,0,0,0,L,1122011218,0,124.49,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351212,2284389.00
07/29/2017 14:00,2,7.842,ACTIVE,219.16,365.19,59.986,1501351203,"201051344000582","219011344069620",26.36,49.00,0,334.84,414.49,209.3,200.1,0.959,773523.6,773523.6,15899,0,0,0,L,1122011218,0,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351212,2284390.00
07/29/2017 14:00,2,8.010,ACTIVE,217.80,364.89,60.007,1501351203,"201051344000955","219011344069620",25.82,51.80,0,336.34,412.68,209.2,200.0,0.990,793527.1,793527.1,15923,0,0,0,L,1122011218,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351214,2284391.00
07/29/2017 14:00,2,4.906,ACTIVE,214.19,392.25,59.986,1501351203,"274151322000094","219011344069620",36.26,62.00,0,371.81,438.83,179.9,171.7,0.698,861391.9,861391.9,16180,0,0,0,L,1151911521,0,122.91,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351215,2284392.00
07/29/2017 14:00,2,8.021,ACTIVE,220.52,368.20,60.012,1501351203,"201051344000579","219011344069620",26.04,52.00,0,335.44,417.19,211.7,202.4,0.981,803624.8,803624.8,15912,0,0,0,L,1122011218,0,124.72,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351216,2284393.00
07/29/2017 14:00,2,8.098,ACTIVE,217.58,361.89,60.034,1501351203,"201051344000890","219011344069620",25.64,55.30,0,333.33,414.19,210.1,200.8,0.968,787571.1,787571.1,15919,0,0,0,L,1122011218,0,124.72,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351217,2284394.00
07/29/2017 14:00,2,8.084,ACTIVE,218.71,363.69,59.933,1501351203,"201051344000438","219011344069620",25.49,52.50,0,336.34,414.49,208.7,199.5,0.994,789952.6,789952.6,15902,0,0,0,L,1122011218,0,125.40,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351218,2284395.00
07/29/2017 14:00,2,7.072,ACTIVE,218.03,356.78,59.996,1501351203,"201051344000417","219011344069620",17.91,52.80,0,337.54,388.34,128.4,122.0,0.614,708208.0,708208.0,15943,0,0,0,L,1122011218,0,124.49,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351219,2284396.00
07/29/2017 14:00,2,7.348,ACTIVE,213.51,376.62,59.981,1501351203,"274151322000083","219011344069620",25.50,69.00,0,330.63,389.84,189.7,181.2,0.778,1032960.2,1032960.2,15820,0,0,0,L,1151911521,0,122.46,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351220,2284397.00
07/29/2017 14:00,2,7.684,ACTIVE,214.64,373.01,59.986,1501351203,"274151322000076","219011344069620",26.36,67.00,0,330.33,391.64,205.2,196.2,0.809,1102644.5,1102644.5,15812,0,0,0,L,1151911521,0,123.14,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351221,2284398.00
07/29/2017 14:00,2,8.139,ACTIVE,218.71,365.19,59.970,1501351203,"201051344000868","219011344069620",26.34,44.50,0,335.14,415.39,216.9,207.5,0.972,783724.5,783724.5,15930,0,0,0,L,1122011218,0,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351222,2284399.00
07/29/2017 14:00,2,7.697,ACTIVE,213.74,355.58,59.949,1501351203,"274151322000095","219011344069620",26.18,68.00,0,330.03,392.55,204.2,195.1,0.773,1092012.9,1092012.9,15832,0,0,0,L,1151911521,0,123.36,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351222,2284400.00
07/29/2017 14:00,2,7.395,ACTIVE,220.29,359.48,59.965,1501351203,"201051344000988","219011344069620",17.89,42.50,0,339.04,391.34,133.8,127.2,0.623,680776.3,680776.3,15908,0,0,0,L,1122011218,0,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351223,2284401.00
07/29/2017 14:00,2,8.221,ACTIVE,218.93,363.39,59.996,1501351203,"201051344001025","219011344069620",25.84,53.00,0,325.52,436.43,215.2,205.8,0.941,790605.9,790605.9,15907,0,0,0,L,1122011218,0,124.94,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351224,2284402.00
07/29/2017 14:00,2,8.111,ACTIVE,220.52,366.70,59.975,1501351203,"201051344000458","219011344069620",26.16,46.40,0,336.04,418.39,214.9,205.5,1.016,794974.6,794974.6,15900,0,0,0,L,1122011218,0,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351225,2284403.00
07/29/2017 14:00,2,8.117,ACTIVE,220.97,370.00,59.996,1501351203,"201051344000853","219011344069620",26.54,45.00,0,336.94,419.60,218.0,208.5,1.030,796219.2,796219.2,15920,0,0,0,L,1122011218,0,125.40,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351226,2284404.00
07/29/2017 14:00,2,8.121,ACTIVE,217.58,363.99,59.965,1501351203,"201051344000685","219011344069620",25.74,49.80,0,336.64,413.59,211.8,202.5,1.030,789792.7,789792.7,15936,0,0,0,L,1122011218,0,125.17,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351227,2284405.00
07/29/2017 14:00,2,8.082,ACTIVE,219.16,367.60,60.012,1501351203,"201051344000917","219011344069620",26.00,49.30,0,335.44,413.89,212.7,203.4,0.994,786464.2,786464.2,15933,0,0,0,L,1122011218,0,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351228,2284406.00
07/29/2017 14:00,2,8.008,ACTIVE,217.58,363.99,60.023,1501351203,"201051344001145","219011344069620",26.06,48.30,0,336.64,413.89,211.4,202.2,0.968,794484.5,794484.5,15919,0,0,0,L,1122011218,0,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351229,2284407.00
07/29/2017 14:00,2,8.156,ACTIVE,219.39,365.19,60.007,1501351203,"201051344000651","219011344069620",25.64,49.00,0,335.14,413.59,211.8,202.5,0.946,783370.1,783370.1,15915,0,0,0,L,1122011218,0,125.85,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351230,2284408.00
07/29/2017 14:00,2,7.238,ACTIVE,213.96,371.81,60.002,1501351203,"274151322000088","219011344069620",25.23,61.30,0,330.33,388.64,184.8,176.4,0.707,991088.8,991088.8,15812,0,0,0,L,1151911521,0,123.81,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351230,2284409.00
07/29/2017 14:00,2,4.928,ACTIVE,214.87,399.76,59.991,1501351203,"274151322000068","219011344069620",36.04,62.30,0,370.00,435.83,179.4,171.3,0.689,862141.6,862141.6,16190,0,0,0,L,1151911521,0,123.59,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351231,2284410.00
07/29/2017 14:00,2,8.027,ACTIVE,218.93,365.80,60.018,1501351203,"201051344001135","219011344069620",25.90,50.00,0,319.21,423.50,210.7,201.4,0.963,778903.6,778903.6,15887,0,0,0,L,1122011218,0,125.17,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351232,2284411.00
07/29/2017 14:00,2,8.062,ACTIVE,218.26,366.10,60.018,1501351203,"201051344000594","219011344069620",26.06,57.70,0,335.14,414.79,212.9,203.5,0.977,798314.5,798314.5,15908,0,0,0,L,1122011218,0,123.81,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351233,2284412.00
07/29/2017 14:00,2,8.115,ACTIVE,219.16,365.80,60.012,1501351203,"201051344001203","219011344069620",26.20,51.30,0,321.91,420.20,215.2,205.8,1.008,788733.5,788733.5,15940,0,0,0,L,1122011218,0,125.62,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351234,2284413.00
07/29/2017 14:00,2,7.266,ACTIVE,214.41,369.40,60.002,1501351203,"274151322000054","219011344069620",24.01,60.00,0,330.33,386.83,176.7,168.6,0.654,1007277.2,1007277.2,15796,0,0,0,L,1151911521,0,123.36,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351235,2284414.00
07/29/2017 14:00,2,8.113,ACTIVE,219.16,365.19,60.012,1501351203,"201051344000867","219011344069620",26.22,49.50,0,335.44,414.19,215.2,205.8,0.977,782487.3,782487.3,15940,0,0,0,L,1122011218,0,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351236,2284415.00
07/29/2017 14:00,2,8.035,ACTIVE,219.16,367.00,60.023,1501351203,"201051344001093","219011344069620",26.10,49.50,0,334.84,414.79,212.3,203.0,0.950,786479.5,786479.5,15938,0,0,0,L,1122011218,0,125.17,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351237,2284416.00
07/29/2017 14:00,2,8.199,ACTIVE,220.06,369.10,60.023,1501351203,"201051344000900","219011344069620",26.74,43.40,0,334.54,415.99,222.1,212.4,1.021,804318.4,804318.4,15942,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351238,2284417.00
07/29/2017 14:00,2,8.082,ACTIVE,219.84,365.19,59.986,1501351203,"201051344000648","219011344069620",25.80,47.00,0,334.54,414.49,211.1,201.8,0.955,791303.3,791303.3,15914,0,0,0,L,1122011218,0,124.27,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351239,2284418.00
07/29/2017 14:00,2,8.111,ACTIVE,220.06,365.19,59.975,1501351203,"201051344000569","219011344069620",26.56,44.30,0,334.24,417.19,218.1,208.6,1.012,806090.1,806090.1,15888,0,0,0,L,1122011218,0,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351240,2284419.00
07/29/2017 14:00,2,8.088,ACTIVE,220.52,367.60,60.002,1501351203,"201051344000983","219011344069620",26.52,46.20,0,334.54,417.49,217.1,207.6,1.012,796836.8,796836.8,15919,0,0,0,L,1122011218,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351241,2284420.00
07/29/2017 14:00,2,8.145,ACTIVE,220.29,366.10,59.996,1501351203,"201051344001158","219011344069620",25.56,49.30,0,335.14,412.68,210.7,201.4,0.977,781137.4,781137.4,15918,0,0,0,L,1122011218,0,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351242,2284421.00
07/29/2017 14:00,2,8.053,ACTIVE,220.29,368.50,59.975,1501351203,"201051344000576","219011344069620",26.48,44.00,0,334.84,419.30,215.8,206.4,1.003,795664.9,795664.9,15925,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351242,2284422.00
07/29/2017 14:00,2,7.227,ACTIVE,213.96,373.01,59.981,1501351203,"274151322000087","219011344069620",25.45,79.30,0,330.63,388.64,186.0,177.6,0.698,982093.9,982093.9,16027,0,0,0,L,1151911521,0,123.14,123.14,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501351243,2284423.00
07/29/2017 14:15,2,7.982,ACTIVE,220.52,367.30,59.981,1501352103,"201051344000645","219011344069620",25.90,47.50,0,335.14,412.38,209.4,200.2,0.955,794653.5,794653.5,15903,0,0,0,L,1122011218,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352104,2284424.00
07/29/2017 14:15,2,7.092,ACTIVE,214.87,372.71,59.965,1501352103,"274151322000085","219011344069620",23.58,60.50,0,330.93,384.13,169.4,161.6,0.645,1002361.2,1002361.2,15810,0,0,0,L,1151911521,0,123.59,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352105,2284425.00
07/29/2017 14:15,2,7.967,ACTIVE,219.61,365.49,59.933,1501352103,"201051344000633","219011344069620",25.90,53.80,0,334.24,412.38,208.9,199.7,0.994,781666.5,781666.5,15955,0,0,0,L,1122011218,0,124.94,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352106,2284426.00
07/29/2017 14:15,2,7.998,ACTIVE,220.97,369.70,59.959,1501352103,"201051344000469","219011344069620",26.34,42.50,0,335.14,417.79,213.2,203.8,0.999,785409.1,785409.1,15924,0,0,0,L,1122011218,0,124.72,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352107,2284427.00
07/29/2017 14:15,2,8.020,ACTIVE,218.03,362.79,59.970,1501352103,"201051344000646","219011344069620",25.54,53.30,0,335.74,412.98,207.5,198.3,0.986,779978.7,779978.7,15909,0,0,0,L,1122011218,0,124.94,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352108,2284428.00
07/29/2017 14:15,2,7.264,ACTIVE,214.41,358.28,59.944,1501352103,"274151322000052","219011344069620",25.60,67.70,0,330.03,389.24,188.3,179.8,0.738,1043547.6,1043547.6,15806,0,0,0,L,1151911521,0,122.91,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352109,2284429.00
07/29/2017 14:15,2,8.127,ACTIVE,219.39,365.80,59.986,1501352103,"201051344000585","219011344069620",25.78,51.50,0,334.84,412.68,212.2,202.8,0.999,793569.7,793569.7,15909,0,0,0,L,1122011218,0,124.94,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352110,2284430.00
07/29/2017 14:15,2,7.971,ACTIVE,217.58,361.89,59.975,1501352103,"201051344001230","219011344069620",25.82,53.30,0,330.03,410.88,208.5,199.3,0.972,784495.5,784495.5,15947,0,0,0,L,1122011218,0,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352111,2284431.00
07/29/2017 14:15,2,7.992,ACTIVE,219.16,367.30,59.938,1501352103,"201051344000582","219011344069620",25.62,50.00,0,334.84,413.89,207.4,198.3,0.937,773573.5,773573.5,15900,0,0,0,L,1122011218,0,125.17,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352111,2284432.00
07/29/2017 14:15,2,7.893,ACTIVE,218.03,363.09,59.981,1501352103,"201051344000955","219011344069620",25.78,52.30,0,336.94,412.08,206.0,196.9,0.972,793576.7,793576.7,15924,0,0,0,L,1122011218,0,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352112,2284433.00
07/29/2017 14:15,2,4.760,ACTIVE,214.87,415.39,59.949,1501352103,"274151322000094","219011344069620",36.70,62.50,0,366.70,439.74,177.0,168.9,0.689,861434.4,861434.4,16181,0,0,0,L,1151911521,0,123.14,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352113,2284434.00
07/29/2017 14:15,2,8.160,ACTIVE,220.74,367.00,59.975,1501352103,"201051344000579","219011344069620",25.19,54.00,0,336.04,415.69,208.2,199.1,0.968,803675.1,803675.1,15913,0,0,0,L,1122011218,0,125.17,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352114,2284435.00
07/29/2017 14:15,2,7.953,ACTIVE,217.80,363.99,59.933,1501352103,"201051344000890","219011344069620",25.78,55.80,0,331.83,412.08,207.6,198.5,0.950,787621.0,787621.0,15920,0,0,0,L,1122011218,0,124.94,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352115,2284436.00
07/29/2017 14:15,2,7.924,ACTIVE,218.93,365.49,59.959,1501352103,"201051344000438","219011344069620",25.64,52.80,0,335.74,413.29,205.7,196.6,0.981,790002.0,790002.0,15903,0,0,0,L,1122011218,0,125.40,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352116,2284437.00
07/29/2017 14:15,2,7.000,ACTIVE,218.26,355.58,59.981,1501352103,"201051344000417","219011344069620",17.87,52.50,0,336.64,387.44,126.7,120.3,0.601,708238.3,708238.3,15944,0,0,0,L,1122011218,0,124.49,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352117,2284438.00
07/29/2017 14:15,2,7.283,ACTIVE,214.19,358.28,59.965,1501352103,"274151322000083","219011344069620",25.43,70.00,0,330.03,389.24,187.4,179.0,0.751,1033005.0,1033005.0,15821,0,0,0,L,1151911521,0,122.68,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352118,2284439.00
07/29/2017 14:15,2,7.580,ACTIVE,215.32,365.19,59.938,1501352103,"274151322000076","219011344069620",26.34,67.30,0,330.63,391.34,202.1,193.1,0.791,1102692.9,1102692.9,15813,0,0,0,L,1151911521,0,123.59,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352119,2284440.00
07/29/2017 14:15,2,8.127,ACTIVE,219.16,363.39,59.949,1501352103,"201051344000868","219011344069620",25.88,45.30,0,335.44,414.49,213.0,203.7,0.963,783776.0,783776.0,15931,0,0,0,L,1122011218,0,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352120,2284441.00
07/29/2017 14:15,2,7.672,ACTIVE,214.41,350.17,59.965,1501352103,"274151322000095","219011344069620",25.92,66.70,0,329.43,392.55,201.4,192.4,0.742,1092061.2,1092061.2,15833,0,0,0,L,1151911521,0,123.36,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352120,2284442.00
07/29/2017 14:15,2,7.186,ACTIVE,220.97,360.38,59.970,1501352103,"201051344000988","219011344069620",17.87,44.30,0,339.34,391.94,129.8,123.4,0.597,680807.9,680807.9,15909,0,0,0,L,1122011218,0,125.17,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352121,2284443.00
07/29/2017 14:15,2,8.027,ACTIVE,219.39,365.19,59.991,1501352103,"201051344001025","219011344069620",26.06,53.80,0,335.74,414.19,211.8,202.5,0.924,790657.0,790657.0,15908,0,0,0,L,1122011218,0,125.17,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352122,2284444.00
07/29/2017 14:15,2,8.049,ACTIVE,220.74,367.60,59.949,1501352103,"201051344000458","219011344069620",25.84,47.80,0,335.44,416.89,210.7,201.5,0.986,795025.5,795025.5,15901,0,0,0,L,1122011218,0,125.40,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352123,2284445.00
07/29/2017 14:15,2,7.873,ACTIVE,221.19,368.50,59.975,1501352103,"201051344000853","219011344069620",26.78,46.00,0,338.44,418.70,213.5,204.1,0.986,796270.9,796270.9,15921,0,0,0,L,1122011218,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352124,2284446.00
07/29/2017 14:15,2,7.996,ACTIVE,217.80,362.19,59.907,1501352103,"201051344000685","219011344069620",25.76,50.80,0,336.64,412.08,208.6,199.4,1.012,789842.8,789842.8,15937,0,0,0,L,1122011218,0,125.40,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352125,2284447.00
07/29/2017 14:15,2,7.973,ACTIVE,219.16,365.49,59.965,1501352103,"201051344000917","219011344069620",26.00,49.80,0,335.74,412.68,210.1,200.9,0.963,786514.6,786514.6,15934,0,0,0,L,1122011218,0,124.94,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352126,2284448.00
07/29/2017 14:15,2,7.938,ACTIVE,218.03,362.79,59.981,1501352103,"201051344001145","219011344069620",26.00,49.30,0,336.94,412.68,208.8,199.6,0.950,794534.6,794534.6,15920,0,0,0,L,1122011218,0,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352127,2284449.00
07/29/2017 14:15,2,8.043,ACTIVE,219.84,365.49,59.975,1501352103,"201051344000651","219011344069620",25.62,50.80,0,334.54,412.98,209.0,199.8,0.941,783420.4,783420.4,15916,0,0,0,L,1122011218,0,125.85,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352128,2284450.00
07/29/2017 14:15,2,7.152,ACTIVE,214.41,365.80,59.975,1501352103,"274151322000088","219011344069620",25.07,62.50,0,330.63,387.74,181.4,173.1,0.694,991132.3,991132.3,15813,0,0,0,L,1151911521,0,123.81,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352129,2284451.00
07/29/2017 14:15,2,4.811,ACTIVE,215.77,394.65,59.965,1501352103,"274151322000068","219011344069620",36.16,64.30,0,369.40,436.13,176.2,168.1,0.681,862183.9,862183.9,16191,0,0,0,L,1151911521,0,124.04,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352130,2284452.00
07/29/2017 14:15,2,7.938,ACTIVE,219.16,363.39,59.922,1501352103,"201051344001135","219011344069620",25.86,50.60,0,334.84,412.68,207.8,198.7,0.968,778953.7,778953.7,15888,0,0,0,L,1122011218,0,125.40,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352131,2284453.00
07/29/2017 14:15,2,7.986,ACTIVE,218.71,365.49,59.991,1501352103,"201051344000594","219011344069620",25.88,58.30,0,335.14,414.19,209.3,200.1,0.955,798364.9,798364.9,15909,0,0,0,L,1122011218,0,124.27,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352131,2284454.00
07/29/2017 14:15,2,8.055,ACTIVE,219.61,365.19,59.970,1501352103,"201051344001203","219011344069620",26.00,52.00,0,335.44,414.79,212.1,202.8,0.986,788784.6,788784.6,15941,0,0,0,L,1122011218,0,125.85,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352132,2284455.00
07/29/2017 14:15,2,7.133,ACTIVE,214.87,351.07,59.981,1501352103,"274151322000054","219011344069620",24.11,61.00,0,329.73,386.83,174.1,166.1,0.650,1007319.0,1007319.0,15797,0,0,0,L,1151911521,0,123.36,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352133,2284456.00
07/29/2017 14:15,2,8.033,ACTIVE,219.39,363.39,59.954,1501352103,"201051344000867","219011344069620",26.04,50.20,0,335.74,413.29,211.7,202.4,0.963,782538.3,782538.3,15941,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352134,2284457.00
07/29/2017 14:15,2,7.891,ACTIVE,219.61,365.19,59.975,1501352103,"201051344001093","219011344069620",26.24,49.30,0,334.84,413.89,209.7,200.5,0.950,786529.9,786529.9,15939,0,0,0,L,1122011218,0,125.62,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352135,2284458.00
07/29/2017 14:15,2,7.965,ACTIVE,220.29,367.30,59.933,1501352103,"201051344000900","219011344069620",27.02,44.30,0,334.54,417.79,217.9,208.4,0.977,804371.0,804371.0,15943,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352136,2284459.00
07/29/2017 14:15,2,7.963,ACTIVE,220.29,367.00,59.991,1501352103,"201051344000648","219011344069620",25.74,47.50,0,335.44,413.29,207.5,198.4,0.959,791353.3,791353.3,15915,0,0,0,L,1122011218,0,124.49,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352137,2284460.00
07/29/2017 14:15,2,8.053,ACTIVE,220.29,365.80,59.949,1501352103,"201051344000569","219011344069620",26.32,45.80,0,333.63,417.49,214.6,205.2,0.994,806141.8,806141.8,15889,0,0,0,L,1122011218,0,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352138,2284461.00
07/29/2017 14:15,2,8.006,ACTIVE,220.74,366.10,59.975,1501352103,"201051344000983","219011344069620",26.34,47.00,0,334.24,415.99,213.4,204.1,0.986,796888.3,796888.3,15920,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352139,2284462.00
