ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 14:15,2,7.971,ACTIVE,220.74,367.30,59.981,1501352103,"201051344001158","219011344069620",25.70,50.40,0,335.44,415.09,207.5,198.4,0.959,781187.4,781187.4,15919,0,0,0,L,1122011218,0,124.94,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352141,2284463.00
07/29/2017 14:15,2,7.979,ACTIVE,220.52,367.90,59.933,1501352103,"201051344000576","219011344069620",26.22,44.80,0,335.14,417.49,211.8,202.5,0.986,795716.0,795716.0,15926,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352141,2284464.00
07/29/2017 14:15,2,7.123,ACTIVE,214.41,364.59,59.970,1501352103,"274151322000087","219011344069620",25.43,79.70,0,330.33,387.14,183.4,175.1,0.676,982137.9,982137.9,16028,0,0,0,L,1151911521,0,123.36,123.36,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501352142,2284465.00
07/29/2017 14:30,2,7.998,ACTIVE,220.29,368.20,60.012,1501353004,"201051344000645","219011344069620",26.02,46.00,0,335.44,411.78,210.7,201.4,0.959,794703.9,794703.9,15904,0,0,0,L,1122011218,0,125.17,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353006,2284466.00
07/29/2017 14:30,2,6.955,ACTIVE,214.87,357.68,59.986,1501353004,"274151322000085","219011344069620",23.85,61.70,0,331.23,383.53,167.9,160.2,0.623,1002401.4,1002401.4,15811,0,0,0,L,1151911521,0,124.04,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353007,2284467.00
07/29/2017 14:30,2,7.871,ACTIVE,219.39,364.89,59.965,1501353004,"201051344000633","219011344069620",26.18,54.00,0,334.54,411.78,208.7,199.5,0.990,781716.4,781716.4,15956,0,0,0,L,1122011218,0,124.72,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353008,2284468.00
07/29/2017 14:30,2,7.898,ACTIVE,220.97,369.40,60.023,1501353004,"201051344000469","219011344069620",26.84,42.80,0,334.84,418.09,214.7,205.3,0.999,785460.3,785460.3,15925,0,0,0,L,1122011218,0,124.72,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353009,2284469.00
07/29/2017 14:30,2,7.975,ACTIVE,218.26,364.89,60.023,1501353004,"201051344000646","219011344069620",25.56,54.00,0,336.04,412.38,206.3,197.2,0.963,780028.1,780028.1,15910,0,0,0,L,1122011218,0,125.17,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353010,2284470.00
07/29/2017 14:30,2,7.156,ACTIVE,214.64,367.60,59.975,1501353004,"274151322000052","219011344069620",25.64,67.30,0,329.73,388.34,185.6,177.2,0.729,1043592.4,1043592.4,15807,0,0,0,L,1151911521,0,123.14,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353011,2284471.00
07/29/2017 14:30,2,8.020,ACTIVE,219.61,366.70,59.996,1501353004,"201051344000585","219011344069620",26.10,51.30,0,334.54,411.48,211.8,202.6,0.994,793620.3,793620.3,15910,0,0,0,L,1122011218,0,124.94,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353012,2284472.00
07/29/2017 14:30,2,7.830,ACTIVE,217.80,362.49,60.002,1501353004,"201051344001230","219011344069620",26.22,53.30,0,332.13,412.08,207.9,198.8,0.972,784545.2,784545.2,15948,0,0,0,L,1122011218,0,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353013,2284473.00
07/29/2017 14:30,2,7.779,ACTIVE,219.84,364.89,59.996,1501353004,"201051344000582","219011344069620",26.20,50.20,0,334.24,412.38,206.4,197.3,0.950,773622.8,773622.8,15901,0,0,0,L,1122011218,0,125.40,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353013,2284474.00
07/29/2017 14:30,2,7.873,ACTIVE,218.48,367.00,60.012,1501353004,"201051344000955","219011344069620",25.66,52.30,0,337.24,411.18,204.7,195.6,0.959,793625.8,793625.8,15925,0,0,0,L,1122011218,0,124.49,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353014,2284475.00
07/29/2017 14:30,2,4.766,ACTIVE,214.64,412.08,59.986,1501353004,"274151322000094","219011344069620",36.42,63.30,0,370.30,436.73,175.5,167.5,0.694,861476.5,861476.5,16182,0,0,0,L,1151911521,0,123.14,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353015,2284476.00
07/29/2017 14:30,2,7.963,ACTIVE,220.52,366.70,60.007,1501353004,"201051344000579","219011344069620",25.84,53.50,0,336.34,415.39,208.4,199.2,0.972,803724.9,803724.9,15914,0,0,0,L,1122011218,0,124.94,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353016,2284477.00
07/29/2017 14:30,2,7.830,ACTIVE,218.03,361.29,59.970,1501353004,"201051344000890","219011344069620",26.00,55.50,0,336.04,412.38,206.3,197.2,0.946,787670.3,787670.3,15921,0,0,0,L,1122011218,0,124.94,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353017,2284478.00
07/29/2017 14:30,2,7.756,ACTIVE,219.16,365.80,60.007,1501353004,"201051344000438","219011344069620",26.04,53.30,0,335.44,411.78,204.5,195.5,0.963,790051.1,790051.1,15904,0,0,0,L,1122011218,0,125.40,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353018,2284479.00
07/29/2017 14:30,2,7.006,ACTIVE,218.48,355.58,60.012,1501353004,"201051344000417","219011344069620",17.89,53.30,0,337.84,387.44,126.9,120.6,0.597,708268.4,708268.4,15945,0,0,0,L,1122011218,0,124.72,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353019,2284480.00
07/29/2017 14:30,2,7.115,ACTIVE,214.64,370.30,60.002,1501353004,"274151322000083","219011344069620",25.70,69.70,0,329.43,388.34,185.2,176.8,0.716,1033049.6,1033049.6,15822,0,0,0,L,1151911521,0,123.14,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353020,2284481.00
07/29/2017 14:30,2,7.502,ACTIVE,215.54,351.67,59.959,1501353004,"274151322000076","219011344069620",26.22,67.30,0,331.23,390.74,199.1,190.3,0.782,1102740.9,1102740.9,15814,0,0,0,L,1151911521,0,123.59,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353021,2284482.00
07/29/2017 14:30,2,7.943,ACTIVE,219.39,364.89,59.991,1501353004,"201051344000868","219011344069620",26.50,45.00,0,335.14,413.59,213.1,203.8,0.981,783827.1,783827.1,15932,0,0,0,L,1122011218,0,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353022,2284483.00
07/29/2017 14:30,2,7.453,ACTIVE,214.41,358.58,59.975,1501353004,"274151322000095","219011344069620",26.36,67.30,0,329.43,391.34,198.9,190.0,0.751,1092109.1,1092109.1,15834,0,0,0,L,1151911521,0,123.59,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353023,2284484.00
07/29/2017 14:30,2,7.357,ACTIVE,220.74,360.99,59.975,1501353004,"201051344000988","219011344069620",17.91,44.00,0,338.44,392.25,133.6,127.0,0.623,680839.3,680839.3,15910,0,0,0,L,1122011218,0,125.17,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353024,2284485.00
07/29/2017 14:30,2,7.857,ACTIVE,219.61,366.10,60.018,1501353004,"201051344001025","219011344069620",26.50,53.50,0,335.44,413.29,211.2,202.0,0.946,790707.5,790707.5,15909,0,0,0,L,1122011218,0,125.40,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353025,2284486.00
07/29/2017 14:30,2,7.910,ACTIVE,220.74,367.60,60.039,1501353004,"201051344000458","219011344069620",26.46,47.50,0,335.44,416.29,211.8,202.6,0.986,795076.2,795076.2,15902,0,0,0,L,1122011218,0,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353026,2284487.00
07/29/2017 14:30,2,7.963,ACTIVE,221.42,369.40,59.965,1501353004,"201051344000853","219011344069620",26.68,45.50,0,338.44,418.09,215.1,205.7,0.986,796322.4,796322.4,15922,0,0,0,L,1122011218,0,125.85,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353027,2284488.00
07/29/2017 14:30,2,7.883,ACTIVE,218.03,363.69,59.975,1501353004,"201051344000685","219011344069620",25.98,51.00,0,336.34,411.78,207.3,198.2,1.012,789892.5,789892.5,15938,0,0,0,L,1122011218,0,125.40,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353027,2284489.00
07/29/2017 14:30,2,7.818,ACTIVE,219.39,367.00,60.012,1501353004,"201051344000917","219011344069620",26.40,50.20,0,335.14,411.78,209.0,199.8,0.981,786564.6,786564.6,15935,0,0,0,L,1122011218,0,125.40,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353028,2284490.00
07/29/2017 14:30,2,7.791,ACTIVE,218.26,364.29,59.986,1501353004,"201051344001145","219011344069620",26.32,49.00,0,336.34,412.38,207.6,198.5,0.924,794584.3,794584.3,15921,0,0,0,L,1122011218,0,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353029,2284491.00
07/29/2017 14:30,2,7.953,ACTIVE,220.06,365.80,59.981,1501353004,"201051344000651","219011344069620",25.78,50.40,0,334.84,411.18,207.8,198.7,0.932,783470.1,783470.1,15917,0,0,0,L,1122011218,0,126.07,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353030,2284492.00
07/29/2017 14:30,2,6.953,ACTIVE,214.87,367.60,60.012,1501353004,"274151322000088","219011344069620",25.45,62.50,0,330.33,387.14,178.8,170.7,0.681,991175.4,991175.4,15814,0,0,0,L,1151911521,0,124.04,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353031,2284493.00
07/29/2017 14:30,2,4.811,ACTIVE,215.54,389.54,59.970,1501353004,"274151322000068","219011344069620",35.74,62.30,0,367.30,435.53,173.7,165.7,0.672,862225.8,862225.8,16192,0,0,0,L,1151911521,0,123.81,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353032,2284494.00
07/29/2017 14:30,2,7.775,ACTIVE,219.61,365.49,59.996,1501353004,"201051344001135","219011344069620",26.24,51.50,0,335.74,411.48,206.5,197.4,0.968,779003.2,779003.2,15889,0,0,0,L,1122011218,0,125.40,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353033,2284495.00
07/29/2017 14:30,2,7.869,ACTIVE,218.71,364.59,60.007,1501353004,"201051344000594","219011344069620",26.22,58.50,0,335.44,413.89,209.1,199.8,0.950,798414.9,798414.9,15910,0,0,0,L,1122011218,0,124.27,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353034,2284496.00
07/29/2017 14:30,2,8.012,ACTIVE,219.84,362.49,60.007,1501353004,"201051344001203","219011344069620",26.02,52.00,0,335.44,412.98,211.2,201.9,0.981,788835.2,788835.2,15942,0,0,0,L,1122011218,0,126.07,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353035,2284497.00
07/29/2017 14:30,2,6.963,ACTIVE,214.87,360.99,60.002,1501353004,"274151322000054","219011344069620",24.39,61.00,0,330.03,385.33,171.7,163.8,0.645,1007360.2,1007360.2,15798,0,0,0,L,1151911521,0,123.59,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353036,2284498.00
07/29/2017 14:30,2,7.975,ACTIVE,219.61,365.19,59.981,1501353004,"201051344000867","219011344069620",26.18,50.40,0,335.44,412.38,211.5,202.2,0.950,782589.0,782589.0,15942,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353037,2284499.00
07/29/2017 14:30,2,7.793,ACTIVE,219.84,368.20,59.970,1501353004,"201051344001093","219011344069620",26.40,50.20,0,334.84,412.08,208.1,198.9,0.946,786579.8,786579.8,15940,0,0,0,L,1122011218,0,125.62,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353038,2284500.00
07/29/2017 14:30,2,7.898,ACTIVE,220.29,366.10,59.996,1501353004,"201051344000900","219011344069620",27.23,43.40,0,333.93,418.70,217.7,208.2,0.981,804423.3,804423.3,15944,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353039,2284501.00
07/29/2017 14:30,2,7.578,ACTIVE,220.29,368.20,59.981,1501353004,"201051344000648","219011344069620",27.06,47.50,0,335.44,412.38,207.6,198.4,0.963,791403.1,791403.1,15916,0,0,0,L,1122011218,0,124.49,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353039,2284502.00
07/29/2017 14:30,2,7.918,ACTIVE,220.52,367.90,60.018,1501353004,"201051344000569","219011344069620",26.76,45.30,0,334.24,416.89,214.5,205.1,0.981,806193.3,806193.3,15890,0,0,0,L,1122011218,0,124.49,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353040,2284503.00
07/29/2017 14:30,2,7.930,ACTIVE,220.97,367.30,60.007,1501353004,"201051344000983","219011344069620",26.66,46.00,0,334.84,416.59,214.2,204.9,0.990,796939.6,796939.6,15921,0,0,0,L,1122011218,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353041,2284504.00
07/29/2017 14:30,2,7.936,ACTIVE,220.74,366.70,59.981,1501353004,"201051344001158","219011344069620",25.80,50.60,0,336.04,414.49,207.2,198.1,0.955,781236.9,781236.9,15920,0,0,0,L,1122011218,0,124.94,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353042,2284505.00
07/29/2017 14:30,2,7.826,ACTIVE,220.74,368.50,59.949,1501353004,"201051344000576","219011344069620",26.80,43.80,0,335.74,417.49,212.2,202.9,0.981,795766.9,795766.9,15927,0,0,0,L,1122011218,0,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353043,2284506.00
07/29/2017 14:30,2,7.061,ACTIVE,214.87,367.30,60.002,1501353004,"274151322000087","219011344069620",25.35,79.30,0,327.02,387.74,181.2,172.9,0.672,982181.4,982181.4,16029,0,0,0,L,1151911521,0,123.59,123.81,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353044,2284507.00
07/29/2017 14:45,2,7.793,ACTIVE,219.84,364.59,59.996,1501353904,"201051344000645","219011344069620",25.74,47.50,0,336.04,411.18,203.1,194.1,0.928,794753.5,794753.5,15905,0,0,0,L,1122011218,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353905,2284508.00
07/29/2017 14:45,2,6.857,ACTIVE,214.19,352.57,59.965,1501353904,"274151322000085","219011344069620",23.64,62.00,0,331.53,382.93,164.2,156.5,0.623,1002440.8,1002440.8,15812,0,0,0,L,1151911521,0,123.81,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353906,2284509.00
07/29/2017 14:45,2,7.656,ACTIVE,218.93,364.59,59.996,1501353904,"201051344000633","219011344069620",26.16,54.30,0,335.44,410.88,203.0,194.0,0.968,781765.6,781765.6,15957,0,0,0,L,1122011218,0,124.49,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353906,2284510.00
07/29/2017 14:45,2,7.719,ACTIVE,220.29,367.00,59.991,1501353904,"201051344000469","219011344069620",26.54,43.20,0,335.14,417.49,207.4,198.3,0.972,785510.8,785510.8,15926,0,0,0,L,1122011218,0,124.27,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353907,2284511.00
07/29/2017 14:45,2,7.713,ACTIVE,217.80,364.29,59.928,1501353904,"201051344000646","219011344069620",25.78,54.30,0,332.73,412.38,201.4,192.4,0.941,780076.8,780076.8,15911,0,0,0,L,1122011218,0,124.72,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353908,2284512.00
07/29/2017 14:45,2,6.988,ACTIVE,214.64,349.56,59.970,1501353904,"274151322000052","219011344069620",25.58,69.00,0,330.33,387.44,181.1,172.9,0.685,1043636.0,1043636.0,15808,0,0,0,L,1151911521,0,122.91,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353909,2284513.00
07/29/2017 14:45,2,7.830,ACTIVE,219.39,364.29,59.975,1501353904,"201051344000585","219011344069620",26.10,51.80,0,334.54,411.18,206.9,197.8,0.950,793670.2,793670.2,15911,0,0,0,L,1122011218,0,124.94,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353910,2284514.00
07/29/2017 14:45,2,7.584,ACTIVE,217.35,362.49,59.970,1501353904,"201051344001230","219011344069620",26.38,53.00,0,330.63,411.18,202.6,193.6,0.955,784594.2,784594.2,15949,0,0,0,L,1122011218,0,124.72,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353911,2284515.00
07/29/2017 14:45,2,7.729,ACTIVE,219.16,364.59,59.986,1501353904,"201051344000582","219011344069620",25.74,50.00,0,334.24,412.08,201.3,192.4,0.932,773671.5,773671.5,15902,0,0,0,L,1122011218,0,125.17,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353912,2284516.00
07/29/2017 14:45,2,7.748,ACTIVE,217.80,362.79,59.954,1501353904,"201051344000955","219011344069620",25.41,53.50,0,336.34,410.58,199.3,190.5,0.946,793674.0,793674.0,15926,0,0,0,L,1122011218,0,124.27,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353913,2284517.00
07/29/2017 14:45,2,4.574,ACTIVE,214.41,410.88,59.959,1501353904,"274151322000094","219011344069620",36.72,63.00,0,367.00,438.83,170.1,162.3,0.672,861517.5,861517.5,16183,0,0,0,L,1151911521,0,122.91,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353914,2284518.00
07/29/2017 14:45,2,7.787,ACTIVE,220.29,366.70,59.959,1501353904,"201051344000579","219011344069620",25.72,54.80,0,335.44,415.09,202.8,193.8,0.950,803774.0,803774.0,15915,0,0,0,L,1122011218,0,124.72,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353915,2284519.00
07/29/2017 14:45,2,7.730,ACTIVE,217.80,361.29,59.933,1501353904,"201051344000890","219011344069620",25.72,55.80,0,336.64,410.88,201.3,192.4,0.919,787719.0,787719.0,15922,0,0,0,L,1122011218,0,124.94,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353915,2284520.00
07/29/2017 14:45,2,7.635,ACTIVE,218.48,362.49,59.986,1501353904,"201051344000438","219011344069620",25.80,53.30,0,336.34,411.48,199.5,190.6,0.941,790099.2,790099.2,15905,0,0,0,L,1122011218,0,125.17,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353916,2284521.00
07/29/2017 14:45,2,6.791,ACTIVE,218.03,354.37,60.018,1501353904,"201051344000417","219011344069620",17.89,53.00,0,337.24,386.53,123.2,117.0,0.575,708298.1,708298.1,15946,0,0,0,L,1122011218,0,124.49,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353917,2284522.00
07/29/2017 14:45,2,6.994,ACTIVE,213.51,350.47,59.975,1501353904,"274151322000083","219011344069620",25.52,70.00,0,330.63,387.74,180.7,172.5,0.734,1033093.2,1033093.2,15823,0,0,0,L,1151911521,0,122.68,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353918,2284523.00
07/29/2017 14:45,2,7.299,ACTIVE,214.87,357.08,59.991,1501353904,"274151322000076","219011344069620",26.30,66.70,0,330.93,389.54,194.2,185.6,0.765,1102787.7,1102787.7,15815,0,0,0,L,1151911521,0,123.36,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353919,2284524.00
07/29/2017 14:45,2,7.803,ACTIVE,218.71,366.40,60.007,1501353904,"201051344000868","219011344069620",26.14,45.30,0,335.44,414.19,206.4,197.3,0.937,783877.3,783877.3,15933,0,0,0,L,1122011218,0,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353920,2284525.00
07/29/2017 14:45,2,7.377,ACTIVE,213.51,348.06,59.965,1501353904,"274151322000095","219011344069620",25.98,67.30,0,329.73,390.44,194.0,185.4,0.738,1092155.9,1092155.9,15835,0,0,0,L,1151911521,0,123.36,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353921,2284526.00
07/29/2017 14:45,2,6.996,ACTIVE,220.29,358.88,59.975,1501353904,"201051344000988","219011344069620",17.89,44.50,0,338.14,390.14,126.7,120.4,0.583,680870.4,680870.4,15911,0,0,0,L,1122011218,0,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353922,2284527.00
07/29/2017 14:45,2,7.881,ACTIVE,218.71,362.19,59.970,1501353904,"201051344001025","219011344069620",25.82,54.00,0,336.04,412.68,206.1,197.0,0.937,790757.3,790757.3,15910,0,0,0,L,1122011218,0,124.94,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353923,2284528.00
07/29/2017 14:45,2,7.793,ACTIVE,220.06,365.80,59.959,1501353904,"201051344000458","219011344069620",25.88,48.00,0,336.04,415.99,204.2,195.2,0.959,795126.0,795126.0,15903,0,0,0,L,1122011218,0,124.94,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353924,2284529.00
07/29/2017 14:45,2,7.812,ACTIVE,220.74,369.10,60.002,1501353904,"201051344000853","219011344069620",26.16,46.00,0,339.34,417.49,206.9,197.8,0.968,796372.8,796372.8,15923,0,0,0,L,1122011218,0,125.17,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353924,2284530.00
07/29/2017 14:45,2,7.705,ACTIVE,217.58,362.79,59.959,1501353904,"201051344000685","219011344069620",25.94,50.80,0,336.94,411.48,202.4,193.4,0.977,789941.3,789941.3,15939,0,0,0,L,1122011218,0,125.17,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353925,2284531.00
07/29/2017 14:45,2,7.721,ACTIVE,218.93,366.10,60.012,1501353904,"201051344000917","219011344069620",26.06,50.20,0,335.44,411.18,203.7,194.7,0.968,786613.9,786613.9,15936,0,0,0,L,1122011218,0,124.94,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353926,2284532.00
07/29/2017 14:45,2,7.734,ACTIVE,217.80,363.09,60.002,1501353904,"201051344001145","219011344069620",25.86,50.40,0,336.64,411.48,202.5,193.5,0.924,794633.3,794633.3,15922,0,0,0,L,1122011218,0,124.72,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353927,2284533.00
07/29/2017 14:45,2,7.826,ACTIVE,219.16,363.39,60.007,1501353904,"201051344000651","219011344069620",25.54,51.00,0,334.54,410.88,202.4,193.4,0.915,783519.0,783519.0,15918,0,0,0,L,1122011218,0,125.62,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353928,2284534.00
07/29/2017 14:45,2,6.770,ACTIVE,213.96,371.81,59.970,1501353904,"274151322000088","219011344069620",25.54,62.30,0,330.63,386.23,174.9,166.9,0.667,991217.5,991217.5,15815,0,0,0,L,1151911521,0,123.81,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353929,2284535.00
07/29/2017 14:45,2,4.518,ACTIVE,214.87,400.36,60.023,1501353904,"274151322000068","219011344069620",36.74,62.80,0,368.50,434.33,167.8,160.1,0.654,862266.7,862266.7,16193,0,0,0,L,1151911521,0,123.59,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353931,2284536.00
07/29/2017 14:45,2,7.848,ACTIVE,210.57,349.26,59.975,1501353904,"201051344001135","219011344069620",25.37,51.80,0,327.92,411.78,201.6,192.6,0.950,779052.0,779052.0,15890,0,0,0,L,1122011218,0,120.42,119.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353932,2284537.00
07/29/2017 14:45,2,7.711,ACTIVE,216.90,362.19,59.991,1501353904,"201051344000594","219011344069620",25.98,59.50,0,327.32,413.59,203.0,194.0,0.941,798464.1,798464.1,15911,0,0,0,L,1122011218,0,122.91,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353933,2284538.00
07/29/2017 14:45,2,7.711,ACTIVE,218.26,363.39,59.986,1501353904,"201051344001203","219011344069620",26.36,52.00,0,325.82,415.39,205.9,196.8,0.963,788885.0,788885.0,15943,0,0,0,L,1122011218,0,125.17,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353933,2284539.00
07/29/2017 14:45,2,6.861,ACTIVE,212.83,351.67,59.991,1501353904,"274151322000054","219011344069620",24.23,60.80,0,321.31,385.33,168.3,160.5,0.645,1007400.7,1007400.7,15799,0,0,0,L,1151911521,0,122.46,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353934,2284540.00
07/29/2017 14:45,2,7.793,ACTIVE,217.80,363.09,59.986,1501353904,"201051344000867","219011344069620",25.98,50.40,0,326.12,416.89,205.0,195.9,0.937,782638.8,782638.8,15943,0,0,0,L,1122011218,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353935,2284541.00
07/29/2017 14:45,2,7.656,ACTIVE,218.26,363.39,60.002,1501353904,"201051344001093","219011344069620",26.14,50.40,0,324.92,411.48,202.7,193.7,0.932,786628.9,786628.9,15941,0,0,0,L,1122011218,0,124.72,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353936,2284542.00
07/29/2017 14:45,2,7.793,ACTIVE,218.71,368.80,60.002,1501353904,"201051344000900","219011344069620",26.64,44.50,0,326.72,416.89,210.2,200.9,0.955,804474.5,804474.5,15945,0,0,0,L,1122011218,0,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353937,2284543.00
07/29/2017 14:45,2,7.703,ACTIVE,218.48,364.89,59.996,1501353904,"201051344000648","219011344069620",25.70,47.50,0,326.12,418.09,200.4,191.5,0.928,791452.1,791452.1,15917,0,0,0,L,1122011218,0,123.36,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353938,2284544.00
07/29/2017 14:45,2,7.809,ACTIVE,218.71,362.79,59.981,1501353904,"201051344000569","219011344069620",26.10,45.80,0,324.02,416.59,206.3,197.2,0.981,806243.7,806243.7,15891,0,0,0,L,1122011218,0,123.36,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353939,2284545.00
07/29/2017 14:45,2,7.795,ACTIVE,219.16,366.70,60.002,1501353904,"201051344000983","219011344069620",26.08,47.30,0,324.62,415.69,206.0,196.9,0.963,796989.8,796989.8,15922,0,0,0,L,1122011218,0,124.04,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353940,2284546.00
07/29/2017 14:45,2,7.855,ACTIVE,218.93,363.99,60.012,1501353904,"201051344001158","219011344069620",25.19,51.50,0,326.72,415.09,200.5,191.6,0.924,781285.7,781285.7,15921,0,0,0,L,1122011218,0,123.81,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353941,2284547.00
07/29/2017 14:45,2,7.602,ACTIVE,219.16,364.59,59.996,1501353904,"201051344000576","219011344069620",26.46,45.50,0,327.02,417.49,203.8,194.8,0.955,795816.7,795816.7,15928,0,0,0,L,1122011218,0,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353942,2284548.00
07/29/2017 14:45,2,6.877,ACTIVE,212.61,351.67,59.949,1501353904,"274151322000087","219011344069620",25.43,79.70,0,319.51,387.44,176.9,168.8,0.663,982224.1,982224.1,16030,0,0,0,L,1151911521,0,122.68,122.46,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501353943,2284549.00
07/29/2017 15:00,2,7.512,ACTIVE,219.61,363.99,59.970,1501354804,"201051344000645","219011344069620",26.24,47.30,0,325.82,416.89,199.8,190.9,0.910,794801.5,794801.5,15906,0,0,0,L,1122011218,0,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354805,2284550.00
07/29/2017 15:00,2,6.615,ACTIVE,214.41,360.38,59.944,1501354804,"274151322000085","219011344069620",23.93,62.30,0,318.91,385.93,160.4,152.9,0.619,1002479.6,1002479.6,15813,0,0,0,L,1151911521,0,123.81,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354806,2284551.00
07/29/2017 15:00,2,7.572,ACTIVE,218.71,365.49,59.928,1501354804,"201051344000633","219011344069620",25.98,54.80,0,326.72,415.39,199.4,190.5,0.955,781813.6,781813.6,15958,0,0,0,L,1122011218,0,124.27,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354806,2284552.00
07/29/2017 15:00,2,7.539,ACTIVE,220.06,367.30,59.933,1501354804,"201051344000469","219011344069620",26.74,42.00,0,325.82,418.39,204.1,195.1,0.955,785560.0,785560.0,15927,0,0,0,L,1122011218,0,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354807,2284553.00
07/29/2017 15:00,2,7.527,ACTIVE,217.80,361.89,59.928,1501354804,"201051344000646","219011344069620",26.00,53.50,0,326.12,412.68,198.3,189.4,0.937,780124.6,780124.6,15912,0,0,0,L,1122011218,0,124.94,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354809,2284554.00
07/29/2017 15:00,2,6.834,ACTIVE,214.19,363.39,59.949,1501354804,"274151322000052","219011344069620",25.64,68.30,0,319.81,390.74,177.4,169.3,0.716,1043678.8,1043678.8,15809,0,0,0,L,1151911521,0,122.68,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354810,2284555.00
07/29/2017 15:00,2,7.682,ACTIVE,219.16,363.39,59.933,1501354804,"201051344000585","219011344069620",26.20,52.00,0,327.02,418.09,203.9,194.9,0.950,793719.4,793719.4,15912,0,0,0,L,1122011218,0,124.72,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354811,2284556.00
07/29/2017 15:00,2,7.461,ACTIVE,217.35,362.49,59.933,1501354804,"201051344001230","219011344069620",26.28,52.50,0,321.91,411.48,198.7,189.8,0.928,784642.2,784642.2,15950,0,0,0,L,1122011218,0,124.72,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354812,2284557.00
07/29/2017 15:00,2,7.496,ACTIVE,219.16,363.99,59.933,1501354804,"201051344000582","219011344069620",26.00,50.20,0,325.82,416.89,197.3,188.5,0.897,773719.2,773719.2,15903,0,0,0,L,1122011218,0,125.17,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354812,2284558.00
07/29/2017 15:00,2,7.529,ACTIVE,217.58,362.19,59.933,1501354804,"201051344000955","219011344069620",25.70,52.80,0,327.02,412.98,196.2,187.4,0.928,793721.4,793721.4,15927,0,0,0,L,1122011218,0,124.04,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354814,2284559.00
07/29/2017 15:00,2,4.637,ACTIVE,213.96,401.26,59.928,1501354804,"274151322000094","219011344069620",35.48,63.00,0,368.50,435.53,166.1,158.4,0.650,861557.7,861557.7,16184,0,0,0,L,1151911521,0,122.68,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354814,2284560.00
07/29/2017 15:00,2,7.545,ACTIVE,220.06,366.70,59.996,1501354804,"201051344000579","219011344069620",26.08,55.30,0,326.12,416.59,199.2,190.4,0.932,803822.0,803822.0,15916,0,0,0,L,1122011218,0,124.72,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354815,2284561.00
07/29/2017 15:00,2,7.438,ACTIVE,217.35,361.59,59.949,1501354804,"201051344000890","219011344069620",26.20,56.00,0,319.81,411.78,197.3,188.5,0.910,787766.7,787766.7,15923,0,0,0,L,1122011218,0,124.72,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354816,2284562.00
07/29/2017 15:00,2,7.293,ACTIVE,218.48,364.29,60.002,1501354804,"201051344000438","219011344069620",26.44,53.80,0,327.62,413.29,195.3,186.6,0.910,790146.5,790146.5,15906,0,0,0,L,1122011218,0,124.94,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354817,2284563.00
07/29/2017 15:00,2,6.707,ACTIVE,217.80,356.48,59.991,1501354804,"201051344000417","219011344069620",17.91,53.30,0,326.72,386.23,121.7,115.5,0.588,708327.3,708327.3,15947,0,0,0,L,1122011218,0,124.27,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354818,2284564.00
07/29/2017 15:00,2,6.791,ACTIVE,213.29,364.29,59.965,1501354804,"274151322000083","219011344069620",25.74,69.30,0,319.81,387.14,177.0,168.9,0.712,1033135.9,1033135.9,15824,0,0,0,L,1151911521,0,122.68,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354819,2284565.00
07/29/2017 15:00,2,7.068,ACTIVE,214.41,372.11,59.965,1501354804,"274151322000076","219011344069620",26.58,67.30,0,318.91,393.15,190.3,181.7,0.742,1102833.7,1102833.7,15816,0,0,0,L,1151911521,0,123.36,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354820,2284566.00
07/29/2017 15:00,2,7.576,ACTIVE,218.71,363.69,59.933,1501354804,"201051344000868","219011344069620",26.58,45.50,0,325.52,418.09,204.0,195.0,0.941,783926.3,783926.3,15934,0,0,0,L,1122011218,0,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354821,2284567.00
07/29/2017 15:00,2,7.123,ACTIVE,213.74,370.00,59.986,1501354804,"274151322000095","219011344069620",26.34,67.70,0,319.81,394.95,190.1,181.5,0.729,1092201.9,1092201.9,15836,0,0,0,L,1151911521,0,123.14,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354822,2284568.00
07/29/2017 15:00,2,7.041,ACTIVE,220.06,358.88,59.901,1501354804,"201051344000988","219011344069620",17.87,44.50,0,328.52,390.74,127.6,121.2,0.601,680900.6,680900.6,15912,0,0,0,L,1122011218,0,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354822,2284569.00
07/29/2017 15:00,2,7.580,ACTIVE,218.71,362.19,59.896,1501354804,"201051344001025","219011344069620",26.44,53.80,0,326.42,418.39,203.0,194.0,0.906,790806.3,790806.3,15911,0,0,0,L,1122011218,0,124.94,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354823,2284570.00
07/29/2017 15:00,2,7.490,ACTIVE,220.29,366.40,59.970,1501354804,"201051344000458","219011344069620",26.62,48.30,0,326.72,417.49,201.7,192.8,0.950,795174.5,795174.5,15904,0,0,0,L,1122011218,0,124.94,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354824,2284571.00
07/29/2017 15:00,2,7.559,ACTIVE,220.29,366.40,60.002,1501354804,"201051344000853","219011344069620",26.78,46.00,0,331.23,419.00,205.0,195.9,0.955,796422.0,796422.0,15924,0,0,0,L,1122011218,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354825,2284572.00
07/29/2017 15:00,2,7.498,ACTIVE,217.35,363.39,59.928,1501354804,"201051344000685","219011344069620",26.20,51.00,0,326.72,412.98,198.9,190.1,0.972,789989.3,789989.3,15940,0,0,0,L,1122011218,0,124.94,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354826,2284573.00
07/29/2017 15:00,2,7.504,ACTIVE,218.71,363.39,59.938,1501354804,"201051344000917","219011344069620",26.32,50.40,0,327.02,418.09,200.1,191.2,0.946,786662.2,786662.2,15937,0,0,0,L,1122011218,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354827,2284574.00
07/29/2017 15:00,2,7.537,ACTIVE,217.58,362.49,59.917,1501354804,"201051344001145","219011344069620",26.10,50.00,0,327.62,412.38,199.2,190.3,0.915,794681.3,794681.3,15923,0,0,0,L,1122011218,0,124.49,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354828,2284575.00
07/29/2017 15:00,2,7.529,ACTIVE,219.16,363.69,59.991,1501354804,"201051344000651","219011344069620",26.14,50.60,0,326.72,415.69,199.3,190.4,0.906,783567.1,783567.1,15919,0,0,0,L,1122011218,0,125.62,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354829,2284576.00
07/29/2017 15:00,2,6.666,ACTIVE,213.96,362.49,59.944,1501354804,"274151322000088","219011344069620",25.50,62.80,0,318.91,390.44,172.1,164.2,0.650,991259.1,991259.1,15816,0,0,0,L,1151911521,0,123.81,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354830,2284577.00
07/29/2017 15:00,2,4.562,ACTIVE,214.87,395.55,59.954,1501354804,"274151322000068","219011344069620",36.24,63.70,0,367.30,436.13,166.9,159.2,0.641,862306.8,862306.8,16194,0,0,0,L,1151911521,0,123.59,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354831,2284578.00
07/29/2017 15:00,2,7.652,ACTIVE,218.48,362.19,59.981,1501354804,"201051344001135","219011344069620",25.62,51.00,0,323.72,409.68,198.5,189.6,0.915,779100.0,779100.0,15891,0,0,0,L,1122011218,0,124.94,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354831,2284579.00
07/29/2017 15:00,2,7.621,ACTIVE,217.80,362.49,60.018,1501354804,"201051344000594","219011344069620",25.92,58.80,0,330.33,410.88,200.4,191.5,0.928,798512.2,798512.2,15912,0,0,0,L,1122011218,0,123.81,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354832,2284580.00
07/29/2017 15:00,2,7.574,ACTIVE,218.93,360.69,59.981,1501354804,"201051344001203","219011344069620",26.38,52.80,0,336.64,411.18,202.4,193.5,0.941,788933.7,788933.7,15944,0,0,0,L,1122011218,0,125.62,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354833,2284581.00
07/29/2017 15:00,2,6.662,ACTIVE,214.19,350.77,59.949,1501354804,"274151322000054","219011344069620",24.57,60.80,0,331.53,385.33,165.7,158.0,0.632,1007440.6,1007440.6,15800,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354834,2284582.00
07/29/2017 15:00,2,7.574,ACTIVE,218.71,364.29,59.949,1501354804,"201051344000867","219011344069620",26.42,50.60,0,335.74,409.68,202.7,193.7,0.910,782687.4,782687.4,15944,0,0,0,L,1122011218,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354835,2284583.00
07/29/2017 15:00,2,7.479,ACTIVE,218.93,361.89,59.922,1501354804,"201051344001093","219011344069620",26.28,49.80,0,335.44,410.58,199.1,190.2,0.919,786676.9,786676.9,15942,0,0,0,L,1122011218,0,125.17,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354836,2284584.00
07/29/2017 15:00,2,7.562,ACTIVE,219.39,366.40,59.938,1501354804,"201051344000900","219011344069620",27.14,44.00,0,333.93,412.38,207.7,198.5,0.928,804524.4,804524.4,15946,0,0,0,L,1122011218,0,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354837,2284585.00
07/29/2017 15:00,2,7.467,ACTIVE,219.39,364.29,59.975,1501354804,"201051344000648","219011344069620",26.20,48.30,0,335.44,410.58,198.0,189.2,0.928,791499.6,791499.6,15918,0,0,0,L,1122011218,0,123.81,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354838,2284586.00
07/29/2017 15:00,2,7.510,ACTIVE,219.61,364.59,59.975,1501354804,"201051344000569","219011344069620",26.92,45.50,0,334.84,412.08,204.8,195.7,0.950,806292.8,806292.8,15892,0,0,0,L,1122011218,0,124.04,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354839,2284587.00
07/29/2017 15:00,2,7.590,ACTIVE,220.06,366.70,59.954,1501354804,"201051344000983","219011344069620",26.60,47.50,0,334.84,411.78,204.4,195.4,0.955,797038.8,797038.8,15923,0,0,0,L,1122011218,0,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354840,2284588.00
07/29/2017 15:00,2,7.584,ACTIVE,220.06,365.49,60.002,1501354804,"201051344001158","219011344069620",25.80,50.80,0,335.44,409.08,198.2,189.4,0.946,781333.3,781333.3,15922,0,0,0,L,1122011218,0,124.49,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354841,2284589.00
07/29/2017 15:00,2,7.480,ACTIVE,220.06,367.00,59.954,1501354804,"201051344000576","219011344069620",26.68,45.30,0,335.44,410.88,202.1,193.1,0.946,795865.1,795865.1,15929,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354842,2284590.00
07/29/2017 15:00,2,6.660,ACTIVE,213.96,357.38,59.949,1501354804,"274151322000087","219011344069620",25.80,80.00,0,329.43,385.63,174.0,166.0,0.654,982266.0,982266.0,16031,0,0,0,L,1151911521,0,123.14,123.14,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501354843,2284591.00
07/29/2017 15:15,2,7.332,ACTIVE,219.84,364.59,59.975,1501355703,"201051344000645","219011344069620",26.40,46.80,0,335.74,408.48,196.0,187.2,0.893,794848.7,794848.7,15907,0,0,0,L,1122011218,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355704,2284592.00
07/29/2017 15:15,2,6.424,ACTIVE,214.19,363.99,59.970,1501355703,"274151322000085","219011344069620",24.01,61.00,0,332.43,382.03,156.2,148.8,0.601,1002517.3,1002517.3,15814,0,0,0,L,1151911521,0,123.36,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355705,2284593.00
07/29/2017 15:15,2,7.307,ACTIVE,218.93,363.99,59.944,1501355703,"201051344000633","219011344069620",26.28,54.00,0,335.44,409.68,194.2,185.6,0.946,781860.5,781860.5,15959,0,0,0,L,1122011218,0,124.49,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355706,2284594.00
07/29/2017 15:15,2,7.336,ACTIVE,220.06,366.40,59.949,1501355703,"201051344000469","219011344069620",26.76,42.50,0,334.54,410.88,198.8,190.0,0.928,785608.0,785608.0,15928,0,0,0,L,1122011218,0,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355707,2284595.00
07/29/2017 15:15,2,7.297,ACTIVE,217.80,361.89,59.981,1501355703,"201051344000646","219011344069620",25.98,54.00,0,335.74,409.08,191.8,183.2,0.910,780171.1,780171.1,15913,0,0,0,L,1122011218,0,124.72,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355708,2284596.00
07/29/2017 15:15,2,6.605,ACTIVE,213.96,363.99,59.933,1501355703,"274151322000052","219011344069620",25.68,68.00,0,330.63,386.53,171.8,163.9,0.667,1043720.4,1043720.4,15810,0,0,0,L,1151911521,0,122.68,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355709,2284597.00
07/29/2017 15:15,2,7.479,ACTIVE,219.16,364.89,59.986,1501355703,"201051344000585","219011344069620",26.12,52.00,0,335.74,409.38,197.7,188.9,0.928,793767.3,793767.3,15913,0,0,0,L,1122011218,0,124.72,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355710,2284598.00
07/29/2017 15:15,2,7.133,ACTIVE,217.58,360.69,59.986,1501355703,"201051344001230","219011344069620",26.76,51.80,0,330.03,403.97,193.1,184.5,0.902,784689.0,784689.0,15951,0,0,0,L,1122011218,0,124.72,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355711,2284599.00
07/29/2017 15:15,2,7.230,ACTIVE,218.93,365.19,59.986,1501355703,"201051344000582","219011344069620",26.26,50.20,0,336.04,409.98,192.3,183.7,0.884,773765.6,773765.6,15904,0,0,0,L,1122011218,0,125.17,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355712,2284600.00
07/29/2017 15:15,2,7.230,ACTIVE,217.80,361.89,59.986,1501355703,"201051344000955","219011344069620",25.92,52.50,0,333.63,407.27,189.6,181.1,0.897,793767.5,793767.5,15928,0,0,0,L,1122011218,0,124.27,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355713,2284601.00
07/29/2017 15:15,2,4.322,ACTIVE,214.19,411.78,59.975,1501355703,"274151322000094","219011344069620",36.60,62.00,0,371.51,435.53,160.2,152.7,0.641,861596.7,861596.7,16185,0,0,0,L,1151911521,0,122.68,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355714,2284602.00
07/29/2017 15:15,2,7.307,ACTIVE,220.06,364.89,59.970,1501355703,"201051344000579","219011344069620",26.24,54.50,0,336.34,408.78,194.2,185.5,0.910,803868.9,803868.9,15917,0,0,0,L,1122011218,0,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355714,2284603.00
07/29/2017 15:15,2,7.258,ACTIVE,217.58,360.38,59.981,1501355703,"201051344000890","219011344069620",26.18,55.30,0,332.13,407.87,192.4,183.8,0.884,787813.3,787813.3,15924,0,0,0,L,1122011218,0,124.72,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355715,2284604.00
