ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 15:15,2,7.205,ACTIVE,218.48,361.59,59.986,1501355703,"201051344000438","219011344069620",26.08,53.30,0,337.54,409.38,190.3,181.7,0.888,790192.6,790192.6,15907,0,0,0,L,1122011218,0,125.17,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355716,2284605.00
07/29/2017 15:15,2,6.568,ACTIVE,217.58,354.07,59.981,1501355703,"201051344000417","219011344069620",17.89,52.80,0,337.24,384.13,119.3,113.2,0.566,708355.9,708355.9,15948,0,0,0,L,1122011218,0,124.27,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355717,2284606.00
07/29/2017 15:15,2,6.566,ACTIVE,213.74,352.87,59.954,1501355703,"274151322000083","219011344069620",25.90,68.70,0,331.53,386.23,172.3,164.4,0.689,1033177.6,1033177.6,15825,0,0,0,L,1151911521,0,122.46,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355718,2284607.00
07/29/2017 15:15,2,6.916,ACTIVE,214.87,348.96,59.954,1501355703,"274151322000076","219011344069620",26.22,66.70,0,330.63,388.34,183.4,175.1,0.720,1102878.3,1102878.3,15817,0,0,0,L,1151911521,0,123.14,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355719,2284608.00
07/29/2017 15:15,2,7.326,ACTIVE,218.71,362.79,59.933,1501355703,"201051344000868","219011344069620",26.68,44.30,0,335.74,411.78,198.0,189.2,0.866,783974.1,783974.1,15935,0,0,0,L,1122011218,0,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355720,2284609.00
07/29/2017 15:15,2,6.959,ACTIVE,213.96,360.08,59.975,1501355703,"274151322000095","219011344069620",26.08,66.30,0,331.53,389.54,183.8,175.5,0.703,1092246.5,1092246.5,15837,0,0,0,L,1151911521,0,123.36,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355721,2284610.00
07/29/2017 15:15,2,6.797,ACTIVE,220.29,359.48,59.981,1501355703,"201051344000988","219011344069620",17.95,44.30,0,337.54,388.04,123.8,117.6,0.583,680930.2,680930.2,15913,0,0,0,L,1122011218,0,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355722,2284611.00
07/29/2017 15:15,2,7.389,ACTIVE,218.71,362.79,59.938,1501355703,"201051344001025","219011344069620",26.28,53.50,0,337.24,410.88,196.6,187.8,0.875,790853.9,790853.9,15912,0,0,0,L,1122011218,0,124.94,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355723,2284612.00
07/29/2017 15:15,2,7.334,ACTIVE,220.29,367.00,59.981,1501355703,"201051344000458","219011344069620",26.54,47.50,0,336.64,409.98,197.1,188.3,0.928,795221.9,795221.9,15905,0,0,0,L,1122011218,0,124.94,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355723,2284613.00
07/29/2017 15:15,2,7.230,ACTIVE,220.52,366.40,59.986,1501355703,"201051344000853","219011344069620",27.19,46.20,0,337.84,412.98,199.1,190.2,0.932,796470.1,796470.1,15925,0,0,0,L,1122011218,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355724,2284614.00
07/29/2017 15:15,2,7.324,ACTIVE,217.35,362.19,59.922,1501355703,"201051344000685","219011344069620",26.02,50.60,0,337.24,408.48,193.1,184.5,0.937,790036.1,790036.1,15941,0,0,0,L,1122011218,0,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355725,2284615.00
07/29/2017 15:15,2,7.332,ACTIVE,218.48,362.49,59.938,1501355703,"201051344000917","219011344069620",26.20,49.80,0,336.04,409.38,194.3,185.6,0.919,786709.3,786709.3,15938,0,0,0,L,1122011218,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355726,2284616.00
07/29/2017 15:15,2,7.324,ACTIVE,217.58,361.29,59.922,1501355703,"201051344001145","219011344069620",26.08,49.80,0,336.94,409.08,193.5,184.9,0.884,794728.2,794728.2,15924,0,0,0,L,1122011218,0,124.49,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355727,2284617.00
07/29/2017 15:15,2,7.201,ACTIVE,219.16,363.99,59.991,1501355703,"201051344000651","219011344069620",26.44,51.00,0,335.74,409.08,192.7,184.1,0.866,783614.0,783614.0,15920,0,0,0,L,1122011218,0,125.62,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355728,2284618.00
07/29/2017 15:15,2,6.432,ACTIVE,213.96,358.28,59.970,1501355703,"274151322000088","219011344069620",25.49,61.00,0,331.53,385.03,165.9,158.2,0.636,991299.3,991299.3,15817,0,0,0,L,1151911521,0,123.59,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355729,2284619.00
07/29/2017 15:15,2,4.361,ACTIVE,215.09,394.05,59.970,1501355703,"274151322000068","219011344069620",36.14,62.80,0,367.60,434.33,159.7,152.2,0.623,862345.6,862345.6,16195,0,0,0,L,1151911521,0,123.36,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355730,2284620.00
07/29/2017 15:15,2,7.330,ACTIVE,218.48,361.29,59.986,1501355703,"201051344001135","219011344069620",25.90,51.30,0,337.54,408.78,192.3,183.7,0.875,779146.6,779146.6,15892,0,0,0,L,1122011218,0,124.94,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355731,2284621.00
07/29/2017 15:15,2,7.279,ACTIVE,218.03,365.19,59.938,1501355703,"201051344000594","219011344069620",26.36,58.80,0,336.04,409.98,194.2,185.5,0.902,798559.2,798559.2,15913,0,0,0,L,1122011218,0,123.81,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355731,2284622.00
07/29/2017 15:15,2,7.248,ACTIVE,218.93,362.49,59.970,1501355703,"201051344001203","219011344069620",26.68,52.30,0,336.64,410.28,195.8,187.1,0.910,788981.2,788981.2,15945,0,0,0,L,1122011218,0,125.62,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355732,2284623.00
07/29/2017 15:15,2,6.430,ACTIVE,213.96,349.56,59.975,1501355703,"274151322000054","219011344069620",24.53,60.30,0,331.23,384.43,159.8,152.3,0.601,1007479.4,1007479.4,15801,0,0,0,L,1151911521,0,123.36,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355733,2284624.00
07/29/2017 15:15,2,7.268,ACTIVE,218.93,360.99,59.975,1501355703,"201051344000867","219011344069620",26.66,50.80,0,336.34,409.98,196.2,187.4,0.893,782734.8,782734.8,15945,0,0,0,L,1122011218,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355734,2284625.00
07/29/2017 15:15,2,7.111,ACTIVE,218.93,364.89,59.944,1501355703,"201051344001093","219011344069620",26.72,50.00,0,336.34,409.38,192.5,183.8,0.875,786723.6,786723.6,15943,0,0,0,L,1122011218,0,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355736,2284626.00
07/29/2017 15:15,2,7.400,ACTIVE,219.61,364.89,59.938,1501355703,"201051344000900","219011344069620",26.92,43.80,0,335.14,411.48,201.7,192.7,0.915,804573.2,804573.2,15947,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355737,2284627.00
07/29/2017 15:15,2,7.156,ACTIVE,219.61,362.49,59.975,1501355703,"201051344000648","219011344069620",26.60,47.30,0,335.14,409.68,192.8,184.1,0.893,791546.1,791546.1,15919,0,0,0,L,1122011218,0,124.27,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355738,2284628.00
07/29/2017 15:15,2,7.270,ACTIVE,219.61,365.49,59.986,1501355703,"201051344000569","219011344069620",27.02,46.00,0,334.84,410.58,198.9,190.0,0.915,806340.8,806340.8,15893,0,0,0,L,1122011218,0,124.04,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355739,2284629.00
07/29/2017 15:15,2,7.338,ACTIVE,220.06,365.19,59.949,1501355703,"201051344000983","219011344069620",26.74,46.80,0,335.14,411.18,198.7,189.8,0.928,797086.8,797086.8,15924,0,0,0,L,1122011218,0,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355740,2284630.00
07/29/2017 15:15,2,7.338,ACTIVE,220.06,364.89,59.949,1501355703,"201051344001158","219011344069620",25.82,50.80,0,335.44,408.18,191.7,183.1,0.888,781379.8,781379.8,15923,0,0,0,L,1122011218,0,124.49,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355740,2284631.00
07/29/2017 15:15,2,7.139,ACTIVE,220.06,366.70,59.954,1501355703,"201051344000576","219011344069620",27.15,44.80,0,335.74,412.68,196.3,187.5,0.915,795912.6,795912.6,15930,0,0,0,L,1122011218,0,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355741,2284632.00
07/29/2017 15:15,2,6.443,ACTIVE,213.96,348.06,59.965,1501355703,"274151322000087","219011344069620",25.74,77.70,0,332.13,384.43,167.8,160.1,0.619,982306.8,982306.8,16032,0,0,0,L,1151911521,0,123.14,123.36,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501355742,2284633.00
07/29/2017 15:30,2,7.020,ACTIVE,219.61,364.29,59.981,1501356603,"201051344000645","219011344069620",26.68,46.60,0,336.64,407.57,189.6,181.1,0.866,794894.5,794894.5,15908,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356604,2284634.00
07/29/2017 15:30,2,6.195,ACTIVE,214.19,345.96,59.981,1501356603,"274151322000085","219011344069620",24.07,60.80,0,333.03,380.52,151.0,143.8,0.570,1002553.7,1002553.7,15815,0,0,0,L,1151911521,0,123.59,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356605,2284635.00
07/29/2017 15:30,2,7.164,ACTIVE,218.71,365.19,59.986,1501356603,"201051344000633","219011344069620",26.02,53.00,0,335.74,407.27,188.9,180.4,0.893,781906.2,781906.2,15960,0,0,0,L,1122011218,0,124.49,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356606,2284636.00
07/29/2017 15:30,2,7.070,ACTIVE,219.84,365.80,59.981,1501356603,"201051344000469","219011344069620",27.02,42.00,0,334.84,409.38,193.4,184.8,0.902,785654.6,785654.6,15929,0,0,0,L,1122011218,0,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356607,2284637.00
07/29/2017 15:30,2,7.102,ACTIVE,217.13,361.29,59.917,1501356603,"201051344000646","219011344069620",26.00,54.00,0,331.23,406.67,187.1,178.6,0.893,780216.0,780216.0,15914,0,0,0,L,1122011218,0,124.72,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356608,2284638.00
07/29/2017 15:30,2,6.326,ACTIVE,214.19,351.97,59.959,1501356603,"274151322000052","219011344069620",25.92,67.30,0,331.53,384.43,165.9,158.2,0.663,1043760.5,1043760.5,15811,0,0,0,L,1151911521,0,122.68,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356609,2284639.00
07/29/2017 15:30,2,7.221,ACTIVE,218.48,361.89,59.922,1501356603,"201051344000585","219011344069620",26.42,51.80,0,336.34,407.57,193.3,184.7,0.879,793813.7,793813.7,15914,0,0,0,L,1122011218,0,124.72,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356610,2284640.00
07/29/2017 15:30,2,6.971,ACTIVE,216.90,358.88,59.928,1501356603,"201051344001230","219011344069620",26.66,51.50,0,330.63,401.86,188.1,179.6,0.888,784734.3,784734.3,15952,0,0,0,L,1122011218,0,124.49,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356611,2284641.00
07/29/2017 15:30,2,7.045,ACTIVE,218.48,361.59,59.986,1501356603,"201051344000582","219011344069620",26.16,50.00,0,336.64,408.18,186.7,178.2,0.857,773810.7,773810.7,15905,0,0,0,L,1122011218,0,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356612,2284642.00
07/29/2017 15:30,2,6.926,ACTIVE,217.35,360.69,59.928,1501356603,"201051344000955","219011344069620",26.40,53.50,0,333.93,404.57,185.1,176.7,0.879,793811.9,793811.9,15929,0,0,0,L,1122011218,0,124.27,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356612,2284643.00
07/29/2017 15:30,2,4.168,ACTIVE,214.19,403.37,59.954,1501356603,"274151322000094","219011344069620",36.80,62.50,0,368.50,437.03,155.4,148.1,0.605,861634.1,861634.1,16186,0,0,0,L,1151911521,0,122.46,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356613,2284644.00
07/29/2017 15:30,2,7.029,ACTIVE,219.84,361.59,59.991,1501356603,"201051344000579","219011344069620",26.54,53.80,0,336.64,407.27,189.0,180.5,0.879,803914.5,803914.5,15918,0,0,0,L,1122011218,0,124.49,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356614,2284645.00
07/29/2017 15:30,2,7.057,ACTIVE,217.35,358.88,59.986,1501356603,"201051344000890","219011344069620",26.18,54.80,0,332.73,405.47,187.1,178.7,0.857,787858.3,787858.3,15925,0,0,0,L,1122011218,0,124.72,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356615,2284646.00
07/29/2017 15:30,2,7.008,ACTIVE,218.03,360.69,59.965,1501356603,"201051344000438","219011344069620",26.08,53.00,0,337.54,406.97,185.1,176.7,0.875,790237.1,790237.1,15908,0,0,0,L,1122011218,0,124.94,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356616,2284647.00
07/29/2017 15:30,2,6.410,ACTIVE,217.35,354.07,59.922,1501356603,"201051344000417","219011344069620",17.91,53.50,0,336.94,381.73,116.1,110.2,0.548,708383.5,708383.5,15949,0,0,0,L,1122011218,0,124.27,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356617,2284648.00
07/29/2017 15:30,2,6.322,ACTIVE,213.29,358.28,59.970,1501356603,"274151322000083","219011344069620",26.02,68.30,0,332.13,385.03,166.6,158.9,0.672,1033217.8,1033217.8,15826,0,0,0,L,1151911521,0,122.46,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356618,2284649.00
07/29/2017 15:30,2,6.607,ACTIVE,214.64,350.77,59.970,1501356603,"274151322000076","219011344069620",26.56,66.00,0,330.93,385.63,177.7,169.5,0.698,1102921.2,1102921.2,15818,0,0,0,L,1151911521,0,123.14,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356619,2284650.00
07/29/2017 15:30,2,7.080,ACTIVE,218.48,365.19,59.970,1501356603,"201051344000868","219011344069620",26.88,44.50,0,336.64,409.08,192.9,184.2,0.879,784020.7,784020.7,15936,0,0,0,L,1122011218,0,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356620,2284651.00
07/29/2017 15:30,2,6.619,ACTIVE,213.74,371.21,59.970,1501356603,"274151322000095","219011344069620",26.60,67.00,0,331.53,387.74,178.1,170.0,0.689,1092289.6,1092289.6,15838,0,0,0,L,1151911521,0,123.14,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356621,2284652.00
07/29/2017 15:30,2,6.730,ACTIVE,220.06,358.28,59.970,1501356603,"201051344000988","219011344069620",17.89,43.80,0,337.54,387.14,122.0,115.8,0.557,680959.3,680959.3,15914,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356622,2284653.00
07/29/2017 15:30,2,7.129,ACTIVE,218.48,364.59,60.002,1501356603,"201051344001025","219011344069620",26.56,53.30,0,337.54,408.78,191.7,183.1,0.866,790900.0,790900.0,15913,0,0,0,L,1122011218,0,124.72,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356622,2284654.00
07/29/2017 15:30,2,7.008,ACTIVE,220.06,363.99,59.949,1501356603,"201051344000458","219011344069620",26.98,46.60,0,336.34,408.18,191.4,182.8,0.897,795268.2,795268.2,15906,0,0,0,L,1122011218,0,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356623,2284655.00
07/29/2017 15:30,2,7.082,ACTIVE,220.29,366.10,59.949,1501356603,"201051344000853","219011344069620",27.00,45.50,0,337.54,412.98,193.7,185.0,0.910,796516.9,796516.9,15926,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356624,2284656.00
07/29/2017 15:30,2,7.023,ACTIVE,217.35,361.29,59.938,1501356603,"201051344000685","219011344069620",26.40,50.40,0,336.34,405.77,187.8,179.3,0.915,790081.4,790081.4,15942,0,0,0,L,1122011218,0,125.17,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356625,2284657.00
07/29/2017 15:30,2,7.029,ACTIVE,218.26,360.99,59.996,1501356603,"201051344000917","219011344069620",26.64,49.50,0,336.34,407.87,189.6,181.0,0.897,786755.0,786755.0,15939,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356626,2284658.00
07/29/2017 15:30,2,7.088,ACTIVE,217.35,360.38,59.975,1501356603,"201051344001145","219011344069620",26.28,50.20,0,337.54,407.57,188.7,180.2,0.862,794773.6,794773.6,15925,0,0,0,L,1122011218,0,124.49,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356627,2284659.00
07/29/2017 15:30,2,7.137,ACTIVE,218.71,360.38,59.944,1501356603,"201051344000651","219011344069620",26.06,50.40,0,334.84,407.57,188.3,179.8,0.844,783659.3,783659.3,15921,0,0,0,L,1122011218,0,125.40,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356628,2284660.00
07/29/2017 15:30,2,6.154,ACTIVE,213.74,348.36,59.954,1501356603,"274151322000088","219011344069620",25.84,60.80,0,331.83,383.83,161.0,153.5,0.619,991338.1,991338.1,15818,0,0,0,L,1151911521,0,123.36,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356629,2284661.00
07/29/2017 15:30,2,4.129,ACTIVE,214.64,415.99,59.970,1501356603,"274151322000068","219011344069620",37.00,63.00,0,363.39,432.52,154.5,147.2,0.588,862382.9,862382.9,16196,0,0,0,L,1151911521,0,123.36,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356630,2284662.00
07/29/2017 15:30,2,7.088,ACTIVE,218.03,361.29,59.986,1501356603,"201051344001135","219011344069620",26.16,51.00,0,337.54,406.67,187.8,179.4,0.866,779191.7,779191.7,15893,0,0,0,L,1122011218,0,124.94,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356631,2284663.00
07/29/2017 15:30,2,7.102,ACTIVE,218.03,363.09,59.986,1501356603,"201051344000594","219011344069620",26.30,57.30,0,336.34,409.08,189.2,180.7,0.871,798604.9,798604.9,15914,0,0,0,L,1122011218,0,123.81,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356632,2284664.00
07/29/2017 15:30,2,7.010,ACTIVE,218.71,362.19,59.938,1501356603,"201051344001203","219011344069620",26.90,52.30,0,336.94,407.87,191.0,182.4,0.879,789027.2,789027.2,15946,0,0,0,L,1122011218,0,125.62,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356633,2284665.00
07/29/2017 15:30,2,6.184,ACTIVE,214.19,356.18,59.975,1501356603,"274151322000054","219011344069620",24.83,60.00,0,332.13,382.93,155.3,148.0,0.592,1007516.6,1007516.6,15802,0,0,0,L,1151911521,0,123.14,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356633,2284666.00
07/29/2017 15:30,2,7.094,ACTIVE,218.71,361.29,59.991,1501356603,"201051344000867","219011344069620",26.64,50.00,0,337.24,407.87,191.4,182.8,0.875,782781.1,782781.1,15946,0,0,0,L,1122011218,0,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356634,2284667.00
07/29/2017 15:30,2,6.957,ACTIVE,218.71,362.79,59.975,1501356603,"201051344001093","219011344069620",26.58,49.30,0,336.94,408.48,187.2,178.8,0.849,786768.8,786768.8,15944,0,0,0,L,1122011218,0,125.17,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356635,2284668.00
07/29/2017 15:30,2,7.070,ACTIVE,219.61,364.89,59.954,1501356603,"201051344000900","219011344069620",27.35,43.20,0,335.44,409.68,195.9,187.2,0.888,804620.5,804620.5,15948,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356636,2284669.00
07/29/2017 15:30,2,6.920,ACTIVE,219.39,362.49,59.959,1501356603,"201051344000648","219011344069620",26.78,46.60,0,336.34,408.78,187.6,179.1,0.884,791591.4,791591.4,15920,0,0,0,L,1122011218,0,124.04,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356637,2284670.00
07/29/2017 15:30,2,7.111,ACTIVE,219.61,363.69,59.954,1501356603,"201051344000569","219011344069620",26.84,45.50,0,335.44,408.48,193.1,184.5,0.888,806387.5,806387.5,15894,0,0,0,L,1122011218,0,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356638,2284671.00
07/29/2017 15:30,2,6.986,ACTIVE,219.84,364.29,59.981,1501356603,"201051344000983","219011344069620",27.33,45.80,0,335.44,409.38,193.2,184.6,0.888,797133.5,797133.5,15925,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356639,2284672.00
07/29/2017 15:30,2,6.936,ACTIVE,220.06,364.89,59.944,1501356603,"201051344001158","219011344069620",26.68,50.00,0,335.14,406.37,187.5,179.0,0.884,781425.0,781425.0,15924,0,0,0,L,1122011218,0,124.49,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356640,2284673.00
07/29/2017 15:30,2,7.002,ACTIVE,219.84,366.70,59.981,1501356603,"201051344000576","219011344069620",26.96,44.30,0,336.04,408.78,190.9,182.3,0.884,795958.7,795958.7,15931,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356641,2284674.00
07/29/2017 15:30,2,6.225,ACTIVE,213.96,356.18,60.002,1501356603,"274151322000087","219011344069620",25.86,77.30,0,330.93,382.93,163.0,155.4,0.605,982346.0,982346.0,16033,0,0,0,L,1151911521,0,122.91,123.14,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501356642,2284675.00
07/29/2017 15:45,2,6.844,ACTIVE,219.16,363.09,59.949,1501357503,"201051344000645","219011344069620",26.22,45.80,0,336.94,405.47,181.7,173.5,0.835,794938.7,794938.7,15909,0,0,0,L,1122011218,0,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357504,2284676.00
07/29/2017 15:45,2,5.838,ACTIVE,213.74,354.67,59.954,1501357503,"274151322000085","219011344069620",24.63,61.30,0,333.03,379.32,145.7,138.7,0.561,1002588.9,1002588.9,15816,0,0,0,L,1151911521,0,123.36,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357505,2284677.00
07/29/2017 15:45,2,6.885,ACTIVE,218.03,362.19,59.944,1501357503,"201051344000633","219011344069620",26.02,53.00,0,336.04,406.07,181.5,173.2,0.862,781950.3,781950.3,15961,0,0,0,L,1122011218,0,124.04,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357506,2284678.00
07/29/2017 15:45,2,6.721,ACTIVE,219.39,362.49,59.959,1501357503,"201051344000469","219011344069620",27.23,41.80,0,335.44,408.18,185.6,177.2,0.866,785699.6,785699.6,15930,0,0,0,L,1122011218,0,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357507,2284679.00
07/29/2017 15:45,2,6.691,ACTIVE,216.90,359.18,59.959,1501357503,"201051344000646","219011344069620",26.56,52.50,0,331.23,404.27,179.8,171.6,0.857,780259.8,780259.8,15915,0,0,0,L,1122011218,0,124.49,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357508,2284680.00
07/29/2017 15:45,2,6.033,ACTIVE,213.51,352.27,59.949,1501357503,"274151322000052","219011344069620",26.10,66.30,0,332.13,383.53,159.2,151.8,0.628,1043799.2,1043799.2,15812,0,0,0,L,1151911521,0,122.46,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357509,2284681.00
07/29/2017 15:45,2,7.025,ACTIVE,218.26,362.49,59.965,1501357503,"201051344000585","219011344069620",26.14,50.80,0,337.24,406.67,186.0,177.6,0.866,793858.9,793858.9,15915,0,0,0,L,1122011218,0,124.49,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357510,2284682.00
07/29/2017 15:45,2,6.754,ACTIVE,216.45,358.28,59.965,1501357503,"201051344001230","219011344069620",26.44,50.60,0,325.22,402.46,180.6,172.4,0.853,784778.3,784778.3,15953,0,0,0,L,1122011218,0,124.27,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357511,2284683.00
07/29/2017 15:45,2,6.773,ACTIVE,218.26,361.89,59.965,1501357503,"201051344000582","219011344069620",26.18,49.30,0,336.94,406.67,179.6,171.4,0.835,773854.4,773854.4,15906,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357511,2284684.00
07/29/2017 15:45,2,6.762,ACTIVE,216.90,358.28,60.007,1501357503,"201051344000955","219011344069620",25.96,51.80,0,332.73,400.06,177.6,169.5,0.844,793855.2,793855.2,15930,0,0,0,L,1122011218,0,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357512,2284685.00
07/29/2017 15:45,2,4.002,ACTIVE,213.51,398.56,59.949,1501357503,"274151322000094","219011344069620",36.60,61.00,0,372.11,433.42,148.6,141.5,0.579,861670.2,861670.2,16187,0,0,0,L,1151911521,0,122.46,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357513,2284686.00
07/29/2017 15:45,2,6.832,ACTIVE,219.16,361.89,59.954,1501357503,"201051344000579","219011344069620",26.30,53.00,0,336.94,406.37,181.9,173.7,0.844,803958.6,803958.6,15919,0,0,0,L,1122011218,0,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357514,2284687.00
07/29/2017 15:45,2,6.738,ACTIVE,216.90,359.18,59.954,1501357503,"201051344000890","219011344069620",26.40,54.50,0,332.43,401.26,180.2,172.0,0.826,787902.1,787902.1,15926,0,0,0,L,1122011218,0,124.27,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357515,2284688.00
07/29/2017 15:45,2,6.607,ACTIVE,217.80,359.78,59.944,1501357503,"201051344000438","219011344069620",26.60,52.30,0,337.54,404.87,177.9,169.8,0.840,790280.4,790280.4,15909,0,0,0,L,1122011218,0,124.72,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357516,2284689.00
07/29/2017 15:45,2,6.195,ACTIVE,217.13,352.87,59.959,1501357503,"201051344000417","219011344069620",17.91,52.00,0,336.34,380.52,112.3,106.5,0.535,708410.7,708410.7,15950,0,0,0,L,1122011218,0,124.04,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357517,2284690.00
07/29/2017 15:45,2,6.027,ACTIVE,213.06,357.08,59.986,1501357503,"274151322000083","219011344069620",26.24,67.30,0,332.43,383.23,160.1,152.6,0.641,1033256.7,1033256.7,15827,0,0,0,L,1151911521,0,122.23,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357518,2284691.00
07/29/2017 15:45,2,6.285,ACTIVE,213.96,367.00,59.959,1501357503,"274151322000076","219011344069620",26.82,64.50,0,331.53,385.03,170.7,162.8,0.667,1102962.6,1102962.6,15819,0,0,0,L,1151911521,0,122.68,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357519,2284692.00
07/29/2017 15:45,2,6.730,ACTIVE,217.80,360.69,59.975,1501357503,"201051344000868","219011344069620",27.06,43.80,0,336.94,406.97,184.5,176.2,0.835,784065.5,784065.5,15937,0,0,0,L,1122011218,0,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357520,2284693.00
07/29/2017 15:45,2,6.342,ACTIVE,213.51,348.06,59.959,1501357503,"274151322000095","219011344069620",26.72,65.00,0,331.83,385.93,171.7,163.8,0.654,1092331.2,1092331.2,15839,0,0,0,L,1151911521,0,122.91,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357521,2284694.00
07/29/2017 15:45,2,6.463,ACTIVE,219.39,357.38,59.965,1501357503,"201051344000988","219011344069620",17.89,43.60,0,337.54,387.14,117.0,111.0,0.552,680987.5,680987.5,15915,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357521,2284695.00
07/29/2017 15:45,2,6.900,ACTIVE,218.03,360.38,59.965,1501357503,"201051344001025","219011344069620",26.38,52.50,0,337.84,406.37,184.2,175.9,0.835,790944.8,790944.8,15914,0,0,0,L,1122011218,0,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357522,2284696.00
07/29/2017 15:45,2,6.797,ACTIVE,219.16,361.89,59.996,1501357503,"201051344000458","219011344069620",26.64,46.40,0,336.94,406.37,183.2,174.9,0.866,795312.7,795312.7,15907,0,0,0,L,1122011218,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357523,2284697.00
07/29/2017 15:45,2,6.768,ACTIVE,219.84,365.19,59.975,1501357503,"201051344000853","219011344069620",27.10,44.80,0,336.94,406.97,185.9,177.5,0.875,796562.0,796562.0,15927,0,0,0,L,1122011218,0,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357524,2284698.00
07/29/2017 15:45,2,6.797,ACTIVE,216.90,359.48,59.970,1501357503,"201051344000685","219011344069620",26.26,50.40,0,332.73,403.37,180.7,172.5,0.884,790125.3,790125.3,15943,0,0,0,L,1122011218,0,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357525,2284699.00
07/29/2017 15:45,2,6.783,ACTIVE,218.03,360.38,59.959,1501357503,"201051344000917","219011344069620",26.60,49.80,0,324.02,419.90,182.7,174.4,0.862,786799.4,786799.4,15940,0,0,0,L,1122011218,0,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357526,2284700.00
07/29/2017 15:45,2,6.715,ACTIVE,216.90,358.58,59.959,1501357503,"201051344001145","219011344069620",26.72,48.80,0,336.94,404.57,181.8,173.5,0.840,794817.8,794817.8,15926,0,0,0,L,1122011218,0,124.27,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357527,2284701.00
07/29/2017 15:45,2,6.744,ACTIVE,218.48,360.38,59.981,1501357503,"201051344000651","219011344069620",26.48,50.00,0,336.64,405.77,180.9,172.7,0.822,783703.3,783703.3,15922,0,0,0,L,1122011218,0,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357528,2284702.00
07/29/2017 15:45,2,5.938,ACTIVE,213.51,345.06,59.991,1501357503,"274151322000088","219011344069620",25.60,61.00,0,332.13,381.73,153.8,146.6,0.588,991375.5,991375.5,15819,0,0,0,L,1151911521,0,123.14,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357529,2284703.00
07/29/2017 15:45,2,3.977,ACTIVE,214.19,396.45,59.959,1501357503,"274151322000068","219011344069620",36.50,62.50,0,372.11,432.22,147.9,140.8,0.588,862418.9,862418.9,16197,0,0,0,L,1151911521,0,123.14,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357530,2284704.00
07/29/2017 15:45,2,6.809,ACTIVE,218.03,360.38,59.970,1501357503,"201051344001135","219011344069620",26.18,51.00,0,336.04,404.57,180.6,172.4,0.835,779235.6,779235.6,15894,0,0,0,L,1122011218,0,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357531,2284705.00
07/29/2017 15:45,2,6.844,ACTIVE,217.13,360.08,59.965,1501357503,"201051344000594","219011344069620",26.24,57.30,0,336.04,406.37,181.8,173.6,0.844,798649.1,798649.1,15915,0,0,0,L,1122011218,0,123.36,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357532,2284706.00
07/29/2017 15:45,2,6.836,ALERT,218.26,361.29,59.959,1501357503,"201051344001203","219011344069620",26.50,51.00,0,304.48,406.67,183.5,175.2,0.857,789071.7,789071.7,15947,0,0,0,L,1122011218,0,125.17,123.36,0002,47,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357533,2284707.00
07/29/2017 15:45,2,5.893,ACTIVE,213.74,350.77,59.959,1501357503,"274151322000054","219011344069620",24.99,58.80,0,332.13,381.73,149.1,142.0,0.570,1007552.8,1007552.8,15803,0,0,0,L,1151911521,0,122.91,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357534,2284708.00
07/29/2017 15:45,2,6.824,ACTIVE,218.26,360.69,59.938,1501357503,"201051344000867","219011344069620",26.52,49.80,0,337.84,406.07,183.2,174.9,0.844,782825.7,782825.7,15947,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357535,2284709.00
07/29/2017 15:45,2,6.635,ACTIVE,218.26,360.69,59.965,1501357503,"201051344001093","219011344069620",26.80,48.80,0,324.62,409.08,180.1,171.9,0.826,786812.6,786812.6,15945,0,0,0,L,1122011218,0,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357536,2284710.00
07/29/2017 15:45,2,6.811,ACTIVE,218.71,361.29,59.959,1501357503,"201051344000900","219011344069620",27.19,43.40,0,336.04,407.27,187.5,179.0,0.826,804666.2,804666.2,15949,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357537,2284711.00
07/29/2017 15:45,2,6.578,ACTIVE,218.71,362.79,59.959,1501357503,"201051344000648","219011344069620",26.88,47.00,0,336.94,406.07,179.1,171.0,0.840,791635.0,791635.0,15921,0,0,0,L,1122011218,0,123.59,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357538,2284712.00
07/29/2017 15:45,2,6.770,ACTIVE,218.93,362.19,59.975,1501357503,"201051344000569","219011344069620",27.00,45.30,0,336.04,407.87,185.0,176.6,0.875,806432.5,806432.5,15895,0,0,0,L,1122011218,0,123.59,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357539,2284713.00
07/29/2017 15:45,2,6.764,ACTIVE,219.16,363.99,59.944,1501357503,"201051344000983","219011344069620",27.04,45.50,0,336.04,407.87,185.1,176.7,0.875,797178.5,797178.5,15926,0,0,0,L,1122011218,0,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357540,2284714.00
07/29/2017 15:45,2,6.793,ACTIVE,218.93,363.39,59.970,1501357503,"201051344001158","219011344069620",26.18,49.80,0,336.34,404.87,180.1,171.9,0.831,781468.8,781468.8,15925,0,0,0,L,1122011218,0,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357541,2284715.00
07/29/2017 15:45,2,6.580,ACTIVE,219.16,361.59,60.002,1501357503,"201051344000576","219011344069620",27.31,43.80,0,336.34,406.67,182.0,173.7,0.831,796003.1,796003.1,15932,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357542,2284716.00
07/29/2017 15:45,2,5.900,ACTIVE,213.51,365.80,59.944,1501357503,"274151322000087","219011344069620",26.12,76.00,0,329.43,382.33,156.1,148.8,0.583,982384.0,982384.0,16034,0,0,0,L,1151911521,0,123.14,122.91,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501357543,2284717.00
07/29/2017 16:00,2,6.406,ACTIVE,218.93,360.38,59.965,1501358403,"201051344000645","219011344069620",26.94,45.00,0,336.04,402.77,174.7,166.7,0.804,794981.2,794981.2,15910,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358404,2284718.00
07/29/2017 16:00,2,5.516,ACTIVE,213.74,351.97,59.986,1501358403,"274151322000085","219011344069620",24.95,59.50,0,333.93,378.12,139.3,132.5,0.539,1002622.7,1002622.7,15817,0,0,0,L,1151911521,0,123.14,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358405,2284719.00
07/29/2017 16:00,2,6.391,ACTIVE,218.03,361.59,59.954,1501358403,"201051344000633","219011344069620",26.96,52.00,0,337.24,404.87,174.3,166.4,0.831,781992.6,781992.6,15962,0,0,0,L,1122011218,0,124.04,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358406,2284720.00
07/29/2017 16:00,2,6.445,ACTIVE,219.16,363.69,59.991,1501358403,"201051344000469","219011344069620",27.25,41.00,0,335.44,405.77,178.0,169.9,0.840,785742.8,785742.8,15931,0,0,0,L,1122011218,0,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358407,2284721.00
07/29/2017 16:00,2,6.463,ACTIVE,216.67,358.28,59.981,1501358403,"201051344000646","219011344069620",26.48,51.50,0,330.63,398.86,173.2,165.3,0.822,780301.7,780301.7,15916,0,0,0,L,1122011218,0,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358408,2284722.00
07/29/2017 16:00,2,5.719,ACTIVE,213.29,365.80,59.996,1501358403,"274151322000052","219011344069620",26.24,64.30,0,333.03,381.42,152.0,144.8,0.601,1043836.2,1043836.2,15813,0,0,0,L,1151911521,0,122.23,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358408,2284723.00
07/29/2017 16:00,2,6.613,ACTIVE,217.80,360.38,60.002,1501358403,"201051344000585","219011344069620",26.78,49.50,0,336.94,403.97,179.3,171.2,0.831,793902.3,793902.3,15916,0,0,0,L,1122011218,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358409,2284724.00
07/29/2017 16:00,2,6.383,ACTIVE,216.22,356.48,60.002,1501358403,"201051344001230","219011344069620",26.84,50.20,0,330.63,401.26,173.5,165.5,0.822,784820.4,784820.4,15954,0,0,0,L,1122011218,0,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358410,2284725.00
07/29/2017 16:00,2,6.369,ACTIVE,218.03,360.99,59.986,1501358403,"201051344000582","219011344069620",26.76,48.50,0,336.04,403.67,172.4,164.5,0.800,773896.2,773896.2,15907,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358411,2284726.00
07/29/2017 16:00,2,6.332,ACTIVE,216.67,358.28,59.991,1501358403,"201051344000955","219011344069620",26.68,51.50,0,330.93,397.35,171.1,163.2,0.813,793896.7,793896.7,15931,0,0,0,L,1122011218,0,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358412,2284727.00
07/29/2017 16:00,2,3.770,ACTIVE,213.74,409.38,59.996,1501358403,"274151322000094","219011344069620",37.01,60.50,0,372.11,432.52,140.8,134.0,0.544,861704.5,861704.5,16188,0,0,0,L,1151911521,0,122.68,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358413,2284728.00
07/29/2017 16:00,2,6.494,ACTIVE,218.93,363.69,59.996,1501358403,"201051344000579","219011344069620",26.56,51.00,0,337.24,403.67,174.7,166.7,0.813,804001.0,804001.0,15920,0,0,0,L,1122011218,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358414,2284729.00
07/29/2017 16:00,2,6.418,ACTIVE,216.67,358.58,60.028,1501358403,"201051344000890","219011344069620",26.60,53.50,0,331.53,398.26,173.0,165.1,0.800,787944.0,787944.0,15927,0,0,0,L,1122011218,0,124.27,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358415,2284730.00
07/29/2017 16:00,2,6.365,ACTIVE,217.58,359.18,60.002,1501358403,"201051344000438","219011344069620",26.50,52.50,0,337.24,401.86,170.9,163.0,0.818,790321.9,790321.9,15910,0,0,0,L,1122011218,0,124.72,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358416,2284731.00
07/29/2017 16:00,2,6.002,ACTIVE,216.90,352.27,59.996,1501358403,"201051344000417","219011344069620",17.89,52.00,0,334.24,378.72,108.9,103.2,0.521,708436.8,708436.8,15951,0,0,0,L,1122011218,0,124.04,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358417,2284732.00
07/29/2017 16:00,2,5.756,ACTIVE,213.06,354.97,59.986,1501358403,"274151322000083","219011344069620",26.28,65.70,0,332.13,381.73,153.1,145.8,0.614,1033293.9,1033293.9,15828,0,0,0,L,1151911521,0,122.23,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358417,2284733.00
07/29/2017 16:00,2,5.963,ACTIVE,214.19,359.78,59.970,1501358403,"274151322000076","219011344069620",27.04,63.00,0,332.43,383.53,163.2,155.6,0.636,1103002.3,1103002.3,15820,0,0,0,L,1151911521,0,123.14,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358418,2284734.00
07/29/2017 16:00,2,6.486,ACTIVE,217.80,361.29,60.002,1501358403,"201051344000868","219011344069620",26.98,43.20,0,337.24,404.57,177.4,169.3,0.809,784108.6,784108.6,15938,0,0,0,L,1122011218,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358419,2284735.00
07/29/2017 16:00,2,6.062,ACTIVE,213.51,357.08,60.002,1501358403,"274151322000095","219011344069620",26.68,63.30,0,332.43,384.43,163.8,156.2,0.614,1092371.1,1092371.1,15840,0,0,0,L,1151911521,0,122.91,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358420,2284736.00
07/29/2017 16:00,2,6.230,ACTIVE,219.16,357.38,59.965,1501358403,"201051344000988","219011344069620",17.91,42.50,0,337.84,384.13,113.1,107.2,0.535,681014.7,681014.7,15916,0,0,0,L,1122011218,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358421,2284737.00
07/29/2017 16:00,2,6.512,ACTIVE,217.80,360.08,59.986,1501358403,"201051344001025","219011344069620",26.86,51.80,0,337.24,402.46,177.2,169.1,0.804,790987.8,790987.8,15915,0,0,0,L,1122011218,0,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358422,2284738.00
07/29/2017 16:00,2,6.432,ACTIVE,219.39,363.09,60.028,1501358403,"201051344000458","219011344069620",27.08,46.00,0,336.94,404.57,176.4,168.3,0.840,795355.5,795355.5,15908,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358423,2284739.00
07/29/2017 16:00,2,6.533,ACTIVE,219.61,362.19,60.002,1501358403,"201051344000853","219011344069620",26.96,44.50,0,336.64,403.67,178.2,170.1,0.840,796605.3,796605.3,15928,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358424,2284740.00
07/29/2017 16:00,2,6.391,ACTIVE,216.45,358.58,60.002,1501358403,"201051344000685","219011344069620",26.82,49.30,0,333.03,398.26,173.5,165.6,0.844,790167.4,790167.4,15944,0,0,0,L,1122011218,0,124.72,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358425,2284741.00
07/29/2017 16:00,2,6.434,ACTIVE,217.58,359.48,59.986,1501358403,"201051344000917","219011344069620",26.94,48.80,0,318.61,413.59,175.6,167.5,0.835,786842.0,786842.0,15941,0,0,0,L,1122011218,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358426,2284742.00
07/29/2017 16:00,2,6.445,ACTIVE,216.67,357.38,59.986,1501358403,"201051344001145","219011344069620",26.80,48.00,0,332.73,398.86,174.8,166.8,0.813,794860.2,794860.2,15927,0,0,0,L,1122011218,0,124.04,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358427,2284743.00
07/29/2017 16:00,2,6.502,ACTIVE,218.03,359.78,59.991,1501358403,"201051344000651","219011344069620",26.42,49.50,0,338.14,403.37,174.0,166.0,0.795,783745.5,783745.5,15923,0,0,0,L,1122011218,0,125.17,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358428,2284744.00
07/29/2017 16:00,2,5.545,ACTIVE,213.51,348.36,59.981,1501358403,"274151322000088","219011344069620",26.16,60.30,0,333.03,380.52,146.8,139.8,0.566,991411.2,991411.2,15820,0,0,0,L,1151911521,0,123.14,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358429,2284745.00
07/29/2017 16:00,2,3.799,ACTIVE,214.19,394.95,60.002,1501358403,"274151322000068","219011344069620",36.70,61.30,0,371.51,434.33,141.0,134.1,0.539,862453.2,862453.2,16198,0,0,0,L,1151911521,0,122.91,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358430,2284746.00
