ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 16:00,2,6.494,ACTIVE,217.35,358.88,59.991,1501358403,"201051344001135","219011344069620",26.42,50.40,0,333.33,398.56,173.7,165.7,0.800,779277.7,779277.7,15895,0,0,0,L,1122011218,0,124.49,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358430,2284747.00
07/29/2017 16:00,2,6.488,ACTIVE,217.13,358.88,60.002,1501358403,"201051344000594","219011344069620",26.60,55.80,0,332.43,403.07,174.7,166.7,0.818,798691.5,798691.5,15916,0,0,0,L,1122011218,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358431,2284748.00
07/29/2017 16:00,2,6.527,ACTIVE,218.03,358.58,59.954,1501358403,"201051344001203","219011344069620",26.60,50.40,0,338.44,403.97,175.8,167.8,0.826,789114.4,789114.4,15949,0,0,0,L,1122011218,0,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358432,2284749.00
07/29/2017 16:00,2,5.602,ACTIVE,213.74,346.26,59.981,1501358403,"274151322000054","219011344069620",25.15,58.50,0,333.33,379.62,142.7,135.8,0.544,1007587.4,1007587.4,15804,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358433,2284750.00
07/29/2017 16:00,2,6.479,ACTIVE,218.03,359.78,59.996,1501358403,"201051344000867","219011344069620",26.88,47.80,0,337.24,403.37,176.2,168.1,0.813,782868.5,782868.5,15948,0,0,0,L,1122011218,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358434,2284751.00
07/29/2017 16:00,2,6.330,ACTIVE,218.03,359.48,59.986,1501358403,"201051344001093","219011344069620",26.88,47.50,0,327.32,412.98,172.3,164.4,0.795,786854.4,786854.4,15946,0,0,0,L,1122011218,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358435,2284752.00
07/29/2017 16:00,2,6.441,ACTIVE,218.71,362.49,60.023,1501358403,"201051344000900","219011344069620",27.57,42.80,0,336.04,409.08,179.8,171.6,0.822,804709.8,804709.8,15950,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358436,2284753.00
07/29/2017 16:00,2,6.346,ACTIVE,218.71,362.19,59.996,1501358403,"201051344000648","219011344069620",26.86,45.80,0,337.54,404.57,172.7,164.7,0.804,791676.9,791676.9,15922,0,0,0,L,1122011218,0,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358437,2284754.00
07/29/2017 16:00,2,6.463,ACTIVE,218.71,362.79,59.986,1501358403,"201051344000569","219011344069620",27.14,44.50,0,337.24,404.87,177.7,169.5,0.831,806475.6,806475.6,15896,0,0,0,L,1122011218,0,123.59,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358438,2284755.00
07/29/2017 16:00,2,6.518,ACTIVE,218.93,361.89,59.991,1501358403,"201051344000983","219011344069620",27.04,45.30,0,336.94,404.87,178.5,170.4,0.822,797221.8,797221.8,15927,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358439,2284756.00
07/29/2017 16:00,2,6.391,ACTIVE,218.71,361.29,59.991,1501358403,"201051344001158","219011344069620",26.78,48.00,0,337.24,403.37,173.3,165.3,0.800,781510.8,781510.8,15926,0,0,0,L,1122011218,0,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358440,2284757.00
07/29/2017 16:00,2,6.381,ACTIVE,219.16,363.39,59.986,1501358403,"201051344000576","219011344069620",27.14,43.00,0,336.64,404.57,175.4,167.4,0.826,796045.7,796045.7,15933,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358440,2284758.00
07/29/2017 16:00,2,5.619,ACTIVE,213.29,360.99,59.996,1501358403,"274151322000087","219011344069620",26.22,74.30,0,329.13,381.42,149.1,142.0,0.557,982420.1,982420.1,16035,0,0,0,L,1151911521,0,122.46,123.14,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501358441,2284759.00
07/29/2017 16:15,2,6.131,ACTIVE,218.48,360.38,60.007,1501359304,"201051344000645","219011344069620",26.90,43.40,0,338.14,401.26,167.0,159.2,0.773,795022.0,795022.0,15911,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359305,2284760.00
07/29/2017 16:15,2,5.289,ACTIVE,213.29,361.29,59.991,1501359304,"274151322000085","219011344069620",24.87,58.80,0,333.33,376.62,133.0,126.5,0.517,1002655.1,1002655.1,15818,0,0,0,L,1151911521,0,123.14,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359306,2284761.00
07/29/2017 16:15,2,6.168,ACTIVE,217.58,360.08,60.028,1501359304,"201051344000633","219011344069620",26.70,49.50,0,337.54,401.86,166.8,159.1,0.800,782033.4,782033.4,15963,0,0,0,L,1122011218,0,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359307,2284762.00
07/29/2017 16:15,2,6.098,ACTIVE,218.71,361.29,59.996,1501359304,"201051344000469","219011344069620",27.49,40.00,0,336.34,404.27,169.8,162.0,0.800,785784.4,785784.4,15932,0,0,0,L,1122011218,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359308,2284763.00
07/29/2017 16:15,2,6.123,ACTIVE,216.45,357.98,59.986,1501359304,"201051344000646","219011344069620",26.76,50.00,0,330.93,396.15,165.8,158.1,0.782,780342.2,780342.2,15917,0,0,0,L,1122011218,0,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359309,2284764.00
07/29/2017 16:15,2,5.336,ACTIVE,213.74,361.29,59.991,1501359304,"274151322000052","219011344069620",26.72,62.50,0,332.43,379.62,144.4,137.4,0.566,1043871.5,1043871.5,15814,0,0,0,L,1151911521,0,122.46,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359310,2284765.00
07/29/2017 16:15,2,6.342,ACTIVE,217.58,359.78,60.012,1501359304,"201051344000585","219011344069620",26.78,48.80,0,337.24,400.66,172.0,164.1,0.804,793944.2,793944.2,15917,0,0,0,L,1122011218,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359311,2284766.00
07/29/2017 16:15,2,5.984,ACTIVE,216.00,354.37,59.991,1501359304,"201051344001230","219011344069620",27.43,49.30,0,330.93,395.55,166.2,158.5,0.773,784861.0,784861.0,15955,0,0,0,L,1122011218,0,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359311,2284767.00
07/29/2017 16:15,2,6.006,ACTIVE,217.58,358.28,60.002,1501359304,"201051344000582","219011344069620",27.17,47.50,0,336.94,399.76,165.4,157.7,0.760,773936.6,773936.6,15908,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359312,2284768.00
07/29/2017 16:15,2,6.035,ACTIVE,216.45,357.38,60.028,1501359304,"201051344000955","219011344069620",26.74,50.40,0,331.83,394.65,163.5,155.9,0.791,793936.6,793936.6,15932,0,0,0,L,1122011218,0,123.59,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359313,2284769.00
07/29/2017 16:15,2,3.482,ACTIVE,213.51,415.09,60.007,1501359304,"274151322000094","219011344069620",37.67,59.50,0,376.62,432.52,133.4,126.8,0.513,861737.2,861737.2,16189,0,0,0,L,1151911521,0,122.46,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359314,2284770.00
07/29/2017 16:15,2,6.129,ACTIVE,218.48,358.28,60.012,1501359304,"201051344000579","219011344069620",26.96,50.40,0,337.54,401.86,167.3,159.5,0.782,804041.9,804041.9,15921,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359315,2284771.00
07/29/2017 16:15,2,6.057,ACTIVE,216.22,357.98,60.007,1501359304,"201051344000890","219011344069620",27.02,51.80,0,330.03,395.55,165.7,158.0,0.765,787984.5,787984.5,15928,0,0,0,L,1122011218,0,124.04,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359316,2284772.00
07/29/2017 16:15,2,6.027,ACTIVE,217.13,358.88,60.002,1501359304,"201051344000438","219011344069620",26.86,50.60,0,336.34,397.05,164.0,156.4,0.782,790361.8,790361.8,15911,0,0,0,L,1122011218,0,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359317,2284773.00
07/29/2017 16:15,2,5.789,ACTIVE,216.45,351.67,59.996,1501359304,"201051344000417","219011344069620",17.89,50.60,0,333.93,376.92,104.8,99.2,0.499,708462.1,708462.1,15952,0,0,0,L,1122011218,0,123.59,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359318,2284774.00
07/29/2017 16:15,2,5.420,ACTIVE,212.83,357.68,60.002,1501359304,"274151322000083","219011344069620",26.54,64.80,0,332.43,379.02,145.5,138.5,0.592,1033329.5,1033329.5,15829,0,0,0,L,1151911521,0,122.01,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359319,2284775.00
07/29/2017 16:15,2,5.602,ACTIVE,213.96,367.60,60.018,1501359304,"274151322000076","219011344069620",27.33,62.00,0,333.03,382.03,155.1,147.7,0.614,1103040.2,1103040.2,15821,0,0,0,L,1151911521,0,122.68,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359319,2284776.00
07/29/2017 16:15,2,6.092,ACTIVE,217.13,359.48,59.996,1501359304,"201051344000868","219011344069620",27.37,42.50,0,336.64,401.86,168.8,161.0,0.778,784149.9,784149.9,15939,0,0,0,L,1122011218,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359320,2284777.00
07/29/2017 16:15,2,5.670,ACTIVE,213.06,349.86,59.996,1501359304,"274151322000095","219011344069620",27.21,62.30,0,332.43,382.03,156.2,148.9,0.601,1092409.3,1092409.3,15841,0,0,0,L,1151911521,0,122.91,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359321,2284778.00
07/29/2017 16:15,2,6.004,ACTIVE,218.48,356.48,60.002,1501359304,"201051344000988","219011344069620",17.91,41.50,0,337.84,383.53,109.0,103.3,0.513,681041.1,681041.1,15917,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359322,2284779.00
07/29/2017 16:15,2,6.205,ACTIVE,217.35,357.38,59.970,1501359304,"201051344001025","219011344069620",27.00,50.00,0,336.94,397.96,169.6,161.8,0.769,791029.1,791029.1,15916,0,0,0,L,1122011218,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359323,2284780.00
07/29/2017 16:15,2,6.117,ACTIVE,218.71,359.78,59.996,1501359304,"201051344000458","219011344069620",27.19,44.30,0,326.42,403.07,168.5,160.7,0.800,795396.8,795396.8,15909,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359324,2284781.00
07/29/2017 16:15,2,6.105,ACTIVE,218.93,361.89,59.996,1501359304,"201051344000853","219011344069620",27.47,43.20,0,333.93,411.18,169.9,162.0,0.809,796646.9,796646.9,15929,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359325,2284782.00
07/29/2017 16:15,2,6.086,ACTIVE,216.22,357.98,60.012,1501359304,"201051344000685","219011344069620",26.96,48.50,0,332.73,396.45,166.2,158.5,0.809,790208.0,790208.0,15945,0,0,0,L,1122011218,0,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359326,2284783.00
07/29/2017 16:15,2,6.166,ACTIVE,217.13,357.68,59.996,1501359304,"201051344000917","219011344069620",26.86,47.50,0,336.64,397.05,167.7,160.0,0.800,786882.9,786882.9,15942,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359327,2284784.00
07/29/2017 16:15,2,6.080,ACTIVE,216.45,358.28,59.996,1501359304,"201051344001145","219011344069620",27.15,47.30,0,331.83,396.45,167.3,159.5,0.769,794901.0,794901.0,15928,0,0,0,L,1122011218,0,123.81,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359328,2284785.00
07/29/2017 16:15,2,6.139,ACTIVE,217.80,359.18,60.002,1501359304,"201051344000651","219011344069620",26.80,48.30,0,337.24,400.66,166.6,158.8,0.769,783786.1,783786.1,15924,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359328,2284786.00
07/29/2017 16:15,2,5.229,ACTIVE,213.06,349.26,59.991,1501359304,"274151322000088","219011344069620",26.30,57.00,0,332.73,378.42,139.1,132.3,0.526,991445.1,991445.1,15821,0,0,0,L,1151911521,0,122.91,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359329,2284787.00
07/29/2017 16:15,2,3.609,ACTIVE,214.19,395.55,59.991,1501359304,"274151322000068","219011344069620",36.64,60.30,0,372.41,431.92,133.9,127.3,0.517,862485.8,862485.8,16199,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359330,2284788.00
07/29/2017 16:15,2,6.178,ACTIVE,217.13,357.68,59.981,1501359304,"201051344001135","219011344069620",26.52,48.50,0,333.33,396.45,166.0,158.3,0.769,779318.2,779318.2,15896,0,0,0,L,1122011218,0,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359331,2284789.00
07/29/2017 16:15,2,6.066,ACTIVE,216.67,357.68,60.002,1501359304,"201051344000594","219011344069620",27.15,54.50,0,331.23,397.66,166.8,159.0,0.778,798732.3,798732.3,15917,0,0,0,L,1122011218,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359332,2284790.00
07/29/2017 16:15,2,6.145,ACTIVE,217.58,357.68,59.996,1501359304,"201051344001203","219011344069620",27.06,49.00,0,338.14,399.76,168.3,160.5,0.791,789155.5,789155.5,15950,0,0,0,L,1122011218,0,124.94,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359333,2284791.00
07/29/2017 16:15,2,5.254,ACTIVE,213.06,362.79,59.996,1501359304,"274151322000054","219011344069620",25.50,56.80,0,332.43,378.12,135.5,128.9,0.517,1007620.4,1007620.4,15805,0,0,0,L,1151911521,0,122.68,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359334,2284792.00
07/29/2017 16:15,2,6.109,ACTIVE,217.35,357.08,60.002,1501359304,"201051344000867","219011344069620",27.21,46.40,0,337.54,400.36,168.4,160.7,0.778,782909.6,782909.6,15949,0,0,0,L,1122011218,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359335,2284793.00
07/29/2017 16:15,2,5.980,ACTIVE,217.58,358.88,59.986,1501359304,"201051344001093","219011344069620",27.12,46.80,0,337.54,400.06,164.3,156.7,0.760,786894.6,786894.6,15947,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359336,2284794.00
07/29/2017 16:15,2,6.127,ACTIVE,218.26,360.08,60.023,1501359304,"201051344000900","219011344069620",27.57,41.80,0,337.54,403.07,171.2,163.3,0.782,804751.8,804751.8,15951,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359338,2284795.00
07/29/2017 16:15,2,5.971,ACTIVE,218.03,359.18,60.002,1501359304,"201051344000648","219011344069620",27.17,44.30,0,338.14,401.86,164.2,156.6,0.773,791717.2,791717.2,15923,0,0,0,L,1122011218,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359339,2284796.00
07/29/2017 16:15,2,6.193,ACTIVE,218.26,360.38,59.981,1501359304,"201051344000569","219011344069620",26.96,43.00,0,332.13,414.79,168.9,161.1,0.809,806517.1,806517.1,15897,0,0,0,L,1122011218,0,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359340,2284797.00
07/29/2017 16:15,2,6.160,ACTIVE,218.48,361.59,59.981,1501359304,"201051344000983","219011344069620",27.21,44.00,0,326.72,403.37,169.8,162.0,0.804,797263.5,797263.5,15928,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359341,2284798.00
07/29/2017 16:15,2,6.172,ACTIVE,218.48,359.18,60.002,1501359304,"201051344001158","219011344069620",26.50,46.20,0,337.84,401.26,165.7,158.0,0.773,781551.3,781551.3,15927,0,0,0,L,1122011218,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359342,2284799.00
07/29/2017 16:15,2,5.998,ACTIVE,218.48,360.69,59.991,1501359304,"201051344000576","219011344069620",27.45,42.00,0,337.54,402.46,166.7,159.0,0.778,796086.7,796086.7,15934,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359343,2284800.00
07/29/2017 16:15,2,5.268,ACTIVE,213.29,344.15,59.986,1501359304,"274151322000087","219011344069620",26.52,73.00,0,329.13,378.72,141.4,134.6,0.521,982454.7,982454.7,16036,0,0,0,L,1151911521,0,122.46,122.91,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501359344,2284801.00
07/29/2017 16:30,2,5.768,ACTIVE,217.80,356.78,59.991,1501360204,"201051344000645","219011344069620",26.66,44.30,0,338.44,398.56,155.7,148.3,0.716,795060.3,795060.3,15912,0,0,0,L,1122011218,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360205,2284802.00
07/29/2017 16:30,2,4.842,ACTIVE,212.83,344.76,59.954,1501360204,"274151322000085","219011344069620",25.37,56.80,0,333.63,373.91,124.4,118.1,0.482,1002685.6,1002685.6,15819,0,0,0,L,1151911521,0,123.14,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360206,2284803.00
07/29/2017 16:30,2,5.752,ACTIVE,217.13,357.68,59.954,1501360204,"201051344000633","219011344069620",26.84,49.50,0,337.54,398.56,156.3,148.9,0.751,782071.7,782071.7,15964,0,0,0,L,1122011218,0,123.36,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360206,2284804.00
07/29/2017 16:30,2,5.697,ACTIVE,218.26,358.28,59.959,1501360204,"201051344000469","219011344069620",27.51,40.00,0,337.24,400.66,158.6,151.1,0.756,785823.4,785823.4,15933,0,0,0,L,1122011218,0,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360207,2284805.00
07/29/2017 16:30,2,5.770,ACTIVE,216.22,356.48,59.959,1501360204,"201051344000646","219011344069620",26.64,50.00,0,330.63,393.75,155.7,148.4,0.738,780380.4,780380.4,15918,0,0,0,L,1122011218,0,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360208,2284806.00
07/29/2017 16:30,2,4.982,ACTIVE,213.06,343.25,59.959,1501360204,"274151322000052","219011344069620",26.76,61.00,0,332.73,377.82,134.9,128.3,0.526,1043904.7,1043904.7,15815,0,0,0,L,1151911521,0,122.23,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360209,2284807.00
07/29/2017 16:30,2,5.924,ACTIVE,217.35,358.28,59.959,1501360204,"201051344000585","219011344069620",26.98,47.80,0,336.34,394.65,161.8,154.3,0.765,793984.0,793984.0,15918,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360210,2284808.00
07/29/2017 16:30,2,5.637,ACTIVE,216.00,355.28,59.944,1501360204,"201051344001230","219011344069620",27.27,47.80,0,332.13,394.05,155.7,148.3,0.729,784899.2,784899.2,15956,0,0,0,L,1122011218,0,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360211,2284809.00
07/29/2017 16:30,2,5.707,ACTIVE,217.35,357.08,59.959,1501360204,"201051344000582","219011344069620",26.80,46.80,0,334.54,395.25,154.9,147.6,0.725,773974.6,773974.6,15909,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360212,2284810.00
07/29/2017 16:30,2,5.645,ACTIVE,216.22,355.88,59.954,1501360204,"201051344000955","219011344069620",26.84,50.00,0,331.83,392.85,153.4,146.1,0.734,793974.3,793974.3,15933,0,0,0,L,1122011218,0,123.59,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360213,2284811.00
07/29/2017 16:30,2,3.324,ACTIVE,213.06,409.38,59.959,1501360204,"274151322000094","219011344069620",36.86,58.30,0,380.22,430.72,124.5,118.2,0.486,861767.7,861767.7,16190,0,0,0,L,1151911521,0,122.23,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360214,2284812.00
07/29/2017 16:30,2,5.742,ACTIVE,218.03,358.28,59.959,1501360204,"201051344000579","219011344069620",26.98,49.50,0,337.54,399.16,157.0,149.6,0.734,804080.4,804080.4,15922,0,0,0,L,1122011218,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360215,2284813.00
07/29/2017 16:30,2,5.682,ACTIVE,216.00,353.77,59.954,1501360204,"201051344000890","219011344069620",27.02,50.80,0,331.23,394.35,155.5,148.2,0.707,788022.6,788022.6,15929,0,0,0,L,1122011218,0,124.04,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360215,2284814.00
07/29/2017 16:30,2,5.703,ACTIVE,216.90,357.68,59.965,1501360204,"201051344000438","219011344069620",26.64,50.00,0,333.93,394.05,153.9,146.6,0.738,790399.5,790399.5,15912,0,0,0,L,1122011218,0,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360216,2284815.00
07/29/2017 16:30,2,5.445,ACTIVE,216.45,350.17,59.965,1501360204,"201051344000417","219011344069620",17.89,49.80,0,333.03,375.11,98.7,93.4,0.468,708486.2,708486.2,15953,0,0,0,L,1122011218,0,123.59,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360217,2284816.00
07/29/2017 16:30,2,5.059,ACTIVE,212.38,347.46,59.965,1501360204,"274151322000083","219011344069620",26.54,63.00,0,332.43,377.22,135.9,129.3,0.548,1033362.9,1033362.9,15830,0,0,0,L,1151911521,0,122.23,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360218,2284817.00
07/29/2017 16:30,2,5.215,ACTIVE,213.51,347.46,59.959,1501360204,"274151322000076","219011344069620",27.37,59.80,0,334.24,379.92,144.5,137.5,0.570,1103075.8,1103075.8,15822,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360219,2284818.00
07/29/2017 16:30,2,5.730,ACTIVE,216.90,357.08,59.965,1501360204,"201051344000868","219011344069620",27.23,42.80,0,333.03,397.96,158.1,150.7,0.725,784188.8,784188.8,15940,0,0,0,L,1122011218,0,122.91,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360220,2284819.00
07/29/2017 16:30,2,5.262,ACTIVE,212.61,345.66,59.954,1501360204,"274151322000095","219011344069620",27.35,60.00,0,332.73,379.32,145.7,138.7,0.557,1092445.2,1092445.2,15842,0,0,0,L,1151911521,0,122.68,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360221,2284820.00
07/29/2017 16:30,2,5.607,ACTIVE,218.03,353.77,59.954,1501360204,"201051344000988","219011344069620",17.89,42.00,0,338.14,382.03,101.6,96.1,0.473,681065.8,681065.8,15918,0,0,0,L,1122011218,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360222,2284821.00
07/29/2017 16:30,2,5.854,ACTIVE,216.90,356.48,59.965,1501360204,"201051344001025","219011344069620",26.88,49.30,0,333.03,395.25,159.3,151.8,0.729,791068.3,791068.3,15917,0,0,0,L,1122011218,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360223,2284822.00
07/29/2017 16:30,2,5.779,ACTIVE,218.03,357.98,59.970,1501360204,"201051344000458","219011344069620",26.88,44.50,0,338.14,399.76,157.2,149.8,0.747,795435.4,795435.4,15910,0,0,0,L,1122011218,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360224,2284823.00
07/29/2017 16:30,2,5.781,ACTIVE,218.48,358.28,59.959,1501360204,"201051344000853","219011344069620",27.15,43.20,0,337.84,400.06,159.0,151.6,0.747,796685.9,796685.9,15930,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360224,2284824.00
07/29/2017 16:30,2,5.713,ACTIVE,216.22,356.18,59.970,1501360204,"201051344000685","219011344069620",26.92,47.30,0,331.83,393.15,155.8,148.4,0.760,790246.2,790246.2,15946,0,0,0,L,1122011218,0,124.49,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360225,2284825.00
07/29/2017 16:30,2,5.756,ACTIVE,217.13,357.98,59.959,1501360204,"201051344000917","219011344069620",27.04,46.60,0,335.14,394.05,157.5,150.1,0.742,786921.6,786921.6,15943,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360226,2284826.00
07/29/2017 16:30,2,5.775,ACTIVE,216.45,356.48,60.002,1501360204,"201051344001145","219011344069620",26.88,46.20,0,332.13,394.35,157.2,149.8,0.734,794939.5,794939.5,15929,0,0,0,L,1122011218,0,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360227,2284827.00
07/29/2017 16:30,2,5.803,ACTIVE,217.58,357.38,59.981,1501360204,"201051344000651","219011344069620",26.58,47.50,0,337.24,396.75,156.2,148.9,0.720,783824.5,783824.5,15925,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360228,2284828.00
07/29/2017 16:30,2,4.840,ACTIVE,212.83,359.78,59.965,1501360204,"274151322000088","219011344069620",26.42,56.00,0,331.83,376.31,129.5,123.1,0.499,991477.1,991477.1,15822,0,0,0,L,1151911521,0,123.14,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360229,2284829.00
07/29/2017 16:30,2,3.289,ACTIVE,213.74,411.48,59.954,1501360204,"274151322000068","219011344069620",37.09,58.50,0,379.62,434.02,124.9,118.6,0.482,862516.4,862516.4,16200,0,0,0,L,1151911521,0,122.91,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360230,2284830.00
07/29/2017 16:30,2,5.799,ACTIVE,216.90,356.18,59.954,1501360204,"201051344001135","219011344069620",26.56,48.30,0,332.43,393.15,156.0,148.7,0.725,779356.6,779356.6,15897,0,0,0,L,1122011218,0,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360231,2284831.00
07/29/2017 16:30,2,5.742,ACTIVE,216.45,355.88,59.954,1501360204,"201051344000594","219011344069620",26.92,53.50,0,331.23,394.35,156.5,149.1,0.734,798770.7,798770.7,15918,0,0,0,L,1122011218,0,122.91,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360232,2284832.00
07/29/2017 16:30,2,5.789,ACTIVE,217.35,357.68,59.959,1501360204,"201051344001203","219011344069620",26.86,48.80,0,337.54,395.25,157.6,150.2,0.734,789194.2,789194.2,15951,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360233,2284833.00
07/29/2017 16:30,2,4.838,ACTIVE,212.83,355.28,59.981,1501360204,"274151322000054","219011344069620",25.88,55.00,0,332.73,376.01,126.7,120.4,0.482,1007651.6,1007651.6,15806,0,0,0,L,1151911521,0,122.68,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360234,2284834.00
07/29/2017 16:30,2,5.725,ACTIVE,217.13,356.78,59.975,1501360204,"201051344000867","219011344069620",27.12,46.40,0,333.63,396.75,157.2,149.8,0.720,782948.4,782948.4,15950,0,0,0,L,1122011218,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360234,2284835.00
07/29/2017 16:30,2,5.527,ACTIVE,217.58,357.98,59.938,1501360204,"201051344001093","219011344069620",27.41,45.50,0,337.24,394.35,153.4,146.1,0.707,786932.4,786932.4,15948,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360235,2284836.00
07/29/2017 16:30,2,5.775,ACTIVE,217.80,357.98,59.959,1501360204,"201051344000900","219011344069620",27.41,42.30,0,337.84,400.36,160.3,152.8,0.725,804791.2,804791.2,15952,0,0,0,L,1122011218,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360236,2284837.00
07/29/2017 16:30,2,5.605,ACTIVE,217.58,355.58,59.917,1501360204,"201051344000648","219011344069620",27.04,44.30,0,338.44,398.86,153.5,146.2,0.725,791754.9,791754.9,15924,0,0,0,L,1122011218,0,122.91,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360237,2284838.00
07/29/2017 16:30,2,5.797,ACTIVE,217.80,357.38,59.933,1501360204,"201051344000569","219011344069620",26.96,43.00,0,337.54,399.46,158.1,150.7,0.742,806556.0,806556.0,15898,0,0,0,L,1122011218,0,123.14,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360238,2284839.00
07/29/2017 16:30,2,5.779,ACTIVE,218.03,358.58,59.959,1501360204,"201051344000983","219011344069620",27.19,43.40,0,337.54,399.76,159.1,151.7,0.756,797302.5,797302.5,15929,0,0,0,L,1122011218,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360239,2284840.00
07/29/2017 16:30,2,5.773,ACTIVE,218.03,357.98,59.970,1501360204,"201051344001158","219011344069620",26.50,46.20,0,337.54,399.46,154.9,147.6,0.729,781589.3,781589.3,15928,0,0,0,L,1122011218,0,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360240,2284841.00
07/29/2017 16:30,2,5.672,ACTIVE,218.03,358.28,59.959,1501360204,"201051344000576","219011344069620",27.12,41.80,0,338.14,399.76,155.8,148.4,0.725,796124.9,796124.9,15935,0,0,0,L,1122011218,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360241,2284842.00
07/29/2017 16:30,2,4.895,ACTIVE,213.06,351.07,59.959,1501360204,"274151322000087","219011344069620",26.60,71.00,0,328.52,376.01,131.8,125.3,0.482,982487.1,982487.1,16037,0,0,0,L,1151911521,0,122.91,122.68,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501360242,2284843.00
07/29/2017 16:45,2,5.324,ACTIVE,218.26,356.78,59.944,1501361103,"201051344000645","219011344069620",27.21,42.80,0,338.14,394.95,146.6,139.6,0.672,795096.1,795096.1,15913,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361104,2284844.00
07/29/2017 16:45,2,4.467,ACTIVE,213.74,354.37,59.938,1501361103,"274151322000085","219011344069620",25.45,56.50,0,333.03,371.51,115.1,109.1,0.442,1002714.0,1002714.0,15820,0,0,0,L,1151911521,0,122.91,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361105,2284845.00
07/29/2017 16:45,2,5.314,ACTIVE,217.58,358.58,59.991,1501361103,"201051344000633","219011344069620",27.27,48.00,0,336.64,394.65,146.9,139.9,0.703,782107.7,782107.7,15965,0,0,0,L,1122011218,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361106,2284846.00
07/29/2017 16:45,2,5.324,ACTIVE,218.48,358.28,59.959,1501361103,"201051344000469","219011344069620",27.59,39.30,0,337.24,396.75,148.9,141.8,0.707,785859.8,785859.8,15934,0,0,0,L,1122011218,0,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361107,2284847.00
07/29/2017 16:45,2,5.348,ACTIVE,216.00,355.58,59.975,1501361103,"201051344000646","219011344069620",26.86,48.80,0,330.93,391.04,145.3,138.3,0.698,780416.1,780416.1,15919,0,0,0,L,1122011218,0,124.27,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361108,2284848.00
07/29/2017 16:45,2,4.576,ACTIVE,213.29,353.17,59.944,1501361103,"274151322000052","219011344069620",26.88,60.30,0,332.73,374.81,124.5,118.3,0.491,1043935.4,1043935.4,15816,0,0,0,L,1151911521,0,122.23,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361109,2284849.00
07/29/2017 16:45,2,5.574,ACTIVE,217.13,356.78,59.981,1501361103,"201051344000585","219011344069620",26.78,47.30,0,332.43,391.94,151.2,144.0,0.707,794021.1,794021.1,15919,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361110,2284850.00
07/29/2017 16:45,2,5.203,ACTIVE,215.77,352.87,59.991,1501361103,"201051344001230","219011344069620",27.59,47.00,0,331.83,390.44,145.4,138.4,0.698,784935.0,784935.0,15957,0,0,0,L,1122011218,0,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361111,2284851.00
07/29/2017 16:45,2,5.250,ACTIVE,217.35,356.18,59.991,1501361103,"201051344000582","219011344069620",27.21,46.40,0,332.13,391.94,144.8,137.8,0.676,774010.1,774010.1,15910,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361111,2284852.00
07/29/2017 16:45,2,5.297,ACTIVE,216.22,354.67,59.922,1501361103,"201051344000955","219011344069620",26.58,49.00,0,332.13,389.24,142.6,135.7,0.681,794009.4,794009.4,15934,0,0,0,L,1122011218,0,123.59,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361112,2284853.00
07/29/2017 16:45,2,3.006,ACTIVE,213.51,408.18,59.975,1501361103,"274151322000094","219011344069620",37.29,58.00,0,382.33,430.12,114.0,108.2,0.442,861795.9,861795.9,16191,0,0,0,L,1151911521,0,122.46,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361113,2284854.00
07/29/2017 16:45,2,5.311,ACTIVE,218.48,358.28,59.922,1501361103,"201051344000579","219011344069620",27.35,48.50,0,338.44,395.85,147.2,140.2,0.694,804116.5,804116.5,15923,0,0,0,L,1122011218,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361114,2284855.00
07/29/2017 16:45,2,5.260,ACTIVE,216.00,355.58,59.922,1501361103,"201051344000890","219011344069620",27.27,50.20,0,332.13,390.74,145.2,138.2,0.663,788058.3,788058.3,15930,0,0,0,L,1122011218,0,124.27,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361115,2284856.00
07/29/2017 16:45,2,5.238,ACTIVE,216.67,355.58,59.996,1501361103,"201051344000438","219011344069620",27.04,49.80,0,332.13,390.74,143.4,136.5,0.685,790434.8,790434.8,15913,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361116,2284857.00
07/29/2017 16:45,2,5.100,ACTIVE,216.22,349.56,59.975,1501361103,"201051344000417","219011344069620",17.89,49.50,0,333.33,373.31,92.5,87.3,0.429,708508.6,708508.6,15954,0,0,0,L,1122011218,0,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361117,2284858.00
07/29/2017 16:45,2,4.666,ACTIVE,212.83,353.17,59.944,1501361103,"274151322000083","219011344069620",26.64,61.30,0,332.13,374.51,125.8,119.5,0.504,1033394.0,1033394.0,15831,0,0,0,L,1151911521,0,122.01,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361118,2284859.00
07/29/2017 16:45,2,4.740,ACTIVE,213.74,354.07,59.959,1501361103,"274151322000076","219011344069620",27.73,58.80,0,334.24,377.52,133.1,126.6,0.521,1103108.8,1103108.8,15823,0,0,0,L,1151911521,0,122.68,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361119,2284860.00
07/29/2017 16:45,2,5.420,ACTIVE,217.35,356.48,59.944,1501361103,"201051344000868","219011344069620",27.06,40.80,0,333.33,393.15,148.5,141.4,0.681,784225.2,784225.2,15941,0,0,0,L,1122011218,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361120,2284861.00
07/29/2017 16:45,2,4.873,ACTIVE,213.29,344.45,59.954,1501361103,"274151322000095","219011344069620",27.35,59.30,0,332.13,376.62,135.0,128.4,0.513,1092478.5,1092478.5,15843,0,0,0,L,1151911521,0,122.91,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361121,2284862.00
07/29/2017 16:45,2,5.303,ACTIVE,218.71,354.07,59.970,1501361103,"201051344000988","219011344069620",17.91,41.80,0,337.84,379.62,96.2,90.9,0.460,681089.1,681089.1,15919,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361122,2284863.00
07/29/2017 16:45,2,5.449,ACTIVE,216.90,354.97,59.949,1501361103,"201051344001025","219011344069620",26.98,49.30,0,332.73,392.25,148.9,141.8,0.676,791104.9,791104.9,15918,0,0,0,L,1122011218,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361122,2284864.00
07/29/2017 16:45,2,5.373,ACTIVE,218.48,358.58,59.970,1501361103,"201051344000458","219011344069620",27.23,43.20,0,338.44,395.85,148.2,141.1,0.707,795471.7,795471.7,15911,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361123,2284865.00
07/29/2017 16:45,2,5.334,ACTIVE,219.16,358.88,59.954,1501361103,"201051344000853","219011344069620",27.63,42.00,0,337.54,397.66,149.2,142.1,0.707,796722.5,796722.5,15931,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361124,2284866.00
07/29/2017 16:45,2,5.307,ACTIVE,216.00,354.97,59.970,1501361103,"201051344000685","219011344069620",27.12,46.80,0,331.53,391.04,145.8,138.8,0.716,790282.0,790282.0,15947,0,0,0,L,1122011218,0,124.49,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361125,2284867.00
07/29/2017 16:45,2,5.383,ACTIVE,216.90,355.88,59.986,1501361103,"201051344000917","219011344069620",27.04,46.20,0,331.83,391.34,147.5,140.4,0.698,786957.9,786957.9,15944,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361127,2284868.00
07/29/2017 16:45,2,5.354,ACTIVE,216.22,354.67,59.981,1501361103,"201051344001145","219011344069620",27.15,46.20,0,332.13,391.34,147.2,140.1,0.676,794975.7,794975.7,15930,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361128,2284869.00
07/29/2017 16:45,2,5.340,ACTIVE,217.35,356.18,59.970,1501361103,"201051344000651","219011344069620",27.00,47.30,0,334.24,393.15,145.9,138.9,0.672,783860.4,783860.4,15926,0,0,0,L,1122011218,0,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361129,2284870.00
07/29/2017 16:45,2,4.443,ACTIVE,213.51,358.88,59.954,1501361103,"274151322000088","219011344069620",26.44,55.30,0,332.73,373.61,119.0,112.9,0.451,991506.5,991506.5,15823,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361130,2284871.00
07/29/2017 16:45,2,3.107,ACTIVE,214.19,394.05,59.965,1501361103,"274151322000068","219011344069620",36.32,57.00,0,379.02,430.12,114.0,108.1,0.446,862544.6,862544.6,16201,0,0,0,L,1151911521,0,123.14,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361131,2284872.00
07/29/2017 16:45,2,5.293,ACTIVE,216.67,353.17,59.991,1501361103,"201051344001135","219011344069620",27.15,47.80,0,332.73,390.14,145.5,138.5,0.672,779392.4,779392.4,15898,0,0,0,L,1122011218,0,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361131,2284873.00
07/29/2017 16:45,2,5.375,ACTIVE,217.35,355.58,59.975,1501361103,"201051344001203","219011344069620",27.00,47.30,0,323.41,402.16,147.0,140.0,0.689,789230.5,789230.5,15952,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361134,2284874.00
07/29/2017 16:45,2,4.482,ACTIVE,213.29,354.97,59.917,1501361103,"274151322000054","219011344069620",25.72,54.00,0,332.13,373.31,116.6,110.6,0.451,1007680.4,1007680.4,15807,0,0,0,L,1151911521,0,122.46,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361134,2284875.00
07/29/2017 16:45,2,5.355,ACTIVE,217.80,357.38,59.970,1501361103,"201051344000867","219011344069620",27.29,45.50,0,333.33,391.94,148.0,140.9,0.676,782984.7,782984.7,15951,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361135,2284876.00
07/29/2017 16:45,2,5.162,ACTIVE,217.13,355.88,59.944,1501361103,"201051344001093","219011344069620",27.41,45.50,0,332.43,391.04,143.2,136.3,0.663,786967.7,786967.7,15949,0,0,0,L,1122011218,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361136,2284877.00
07/29/2017 16:45,2,5.324,ACTIVE,218.26,357.98,59.928,1501361103,"201051344000900","219011344069620",27.85,41.00,0,337.24,396.45,150.1,142.9,0.685,804828.1,804828.1,15953,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361137,2284878.00
07/29/2017 16:45,2,5.156,ACTIVE,218.26,356.78,59.954,1501361103,"201051344000648","219011344069620",27.63,42.80,0,337.24,394.35,144.2,137.3,0.676,791790.3,791790.3,15925,0,0,0,L,1122011218,0,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361138,2284879.00
07/29/2017 16:45,2,5.344,ACTIVE,218.26,358.28,59.959,1501361103,"201051344000569","219011344069620",27.47,42.80,0,337.84,396.45,148.7,141.6,0.689,806592.5,806592.5,15899,0,0,0,L,1122011218,0,123.36,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361139,2284880.00
07/29/2017 16:45,2,5.361,ACTIVE,218.48,357.98,59.938,1501361103,"201051344000983","219011344069620",27.55,43.00,0,338.14,395.85,149.6,142.5,0.703,797339.2,797339.2,15930,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361140,2284881.00
07/29/2017 16:45,2,5.340,ACTIVE,218.48,356.78,59.922,1501361103,"201051344001158","219011344069620",26.90,45.30,0,337.24,395.25,145.4,138.5,0.676,781625.0,781625.0,15929,0,0,0,L,1122011218,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361141,2284882.00
07/29/2017 16:45,2,5.275,ACTIVE,218.48,358.28,59.970,1501361103,"201051344000576","219011344069620",27.37,41.30,0,338.14,395.85,146.3,139.3,0.672,796160.8,796160.8,15936,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361142,2284883.00
07/29/2017 16:45,2,4.508,ACTIVE,213.51,355.88,59.970,1501361103,"274151322000087","219011344069620",26.64,70.70,0,330.03,372.41,121.6,115.4,0.438,982517.2,982517.2,16038,0,0,0,L,1151911521,0,122.46,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361143,2284884.00
07/29/2017 16:45,2,5.342,ACTIVE,216.90,355.88,59.965,1501361103,"201051344000594","219011344069620",27.12,52.80,0,331.83,391.34,146.7,139.7,0.685,798807.2,798807.2,15919,0,0,0,L,1122011218,1,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501361144,2284885.00
07/29/2017 17:00,2,4.926,ACTIVE,218.03,356.18,60.018,1501362003,"201051344000645","219011344069620",26.96,42.00,0,339.04,393.15,134.5,127.9,0.619,795129.6,795129.6,15914,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362005,2284886.00
07/29/2017 17:00,2,4.072,ACTIVE,213.06,348.96,59.981,1501362003,"274151322000085","219011344069620",25.58,55.80,0,332.13,369.40,105.4,99.8,0.402,1002740.1,1002740.1,15821,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362005,2284887.00
07/29/2017 17:00,2,4.959,ACTIVE,217.35,355.88,60.007,1501362003,"201051344000633","219011344069620",26.92,47.00,0,337.54,393.15,135.2,128.6,0.650,782141.3,782141.3,15966,0,0,0,L,1122011218,0,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362006,2284888.00
