ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 17:00,2,4.871,ACTIVE,218.26,356.78,59.970,1501362003,"201051344000469","219011344069620",27.69,39.30,0,338.14,394.65,136.6,130.0,0.654,785893.8,785893.8,15935,0,0,0,L,1122011218,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362007,2284889.00
07/29/2017 17:00,2,4.891,ACTIVE,216.22,354.97,59.970,1501362003,"201051344000646","219011344069620",27.17,48.00,0,331.83,387.74,134.7,128.0,0.641,780449.4,780449.4,15920,0,0,0,L,1122011218,0,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362008,2284890.00
07/29/2017 17:00,2,4.139,ACTIVE,213.06,352.57,59.965,1501362003,"274151322000052","219011344069620",27.10,58.80,0,333.03,373.31,113.7,107.8,0.446,1043963.7,1043963.7,15817,0,0,0,L,1151911521,0,122.23,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362009,2284891.00
07/29/2017 17:00,2,5.133,ACTIVE,217.13,356.18,59.954,1501362003,"201051344000585","219011344069620",27.06,46.80,0,333.33,389.24,140.6,133.8,0.658,794055.8,794055.8,15920,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362010,2284892.00
07/29/2017 17:00,2,4.789,ACTIVE,215.77,352.87,59.970,1501362003,"201051344001230","219011344069620",27.69,46.20,0,332.73,387.74,134.4,127.8,0.632,784968.2,784968.2,15958,0,0,0,L,1122011218,0,123.81,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362011,2284893.00
07/29/2017 17:00,2,4.895,ACTIVE,217.13,355.58,59.991,1501362003,"201051344000582","219011344069620",27.02,45.80,0,334.24,388.64,134.0,127.4,0.628,774043.2,774043.2,15911,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362012,2284894.00
07/29/2017 17:00,2,4.854,ACTIVE,216.00,353.77,59.954,1501362003,"201051344000955","219011344069620",26.90,48.50,0,332.43,386.53,132.2,125.6,0.628,794042.1,794042.1,15935,0,0,0,L,1122011218,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362013,2284895.00
07/29/2017 17:00,2,2.787,ACTIVE,213.29,397.66,59.970,1501362003,"274151322000094","219011344069620",37.09,57.00,0,380.52,430.42,104.5,99.0,0.407,861821.7,861821.7,16192,0,0,0,L,1151911521,0,122.46,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362014,2284896.00
07/29/2017 17:00,2,4.947,ACTIVE,217.80,355.88,59.991,1501362003,"201051344000579","219011344069620",27.14,48.00,0,338.44,393.15,136.1,129.4,0.632,804150.2,804150.2,15924,0,0,0,L,1122011218,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362015,2284897.00
07/29/2017 17:00,2,4.898,ACTIVE,216.22,354.07,59.981,1501362003,"201051344000890","219011344069620",27.14,49.30,0,332.43,387.74,134.5,127.9,0.619,788091.5,788091.5,15931,0,0,0,L,1122011218,0,124.27,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362016,2284898.00
07/29/2017 17:00,2,4.893,ACTIVE,216.90,354.67,59.975,1501362003,"201051344000438","219011344069620",26.78,49.00,0,333.33,387.74,132.7,126.1,0.632,790467.6,790467.6,15914,0,0,0,L,1122011218,0,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362017,2284899.00
07/29/2017 17:00,2,4.725,ACTIVE,216.45,350.17,60.007,1501362003,"201051344000417","219011344069620",17.91,48.50,0,333.63,371.51,85.8,80.9,0.411,708529.6,708529.6,15955,0,0,0,L,1122011218,0,123.81,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362017,2284900.00
07/29/2017 17:00,2,4.221,ACTIVE,212.61,342.95,60.002,1501362003,"274151322000083","219011344069620",26.98,59.80,0,332.13,371.51,115.3,109.4,0.464,1033422.6,1033422.6,15832,0,0,0,L,1151911521,0,122.23,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362018,2284901.00
07/29/2017 17:00,2,4.377,ACTIVE,213.51,355.58,59.959,1501362003,"274151322000076","219011344069620",27.49,56.80,0,333.93,374.81,121.8,115.7,0.486,1103139.1,1103139.1,15824,0,0,0,L,1151911521,0,122.68,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362019,2284902.00
07/29/2017 17:00,2,4.914,ACTIVE,216.90,354.97,59.991,1501362003,"201051344000868","219011344069620",27.45,40.80,0,333.93,392.55,136.6,129.9,0.628,784259.1,784259.1,15942,0,0,0,L,1122011218,0,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362020,2284903.00
07/29/2017 17:00,2,4.463,ACTIVE,212.83,359.78,59.954,1501362003,"274151322000095","219011344069620",27.39,58.30,0,332.73,374.21,123.8,117.6,0.468,1092509.2,1092509.2,15844,0,0,0,L,1151911521,0,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362021,2284904.00
07/29/2017 17:00,2,4.885,ACTIVE,218.03,353.47,59.965,1501362003,"201051344000988","219011344069620",17.87,40.80,0,338.44,378.12,88.6,83.6,0.398,681110.8,681110.8,15920,0,0,0,L,1122011218,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362022,2284905.00
07/29/2017 17:00,2,5.002,ACTIVE,216.90,354.37,59.975,1501362003,"201051344001025","219011344069620",27.21,48.00,0,333.63,388.94,137.9,131.1,0.632,791139.0,791139.0,15919,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362023,2284906.00
07/29/2017 17:00,2,4.947,ACTIVE,217.80,356.18,59.959,1501362003,"201051344000458","219011344069620",27.19,42.50,0,338.74,394.05,136.3,129.6,0.654,795505.5,795505.5,15912,0,0,0,L,1122011218,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362024,2284907.00
07/29/2017 17:00,2,4.875,ACTIVE,218.48,358.58,59.975,1501362003,"201051344000853","219011344069620",27.77,42.00,0,338.44,393.75,137.0,130.3,0.636,796756.6,796756.6,15932,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362025,2284908.00
07/29/2017 17:00,2,4.898,ACTIVE,216.00,354.67,59.954,1501362003,"201051344000685","219011344069620",27.12,46.60,0,332.73,387.44,134.5,127.9,0.663,790315.3,790315.3,15948,0,0,0,L,1122011218,0,124.49,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362026,2284909.00
07/29/2017 17:00,2,4.887,ACTIVE,216.90,354.67,59.970,1501362003,"201051344000917","219011344069620",27.55,46.20,0,332.73,388.04,136.4,129.8,0.650,786991.6,786991.6,15945,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362027,2284910.00
07/29/2017 17:00,2,4.900,ACTIVE,216.00,353.77,60.002,1501362003,"201051344001145","219011344069620",27.45,46.00,0,333.03,388.04,136.1,129.5,0.628,795009.4,795009.4,15931,0,0,0,L,1122011218,0,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362028,2284911.00
07/29/2017 17:00,2,4.904,ACTIVE,217.13,355.58,59.965,1501362003,"201051344000651","219011344069620",27.17,47.00,0,337.54,388.34,134.9,128.3,0.614,783893.7,783893.7,15927,0,0,0,L,1122011218,0,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362029,2284912.00
07/29/2017 17:00,2,4.049,ACTIVE,213.06,355.28,59.959,1501362003,"274151322000088","219011344069620",26.48,53.80,0,333.03,369.40,108.5,102.8,0.415,991533.5,991533.5,15824,0,0,0,L,1151911521,0,122.91,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362029,2284913.00
07/29/2017 17:00,2,2.809,ACTIVE,213.74,402.46,59.959,1501362003,"274151322000068","219011344069620",36.60,56.50,0,381.12,431.02,103.8,98.2,0.402,862570.4,862570.4,16202,0,0,0,L,1151911521,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362030,2284914.00
07/29/2017 17:00,2,4.943,ACTIVE,216.67,353.17,59.938,1501362003,"201051344001135","219011344069620",26.96,47.50,0,333.03,386.83,135.0,128.4,0.623,779425.7,779425.7,15899,0,0,0,L,1122011218,0,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362031,2284915.00
07/29/2017 17:00,2,4.883,ACTIVE,216.45,355.28,59.986,1501362003,"201051344000594","219011344069620",27.41,51.30,0,332.13,390.44,135.5,128.9,0.636,798840.4,798840.4,15920,0,0,0,L,1122011218,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362032,2284916.00
07/29/2017 17:00,2,4.889,ACTIVE,216.90,354.07,59.959,1501362003,"201051344001203","219011344069620",27.47,46.80,0,334.84,388.94,135.9,129.3,0.645,789264.1,789264.1,15953,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362033,2284917.00
07/29/2017 17:00,2,4.072,ACTIVE,213.29,355.58,59.975,1501362003,"274151322000054","219011344069620",25.92,53.00,0,333.03,368.80,107.0,101.3,0.411,1007706.9,1007706.9,15808,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362034,2284918.00
07/29/2017 17:00,2,4.932,ACTIVE,217.13,353.77,59.949,1501362003,"201051344000867","219011344069620",27.31,44.80,0,334.54,391.04,136.4,129.8,0.623,783018.5,783018.5,15952,0,0,0,L,1122011218,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362035,2284919.00
07/29/2017 17:00,2,4.783,ACTIVE,217.13,354.97,59.970,1501362003,"201051344001093","219011344069620",27.23,44.30,0,336.94,387.74,131.8,125.3,0.601,787000.3,787000.3,15950,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362036,2284920.00
07/29/2017 17:00,2,4.982,ACTIVE,217.58,356.18,59.975,1501362003,"201051344000900","219011344069620",27.31,40.60,0,338.14,393.75,137.8,131.0,0.632,804862.3,804862.3,15954,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362037,2284921.00
07/29/2017 17:00,2,4.809,ACTIVE,217.80,355.58,59.949,1501362003,"201051344000648","219011344069620",27.23,42.30,0,339.04,393.15,132.6,126.1,0.619,791823.2,791823.2,15926,0,0,0,L,1122011218,0,123.14,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362038,2284922.00
07/29/2017 17:00,2,4.832,ACTIVE,217.58,355.88,59.996,1501362003,"201051344000569","219011344069620",27.85,42.30,0,336.94,393.45,136.3,129.6,0.636,806626.4,806626.4,15900,0,0,0,L,1122011218,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362039,2284923.00
07/29/2017 17:00,2,4.943,ACTIVE,218.03,357.98,59.986,1501362003,"201051344000983","219011344069620",27.49,42.30,0,338.14,393.75,137.7,130.9,0.654,797373.3,797373.3,15931,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362040,2284924.00
07/29/2017 17:00,2,4.916,ACTIVE,218.03,355.28,59.965,1501362003,"201051344001158","219011344069620",26.92,44.50,0,338.14,392.55,134.0,127.4,0.628,781658.3,781658.3,15930,0,0,0,L,1122011218,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362041,2284925.00
07/29/2017 17:00,2,4.773,ACTIVE,218.03,357.38,60.007,1501362003,"201051344000576","219011344069620",27.71,40.20,0,338.44,393.45,133.9,127.3,0.632,796194.1,796194.1,15937,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362042,2284926.00
07/29/2017 17:00,2,4.082,ACTIVE,212.83,345.96,59.965,1501362003,"274151322000087","219011344069620",26.90,69.30,0,332.13,370.00,111.1,105.3,0.398,982544.8,982544.8,16039,0,0,0,L,1151911521,0,122.68,122.91,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362043,2284927.00
07/29/2017 17:15,2,4.463,ACTIVE,217.35,353.17,59.975,1501362903,"201051344000645","219011344069620",27.12,41.80,0,338.44,388.64,122.6,116.4,0.570,795160.1,795160.1,15915,0,0,0,L,1122011218,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362904,2284928.00
07/29/2017 17:15,2,3.570,ACTIVE,213.29,353.77,59.965,1501362903,"274151322000085","219011344069620",26.20,54.50,0,333.63,364.89,94.9,89.6,0.362,1002763.7,1002763.7,15822,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362905,2284929.00
07/29/2017 17:15,2,4.508,ACTIVE,216.90,354.07,59.996,1501362903,"201051344000633","219011344069620",27.08,46.80,0,334.54,388.64,123.6,117.4,0.597,782171.9,782171.9,15967,0,0,0,L,1122011218,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362906,2284930.00
07/29/2017 17:15,2,4.438,ACTIVE,217.58,354.37,59.981,1501362903,"201051344000469","219011344069620",27.77,38.60,0,337.24,389.54,124.7,118.5,0.597,785924.8,785924.8,15936,0,0,0,L,1122011218,0,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362907,2284931.00
07/29/2017 17:15,2,4.412,ACTIVE,215.77,353.77,59.996,1501362903,"201051344000646","219011344069620",27.49,47.30,0,332.43,384.73,122.8,116.6,0.597,780479.9,780479.9,15921,0,0,0,L,1122011218,0,124.04,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362908,2284932.00
07/29/2017 17:15,2,3.730,ACTIVE,212.83,354.07,59.975,1501362903,"274151322000052","219011344069620",27.04,57.00,0,332.43,369.40,102.1,96.6,0.402,1043989.1,1043989.1,15818,0,0,0,L,1151911521,0,122.01,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362909,2284933.00
07/29/2017 17:15,2,4.629,ACTIVE,216.90,353.77,59.928,1501362903,"201051344000585","219011344069620",27.49,46.00,0,332.73,385.63,128.8,122.4,0.592,794087.7,794087.7,15921,0,0,0,L,1122011218,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362910,2284934.00
07/29/2017 17:15,2,4.371,ACTIVE,215.54,350.47,59.981,1501362903,"201051344001230","219011344069620",27.73,45.80,0,332.73,384.13,122.8,116.6,0.579,784998.7,784998.7,15959,0,0,0,L,1122011218,0,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362911,2284935.00
07/29/2017 17:15,2,4.396,ACTIVE,216.67,354.07,59.996,1501362903,"201051344000582","219011344069620",27.45,45.50,0,333.03,385.33,122.2,116.1,0.575,774073.6,774073.6,15912,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362912,2284936.00
07/29/2017 17:15,2,4.363,ACTIVE,215.77,351.67,59.991,1501362903,"201051344000955","219011344069620",27.29,47.80,0,332.73,383.53,120.6,114.5,0.583,794072.0,794072.0,15936,0,0,0,L,1122011218,0,123.36,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362913,2284937.00
07/29/2017 17:15,2,2.480,ACTIVE,213.06,404.87,59.975,1501362903,"274151322000094","219011344069620",36.78,55.00,0,379.92,431.32,92.2,87.0,0.358,861844.9,861844.9,16193,0,0,0,L,1151911521,0,122.23,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362914,2284938.00
07/29/2017 17:15,2,4.496,ACTIVE,217.58,354.97,59.996,1501362903,"201051344000579","219011344069620",27.29,47.30,0,337.84,388.64,124.3,118.1,0.583,804181.0,804181.0,15925,0,0,0,L,1122011218,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362914,2284939.00
07/29/2017 17:15,2,4.467,ACTIVE,215.77,351.37,59.933,1501362903,"201051344000890","219011344069620",27.14,48.80,0,332.73,384.43,122.8,116.6,0.583,788122.0,788122.0,15932,0,0,0,L,1122011218,0,123.81,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362915,2284940.00
07/29/2017 17:15,2,4.393,ACTIVE,216.45,353.17,59.991,1501362903,"201051344000438","219011344069620",27.27,48.30,0,333.03,384.73,121.3,115.2,0.566,790497.7,790497.7,15915,0,0,0,L,1122011218,0,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362917,2284941.00
07/29/2017 17:15,2,4.334,ACTIVE,215.77,347.46,59.986,1501362903,"201051344000417","219011344069620",17.87,47.80,0,333.63,369.70,78.5,73.8,0.371,708548.8,708548.8,15956,0,0,0,L,1122011218,0,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362918,2284942.00
07/29/2017 17:15,2,3.787,ACTIVE,212.61,354.97,59.965,1501362903,"274151322000083","219011344069620",27.08,57.70,0,332.13,366.70,103.9,98.4,0.411,1033448.5,1033448.5,15833,0,0,0,L,1151911521,0,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362919,2284943.00
07/29/2017 17:15,2,3.920,ACTIVE,213.51,344.45,59.975,1501362903,"274151322000076","219011344069620",27.63,56.00,0,333.63,370.90,109.7,104.0,0.429,1103166.5,1103166.5,15825,0,0,0,L,1151911521,0,122.46,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362920,2284944.00
07/29/2017 17:15,2,4.521,ACTIVE,216.45,352.87,59.965,1501362903,"201051344000868","219011344069620",27.10,40.20,0,333.03,385.63,124.1,117.8,0.570,784290.1,784290.1,15943,0,0,0,L,1122011218,0,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362921,2284945.00
07/29/2017 17:15,2,3.988,ACTIVE,212.83,343.85,59.975,1501362903,"274151322000095","219011344069620",27.67,57.70,0,332.43,368.50,111.7,105.9,0.429,1092537.1,1092537.1,15845,0,0,0,L,1151911521,0,122.91,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362921,2284946.00
07/29/2017 17:15,2,4.443,ACTIVE,217.58,351.97,59.991,1501362903,"201051344000988","219011344069620",17.93,40.40,0,337.24,376.01,80.8,76.0,0.371,681130.7,681130.7,15921,0,0,0,L,1122011218,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362922,2284947.00
07/29/2017 17:15,2,4.541,ACTIVE,216.45,351.97,60.002,1501362903,"201051344001025","219011344069620",27.39,47.80,0,333.03,385.33,126.1,119.8,0.570,791170.2,791170.2,15920,0,0,0,L,1122011218,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362923,2284948.00
07/29/2017 17:15,2,4.436,ACTIVE,217.58,353.77,60.002,1501362903,"201051344000458","219011344069620",27.63,42.30,0,338.14,389.24,124.1,117.9,0.597,795536.4,795536.4,15913,0,0,0,L,1122011218,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362924,2284949.00
07/29/2017 17:15,2,4.512,ACTIVE,218.03,356.18,59.965,1501362903,"201051344000853","219011344069620",27.33,41.00,0,339.04,390.14,124.9,118.7,0.597,796787.7,796787.7,15933,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362925,2284950.00
07/29/2017 17:15,2,4.494,ACTIVE,215.77,352.87,59.991,1501362903,"201051344000685","219011344069620",26.98,45.80,0,330.63,385.03,122.8,116.6,0.605,790345.8,790345.8,15949,0,0,0,L,1122011218,0,124.49,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362926,2284951.00
07/29/2017 17:15,2,4.494,ACTIVE,216.22,353.77,59.949,1501362903,"201051344000917","219011344069620",27.41,45.00,0,332.73,385.03,124.8,118.5,0.597,787022.5,787022.5,15946,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362927,2284952.00
07/29/2017 17:15,2,4.537,ACTIVE,216.00,352.87,60.007,1501362903,"201051344001145","219011344069620",27.12,44.80,0,333.33,384.73,124.7,118.4,0.579,795040.3,795040.3,15932,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362928,2284953.00
07/29/2017 17:15,2,4.475,ACTIVE,216.90,353.47,59.981,1501362903,"201051344000651","219011344069620",27.17,46.40,0,334.84,385.63,123.2,117.0,0.570,783924.3,783924.3,15928,0,0,0,L,1122011218,0,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362929,2284954.00
07/29/2017 17:15,2,3.576,ACTIVE,212.83,342.35,59.986,1501362903,"274151322000088","219011344069620",26.80,53.30,0,332.13,365.49,97.0,91.7,0.367,991557.7,991557.7,15825,0,0,0,L,1151911521,0,123.14,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362930,2284955.00
07/29/2017 17:15,2,2.438,ACTIVE,213.74,403.37,59.970,1501362903,"274151322000068","219011344069620",37.47,56.30,0,376.62,427.41,93.3,88.2,0.349,862593.7,862593.7,16203,0,0,0,L,1151911521,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362930,2284956.00
07/29/2017 17:15,2,4.486,ACTIVE,216.45,351.37,60.002,1501362903,"201051344001135","219011344069620",27.15,47.00,0,332.73,384.13,123.3,117.1,0.575,779456.3,779456.3,15900,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362931,2284957.00
07/29/2017 17:15,2,4.469,ACTIVE,216.00,352.57,59.965,1501362903,"201051344000594","219011344069620",27.35,50.20,0,332.73,385.03,123.8,117.5,0.575,798871.1,798871.1,15921,0,0,0,L,1122011218,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362932,2284958.00
07/29/2017 17:15,2,4.445,ACTIVE,216.90,353.17,60.012,1501362903,"201051344001203","219011344069620",27.55,46.00,0,334.84,385.33,124.0,117.8,0.588,789294.9,789294.9,15954,0,0,0,L,1122011218,0,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362933,2284959.00
07/29/2017 17:15,2,3.629,ACTIVE,212.83,354.37,59.970,1501362903,"274151322000054","219011344069620",26.10,52.80,0,332.43,365.49,95.9,90.6,0.362,1007730.8,1007730.8,15809,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362934,2284960.00
07/29/2017 17:15,2,4.512,ACTIVE,216.67,351.97,60.007,1501362903,"201051344000867","219011344069620",27.19,44.30,0,333.63,384.43,124.4,118.2,0.566,783049.4,783049.4,15953,0,0,0,L,1122011218,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362935,2284961.00
07/29/2017 17:15,2,4.316,ACTIVE,216.67,352.87,59.986,1501362903,"201051344001093","219011344069620",27.43,43.60,0,333.93,384.43,120.0,113.9,0.548,787030.2,787030.2,15951,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362936,2284962.00
07/29/2017 17:15,2,4.479,ACTIVE,217.13,354.97,59.981,1501362903,"201051344000900","219011344069620",27.67,40.00,0,334.84,389.24,125.5,119.2,0.575,804893.6,804893.6,15955,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362937,2284963.00
07/29/2017 17:15,2,4.350,ACTIVE,217.35,353.47,60.018,1501362903,"201051344000648","219011344069620",27.39,41.50,0,337.84,388.04,120.8,114.6,0.570,791853.3,791853.3,15927,0,0,0,L,1122011218,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362938,2284964.00
07/29/2017 17:15,2,4.451,ACTIVE,217.13,355.28,60.007,1501362903,"201051344000569","219011344069620",27.57,42.50,0,336.94,388.34,124.2,118.0,0.592,806657.4,806657.4,15901,0,0,0,L,1122011218,0,122.91,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362939,2284965.00
07/29/2017 17:15,2,4.527,ACTIVE,217.35,354.37,59.996,1501362903,"201051344000983","219011344069620",27.37,41.80,0,336.64,388.94,125.5,119.2,0.597,797404.6,797404.6,15932,0,0,0,L,1122011218,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362940,2284966.00
07/29/2017 17:15,2,4.477,ACTIVE,217.35,353.47,59.986,1501362903,"201051344001158","219011344069620",26.98,43.80,0,337.24,388.34,122.3,116.1,0.575,781688.6,781688.6,15931,0,0,0,L,1122011218,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362941,2284967.00
07/29/2017 17:15,2,4.354,ACTIVE,217.58,354.97,59.959,1501362903,"201051344000576","219011344069620",27.65,40.00,0,337.84,388.94,121.9,115.7,0.575,796224.5,796224.5,15938,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362942,2284968.00
07/29/2017 17:15,2,3.670,ACTIVE,212.83,344.45,59.996,1501362903,"274151322000087","219011344069620",26.88,68.30,0,332.43,364.59,99.8,94.4,0.362,982569.7,982569.7,16040,0,0,0,L,1151911521,0,122.46,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501362943,2284969.00
07/29/2017 17:30,2,3.959,ACTIVE,217.13,352.57,59.991,1501363803,"201051344000645","219011344069620",27.45,41.00,0,337.54,382.63,110.2,104.4,0.508,795187.6,795187.6,15916,0,0,0,L,1122011218,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363804,2284970.00
07/29/2017 17:30,2,3.166,ACTIVE,212.38,348.96,59.965,1501363803,"274151322000085","219011344069620",26.16,53.80,0,333.33,361.59,83.9,79.0,0.318,1002784.8,1002784.8,15823,0,0,0,L,1151911521,0,122.68,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363805,2284971.00
07/29/2017 17:30,2,3.977,ACTIVE,216.45,352.87,59.938,1501363803,"201051344000633","219011344069620",27.61,45.50,0,334.54,382.63,111.2,105.5,0.535,782199.8,782199.8,15968,0,0,0,L,1122011218,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363806,2284972.00
07/29/2017 17:30,2,4.008,ACTIVE,217.13,352.57,59.933,1501363803,"201051344000469","219011344069620",27.61,38.20,0,334.84,383.23,112.1,106.3,0.535,785952.8,785952.8,15937,0,0,0,L,1122011218,0,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363807,2284973.00
07/29/2017 17:30,2,4.014,ACTIVE,215.54,351.67,59.986,1501363803,"201051344000646","219011344069620",27.31,46.80,0,332.43,381.12,111.1,105.3,0.530,780507.6,780507.6,15922,0,0,0,L,1122011218,0,123.81,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363808,2284974.00
07/29/2017 17:30,2,3.281,ACTIVE,212.61,340.85,59.954,1501363803,"274151322000052","219011344069620",27.12,56.00,0,332.73,363.99,90.1,85.0,0.345,1044011.8,1044011.8,15819,0,0,0,L,1151911521,0,122.01,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363809,2284975.00
07/29/2017 17:30,2,4.197,ACTIVE,216.45,352.87,59.970,1501363803,"201051344000585","219011344069620",27.55,45.30,0,333.33,381.42,117.2,111.2,0.548,794117.0,794117.0,15922,0,0,0,L,1122011218,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363810,2284976.00
07/29/2017 17:30,2,3.916,ACTIVE,215.32,350.17,59.986,1501363803,"201051344001230","219011344069620",27.85,44.80,0,333.63,380.52,110.5,104.7,0.526,785026.3,785026.3,15960,0,0,0,L,1122011218,0,123.59,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363811,2284977.00
07/29/2017 17:30,2,3.973,ACTIVE,216.45,351.97,59.986,1501363803,"201051344000582","219011344069620",27.33,44.80,0,333.03,381.42,109.9,104.2,0.517,774101.1,774101.1,15913,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363812,2284978.00
07/29/2017 17:30,2,3.918,ACTIVE,215.32,350.17,59.996,1501363803,"201051344000955","219011344069620",27.29,47.30,0,333.03,380.22,108.3,102.7,0.526,794099.1,794099.1,15937,0,0,0,L,1122011218,0,123.14,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363813,2284979.00
07/29/2017 17:30,2,2.131,ACTIVE,212.83,409.38,59.970,1501363803,"274151322000094","219011344069620",37.77,54.50,0,384.13,430.72,81.5,76.7,0.309,861865.3,861865.3,16194,0,0,0,L,1151911521,0,122.46,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363814,2284980.00
07/29/2017 17:30,2,4.037,ACTIVE,216.90,352.87,59.996,1501363803,"201051344000579","219011344069620",27.39,46.00,0,335.14,382.63,112.0,106.1,0.530,804209.0,804209.0,15926,0,0,0,L,1122011218,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363815,2284981.00
07/29/2017 17:30,2,3.969,ACTIVE,215.54,350.77,59.938,1501363803,"201051344000890","219011344069620",27.53,47.50,0,332.73,381.73,110.7,104.9,0.504,788149.7,788149.7,15933,0,0,0,L,1122011218,0,123.81,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363816,2284982.00
07/29/2017 17:30,2,3.900,ACTIVE,216.22,350.47,59.986,1501363803,"201051344000438","219011344069620",27.67,47.30,0,333.63,380.82,109.3,103.5,0.521,790525.0,790525.0,15916,0,0,0,L,1122011218,0,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363816,2284983.00
07/29/2017 17:30,2,3.840,ACTIVE,215.77,357.08,59.986,1501363803,"201051344000417","219011344069620",18.09,45.30,0,318.91,390.44,70.4,66.0,0.601,708566.3,708566.3,15957,0,0,0,L,1122011218,0,123.36,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363817,2284984.00
07/29/2017 17:30,2,3.316,ACTIVE,212.16,352.87,59.949,1501363803,"274151322000083","219011344069620",27.31,56.50,0,332.13,363.99,91.8,86.6,0.371,1033471.6,1033471.6,15834,0,0,0,L,1151911521,0,122.01,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363818,2284985.00
07/29/2017 17:30,2,3.439,ACTIVE,213.29,353.17,59.965,1501363803,"274151322000076","219011344069620",27.79,55.00,0,333.63,367.30,96.9,91.6,0.380,1103191.0,1103191.0,15826,0,0,0,L,1151911521,0,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363819,2284986.00
07/29/2017 17:30,2,4.037,ACTIVE,216.00,351.67,59.986,1501363803,"201051344000868","219011344069620",27.35,40.20,0,332.73,381.42,111.8,106.0,0.513,784318.0,784318.0,15944,0,0,0,L,1122011218,0,122.46,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363820,2284987.00
07/29/2017 17:30,2,3.518,ACTIVE,212.38,349.26,59.965,1501363803,"274151322000095","219011344069620",27.77,55.30,0,332.43,365.49,98.9,93.5,0.367,1092562.0,1092562.0,15846,0,0,0,L,1151911521,0,122.46,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363821,2284988.00
07/29/2017 17:30,2,4.004,ACTIVE,216.90,361.29,59.991,1501363803,"201051344000988","219011344069620",17.95,38.60,0,316.80,397.05,72.8,68.3,0.632,681148.7,681148.7,15922,0,0,0,L,1122011218,0,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363822,2284989.00
07/29/2017 17:30,2,4.080,ACTIVE,216.22,351.37,59.991,1501363803,"201051344001025","219011344069620",27.53,46.80,0,332.13,382.63,113.8,107.9,0.521,791198.7,791198.7,15921,0,0,0,L,1122011218,0,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363823,2284990.00
07/29/2017 17:30,2,4.006,ACTIVE,216.90,351.97,59.996,1501363803,"201051344000458","219011344069620",27.55,41.80,0,337.84,382.03,111.8,106.0,0.539,795564.3,795564.3,15914,0,0,0,L,1122011218,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363824,2284991.00
07/29/2017 17:30,2,4.002,ACTIVE,217.35,353.17,59.986,1501363803,"201051344000853","219011344069620",27.81,40.60,0,338.44,385.33,112.7,106.9,0.539,796815.8,796815.8,15934,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363825,2284992.00
07/29/2017 17:30,2,3.959,ACTIVE,215.54,350.77,60.023,1501363803,"201051344000685","219011344069620",27.59,45.00,0,333.33,380.82,110.6,104.8,0.548,790373.4,790373.4,15950,0,0,0,L,1122011218,0,124.27,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363825,2284993.00
07/29/2017 17:30,2,4.027,ACTIVE,216.00,350.77,59.975,1501363803,"201051344000917","219011344069620",27.57,44.50,0,332.13,381.42,112.5,106.7,0.544,787050.6,787050.6,15947,0,0,0,L,1122011218,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363826,2284994.00
07/29/2017 17:30,2,4.074,ACTIVE,215.77,351.07,59.975,1501363803,"201051344001145","219011344069620",27.29,44.30,0,333.03,381.12,112.7,106.8,0.517,795068.4,795068.4,15933,0,0,0,L,1122011218,0,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363827,2284995.00
07/29/2017 17:30,2,4.047,ACTIVE,216.45,351.97,59.991,1501363803,"201051344000651","219011344069620",27.08,45.80,0,334.54,381.42,110.9,105.1,0.513,783952.1,783952.1,15929,0,0,0,L,1122011218,0,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363828,2284996.00
07/29/2017 17:30,2,3.121,ACTIVE,212.38,338.74,59.959,1501363803,"274151322000088","219011344069620",27.08,52.00,0,332.43,362.79,85.5,80.6,0.318,991579.3,991579.3,15826,0,0,0,L,1151911521,0,122.91,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363829,2284997.00
07/29/2017 17:30,2,2.250,ACTIVE,213.06,386.83,59.970,1501363803,"274151322000068","219011344069620",35.98,55.50,0,379.32,431.92,81.8,77.1,0.309,862614.3,862614.3,16204,0,0,0,L,1151911521,0,122.91,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363830,2284998.00
07/29/2017 17:30,2,4.031,ACTIVE,216.00,351.97,59.933,1501363803,"201051344001135","219011344069620",27.25,46.20,0,333.33,381.12,111.2,105.4,0.517,779484.1,779484.1,15901,0,0,0,L,1122011218,0,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363831,2284999.00
07/29/2017 17:30,2,3.996,ACTIVE,215.54,350.77,59.986,1501363803,"201051344000594","219011344069620",27.57,50.40,0,331.53,382.03,111.5,105.7,0.504,798899.0,798899.0,15922,0,0,0,L,1122011218,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363832,2285000.00
07/29/2017 17:30,2,4.008,ACTIVE,216.45,351.37,59.996,1501363803,"201051344001203","219011344069620",27.51,45.50,0,334.24,381.42,111.7,105.9,0.526,789322.8,789322.8,15955,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363833,2285001.00
07/29/2017 17:30,2,3.158,ACTIVE,212.61,339.95,59.954,1501363803,"274151322000054","219011344069620",26.46,51.00,0,332.43,362.49,84.6,79.8,0.323,1007752.1,1007752.1,15810,0,0,0,L,1151911521,0,122.46,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363834,2285002.00
07/29/2017 17:30,2,4.010,ACTIVE,216.22,351.97,59.981,1501363803,"201051344000867","219011344069620",27.61,43.40,0,333.93,380.52,112.1,106.3,0.513,783077.4,783077.4,15954,0,0,0,L,1122011218,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363835,2285003.00
07/29/2017 17:30,2,3.848,ACTIVE,216.45,351.97,59.975,1501363803,"201051344001093","219011344069620",27.61,43.20,0,333.33,380.22,107.6,101.9,0.499,787057.1,787057.1,15952,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363836,2285004.00
07/29/2017 17:30,2,3.941,ACTIVE,216.67,352.27,59.959,1501363803,"201051344000900","219011344069620",28.25,39.80,0,334.24,382.63,112.9,107.0,0.521,804921.8,804921.8,15956,0,0,0,L,1122011218,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363837,2285005.00
07/29/2017 17:30,2,3.889,ACTIVE,216.45,351.67,59.970,1501363803,"201051344000648","219011344069620",27.55,41.30,0,336.34,382.33,108.6,102.9,0.517,791880.4,791880.4,15928,0,0,0,L,1122011218,0,122.46,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363838,2285006.00
07/29/2017 17:30,2,3.992,ACTIVE,216.67,352.57,59.970,1501363803,"201051344000569","219011344069620",27.67,41.30,0,334.24,382.93,111.9,106.1,0.530,806685.4,806685.4,15902,0,0,0,L,1122011218,0,122.68,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363839,2285007.00
07/29/2017 17:30,2,4.029,ACTIVE,216.90,352.27,59.944,1501363803,"201051344000983","219011344069620",27.83,41.50,0,334.84,382.33,113.6,107.7,0.544,797432.9,797432.9,15933,0,0,0,L,1122011218,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363840,2285008.00
07/29/2017 17:30,2,3.984,ACTIVE,216.90,352.27,60.002,1501363803,"201051344001158","219011344069620",27.35,43.40,0,335.44,381.42,110.4,104.6,0.517,781716.2,781716.2,15932,0,0,0,L,1122011218,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363841,2285009.00
07/29/2017 17:30,2,3.869,ACTIVE,216.90,353.17,59.996,1501363803,"201051344000576","219011344069620",27.93,39.80,0,336.64,384.73,109.5,103.7,0.513,796251.9,796251.9,15939,0,0,0,L,1122011218,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363842,2285010.00
07/29/2017 17:30,2,3.211,ACTIVE,212.61,347.16,59.965,1501363803,"274151322000087","219011344069620",27.06,66.30,0,331.53,362.79,87.9,82.9,0.314,982591.9,982591.9,16041,0,0,0,L,1151911521,0,122.46,122.46,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501363843,2285011.00
07/29/2017 17:45,2,3.475,ACTIVE,216.45,349.56,59.991,1501364704,"201051344000645","219011344069620",27.57,40.20,0,335.14,377.82,97.1,91.8,0.442,795212.1,795212.1,15917,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364705,2285012.00
07/29/2017 17:45,2,2.727,ACTIVE,212.61,358.88,59.959,1501364704,"274151322000085","219011344069620",26.20,50.20,0,329.13,376.92,72.3,67.8,0.504,1002803.2,1002803.2,15824,0,0,0,L,1151911521,0,122.68,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364706,2285013.00
07/29/2017 17:45,2,3.533,ACTIVE,216.00,351.37,59.986,1501364704,"201051344000633","219011344069620",27.51,44.80,0,333.33,378.12,98.5,93.1,0.473,782224.7,782224.7,15969,0,0,0,L,1122011218,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364707,2285014.00
07/29/2017 17:45,2,3.471,ACTIVE,216.45,351.07,60.007,1501364704,"201051344000469","219011344069620",28.15,37.50,0,334.24,378.72,99.0,93.6,0.477,785977.9,785977.9,15938,0,0,0,L,1122011218,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364708,2285015.00
07/29/2017 17:45,2,3.537,ACTIVE,214.87,348.66,60.012,1501364704,"201051344000646","219011344069620",27.45,45.80,0,333.03,378.72,98.4,93.1,0.473,780532.4,780532.4,15923,0,0,0,L,1122011218,0,123.59,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364709,2285016.00
07/29/2017 17:45,2,2.783,ACTIVE,212.16,346.26,59.954,1501364704,"274151322000052","219011344069620",27.39,53.80,0,327.02,376.01,77.2,72.6,0.548,1044031.6,1044031.6,15820,0,0,0,L,1151911521,0,121.78,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364710,2285017.00
07/29/2017 17:45,2,3.729,ACTIVE,215.77,350.77,60.023,1501364704,"201051344000585","219011344069620",27.71,44.30,0,332.43,378.12,104.7,99.1,0.499,794143.2,794143.2,15923,0,0,0,L,1122011218,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364711,2285018.00
07/29/2017 17:45,2,3.447,ACTIVE,214.64,347.16,59.959,1501364704,"201051344001230","219011344069620",27.99,43.40,0,333.93,376.62,97.8,92.5,0.464,785051.0,785051.0,15961,0,0,0,L,1122011218,0,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364712,2285019.00
07/29/2017 17:45,2,3.516,ACTIVE,216.00,350.77,59.986,1501364704,"201051344000582","219011344069620",27.37,43.40,0,333.33,377.22,97.5,92.1,0.468,774125.7,774125.7,15914,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364713,2285020.00
07/29/2017 17:45,2,3.402,ACTIVE,214.64,347.46,60.018,1501364704,"201051344000955","219011344069620",27.77,45.50,0,333.03,376.31,95.8,90.5,0.460,794123.3,794123.3,15938,0,0,0,L,1122011218,0,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364714,2285021.00
07/29/2017 17:45,2,1.812,ACTIVE,212.16,409.38,59.986,1501364704,"274151322000094","219011344069620",37.85,50.00,0,375.41,441.54,69.1,64.8,0.482,861883.0,861883.0,16195,0,0,0,L,1151911521,0,122.01,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364715,2285022.00
07/29/2017 17:45,2,3.561,ACTIVE,216.22,350.47,59.970,1501364704,"201051344000579","219011344069620",27.57,45.30,0,334.54,378.12,99.4,94.0,0.468,804234.1,804234.1,15927,0,0,0,L,1122011218,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364715,2285023.00
07/29/2017 17:45,2,3.531,ACTIVE,215.09,348.36,60.012,1501364704,"201051344000890","219011344069620",27.43,46.00,0,333.93,378.72,98.2,92.8,0.455,788174.4,788174.4,15934,0,0,0,L,1122011218,0,123.59,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364716,2285024.00
07/29/2017 17:45,2,3.459,ACTIVE,215.54,348.96,59.996,1501364704,"201051344000438","219011344069620",27.59,46.60,0,333.63,376.62,96.6,91.3,0.460,790549.4,790549.4,15917,0,0,0,L,1122011218,0,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364717,2285025.00
07/29/2017 17:45,2,3.416,ACTIVE,215.09,354.67,59.933,1501364704,"201051344000417","219011344069620",18.11,43.60,0,333.03,386.83,62.6,58.5,0.548,708581.9,708581.9,15958,0,0,0,L,1122011218,0,123.14,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364718,2285026.00
07/29/2017 17:45,2,2.852,ACTIVE,211.93,344.15,60.007,1501364704,"274151322000083","219011344069620",27.45,54.30,0,332.13,360.38,79.4,74.7,0.318,1033491.8,1033491.8,15835,0,0,0,L,1151911521,0,121.78,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364719,2285027.00
07/29/2017 17:45,2,2.932,ACTIVE,212.83,343.85,59.981,1501364704,"274151322000076","219011344069620",28.01,53.80,0,333.63,362.19,83.2,78.3,0.331,1103212.2,1103212.2,15827,0,0,0,L,1151911521,0,122.01,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364720,2285028.00
07/29/2017 17:45,2,3.506,ACTIVE,215.54,350.47,60.002,1501364704,"201051344000868","219011344069620",27.77,39.30,0,333.63,377.52,98.6,93.2,0.455,784342.9,784342.9,15945,0,0,0,L,1122011218,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364721,2285029.00
07/29/2017 17:45,2,3.045,ACTIVE,212.16,342.05,59.970,1501364704,"274151322000095","219011344069620",27.69,53.00,0,331.83,362.19,85.4,80.5,0.318,1092583.8,1092583.8,15847,0,0,0,L,1151911521,0,122.23,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364722,2285030.00
