ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 17:45,2,3.543,ACTIVE,216.45,357.38,59.965,1501364704,"201051344000988","219011344069620",17.97,37.30,0,333.63,390.14,64.5,60.3,0.552,681164.8,681164.8,15923,0,0,0,L,1122011218,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364723,2285031.00
07/29/2017 17:45,2,3.598,ACTIVE,215.77,350.17,60.012,1501364704,"201051344001025","219011344069620",27.69,45.80,0,333.63,377.82,101.0,95.5,0.446,791224.2,791224.2,15922,0,0,0,L,1122011218,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364724,2285032.00
07/29/2017 17:45,2,3.469,ACTIVE,216.45,351.07,59.975,1501364704,"201051344000458","219011344069620",28.07,40.80,0,335.14,378.12,98.6,93.2,0.473,795589.3,795589.3,15915,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364725,2285033.00
07/29/2017 17:45,2,3.533,ACTIVE,216.90,352.27,59.996,1501364704,"201051344000853","219011344069620",27.79,39.80,0,338.44,380.82,99.5,94.1,0.473,796841.0,796841.0,15935,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364725,2285034.00
07/29/2017 17:45,2,3.459,ACTIVE,215.09,350.77,59.986,1501364704,"201051344000685","219011344069620",27.93,43.80,0,333.33,377.22,97.8,92.5,0.482,790398.1,790398.1,15951,0,0,0,L,1122011218,0,124.04,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364726,2285035.00
07/29/2017 17:45,2,3.541,ACTIVE,215.77,348.36,60.002,1501364704,"201051344000917","219011344069620",27.85,43.80,0,332.73,377.82,99.8,94.4,0.473,787075.8,787075.8,15948,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364727,2285036.00
07/29/2017 17:45,2,3.521,ACTIVE,215.32,350.17,59.922,1501364704,"201051344001145","219011344069620",27.99,42.80,0,333.63,377.82,99.9,94.5,0.460,795093.6,795093.6,15934,0,0,0,L,1122011218,0,123.59,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364728,2285037.00
07/29/2017 17:45,2,3.539,ACTIVE,216.00,350.47,60.002,1501364704,"201051344000651","219011344069620",27.45,44.30,0,333.63,377.22,98.4,93.1,0.460,783976.9,783976.9,15930,0,0,0,L,1122011218,0,124.27,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364729,2285038.00
07/29/2017 17:45,2,2.670,ACTIVE,211.93,349.56,59.975,1501364704,"274151322000088","219011344069620",26.98,48.30,0,328.82,376.92,72.9,68.5,0.508,991598.0,991598.0,15827,0,0,0,L,1151911521,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364730,2285039.00
07/29/2017 17:45,2,1.895,ACTIVE,212.83,407.87,59.981,1501364704,"274151322000068","219011344069620",36.28,50.80,0,376.62,442.44,69.7,65.3,0.486,862632.1,862632.1,16205,0,0,0,L,1151911521,0,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364731,2285040.00
07/29/2017 17:45,2,3.545,ACTIVE,215.54,349.56,59.949,1501364704,"201051344001135","219011344069620",27.49,44.80,0,333.93,376.92,98.8,93.4,0.460,779508.9,779508.9,15902,0,0,0,L,1122011218,0,123.59,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364732,2285041.00
07/29/2017 17:45,2,3.514,ACTIVE,215.32,349.56,60.002,1501364704,"201051344000594","219011344069620",27.63,49.30,0,332.73,378.42,98.3,93.0,0.464,798923.8,798923.8,15923,0,0,0,L,1122011218,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364733,2285042.00
07/29/2017 17:45,2,3.471,ACTIVE,215.77,348.96,60.028,1501364704,"201051344001203","219011344069620",28.05,44.50,0,333.33,377.22,98.6,93.3,0.460,789347.7,789347.7,15956,0,0,0,L,1122011218,0,124.27,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364734,2285043.00
07/29/2017 17:45,2,2.709,ACTIVE,212.38,354.37,59.981,1501364704,"274151322000054","219011344069620",26.54,47.80,0,327.32,377.22,72.9,68.4,0.513,1007770.6,1007770.6,15811,0,0,0,L,1151911521,0,122.46,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364735,2285044.00
07/29/2017 17:45,2,3.533,ACTIVE,215.77,349.26,60.002,1501364704,"201051344000867","219011344069620",27.59,42.30,0,333.93,376.62,98.8,93.4,0.455,783102.4,783102.4,15955,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364736,2285045.00
07/29/2017 17:45,2,3.344,ACTIVE,215.77,348.36,59.996,1501364704,"201051344001093","219011344069620",27.95,42.00,0,333.33,376.01,94.6,89.4,0.433,787081.1,787081.1,15953,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364737,2285046.00
07/29/2017 17:45,2,3.484,ACTIVE,216.00,351.37,59.965,1501364704,"201051344000900","219011344069620",28.19,38.60,0,333.93,378.12,99.5,94.1,0.455,804947.0,804947.0,15957,0,0,0,L,1122011218,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364738,2285047.00
07/29/2017 17:45,2,3.385,ACTIVE,216.22,348.66,59.959,1501364704,"201051344000648","219011344069620",27.81,40.40,0,334.84,378.12,95.5,90.2,0.455,791904.5,791904.5,15929,0,0,0,L,1122011218,0,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364739,2285048.00
07/29/2017 17:45,2,3.529,ACTIVE,216.22,350.77,59.991,1501364704,"201051344000569","219011344069620",27.57,40.80,0,333.93,377.82,98.6,93.2,0.464,806710.3,806710.3,15903,0,0,0,L,1122011218,0,122.46,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364740,2285049.00
07/29/2017 17:45,2,3.492,ACTIVE,216.45,350.77,59.965,1501364704,"201051344000983","219011344069620",28.27,40.40,0,334.24,378.42,100.0,94.5,0.477,797458.2,797458.2,15934,0,0,0,L,1122011218,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364740,2285050.00
07/29/2017 17:45,2,3.498,ACTIVE,216.22,349.26,60.018,1501364704,"201051344001158","219011344069620",27.49,42.50,0,334.54,377.22,97.3,92.0,0.468,781740.8,781740.8,15933,0,0,0,L,1122011218,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364741,2285051.00
07/29/2017 17:45,2,3.426,ACTIVE,216.45,352.57,60.023,1501364704,"201051344000576","219011344069620",27.69,38.80,0,335.74,378.12,96.1,90.9,0.455,796276.2,796276.2,15940,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364742,2285052.00
07/29/2017 17:45,2,2.752,ACTIVE,212.38,351.37,59.986,1501364704,"274151322000087","219011344069620",27.08,62.50,0,328.52,376.01,75.4,70.9,0.495,982611.1,982611.1,16042,0,0,0,L,1151911521,0,122.46,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501364743,2285053.00
07/29/2017 18:00,2,2.967,ACTIVE,216.00,349.26,59.986,1501365603,"201051344000645","219011344069620",27.75,40.00,0,334.84,373.01,83.4,78.6,0.389,795233.4,795233.4,15918,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365604,2285054.00
07/29/2017 18:00,2,2.242,ACTIVE,212.38,356.78,59.986,1501365603,"274151322000085","219011344069620",26.54,47.80,0,332.73,373.91,60.2,56.2,0.415,1002818.7,1002818.7,15825,0,0,0,L,1151911521,0,122.46,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365605,2285055.00
07/29/2017 18:00,2,3.047,ACTIVE,215.54,350.17,60.002,1501365603,"201051344000633","219011344069620",27.51,43.60,0,333.63,374.21,85.0,80.1,0.407,782246.3,782246.3,15970,0,0,0,L,1122011218,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365606,2285056.00
07/29/2017 18:00,2,3.016,ACTIVE,216.22,349.56,59.970,1501365603,"201051344000469","219011344069620",27.85,37.00,0,333.93,373.91,85.1,80.2,0.415,785999.5,785999.5,15939,0,0,0,L,1122011218,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365607,2285057.00
07/29/2017 18:00,2,3.025,ACTIVE,214.41,347.16,59.986,1501365603,"201051344000646","219011344069620",27.75,44.30,0,333.33,374.21,85.0,80.1,0.411,780554.0,780554.0,15924,0,0,0,L,1122011218,0,123.36,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365608,2285058.00
07/29/2017 18:00,2,2.322,ACTIVE,212.38,356.78,59.981,1501365603,"274151322000052","219011344069620",27.31,49.80,0,331.83,376.01,64.2,60.0,0.464,1044048.1,1044048.1,15821,0,0,0,L,1151911521,0,121.55,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365609,2285059.00
07/29/2017 18:00,2,3.232,ACTIVE,215.09,348.66,59.986,1501365603,"201051344000585","219011344069620",27.85,43.20,0,333.33,374.21,91.2,86.1,0.424,794166.3,794166.3,15924,0,0,0,L,1122011218,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365610,2285060.00
07/29/2017 18:00,2,2.965,ACTIVE,214.41,345.96,59.991,1501365603,"201051344001230","219011344069620",28.05,42.30,0,332.73,371.81,84.3,79.4,0.398,785072.4,785072.4,15962,0,0,0,L,1122011218,0,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365610,2285061.00
07/29/2017 18:00,2,3.018,ACTIVE,215.54,347.46,59.991,1501365603,"201051344000582","219011344069620",27.53,43.00,0,333.63,373.31,84.1,79.3,0.398,774147.1,774147.1,15915,0,0,0,L,1122011218,0,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365611,2285062.00
07/29/2017 18:00,2,2.924,ACTIVE,214.41,345.96,59.965,1501365603,"201051344000955","219011344069620",27.81,44.80,0,333.93,373.01,82.4,77.6,0.393,794144.2,794144.2,15939,0,0,0,L,1122011218,0,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365612,2285063.00
07/29/2017 18:00,2,1.527,ACTIVE,212.38,406.07,59.986,1501365603,"274151322000094","219011344069620",37.23,48.00,0,373.31,437.33,57.2,53.3,0.402,861897.7,861897.7,16196,0,0,0,L,1151911521,0,122.01,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365613,2285064.00
07/29/2017 18:00,2,3.090,ACTIVE,216.00,348.06,60.012,1501365603,"201051344000579","219011344069620",27.49,44.00,0,334.54,373.31,86.0,81.1,0.398,804255.9,804255.9,15928,0,0,0,L,1122011218,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365614,2285065.00
07/29/2017 18:00,2,3.027,ACTIVE,214.19,346.26,59.933,1501365603,"201051344000890","219011344069620",27.69,44.80,0,334.24,373.31,84.9,80.1,0.393,788196.0,788196.0,15935,0,0,0,L,1122011218,0,123.36,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365615,2285066.00
07/29/2017 18:00,2,2.967,ACTIVE,215.09,347.46,60.012,1501365603,"201051344000438","219011344069620",27.73,45.30,0,333.33,373.01,83.3,78.5,0.402,790570.6,790570.6,15918,0,0,0,L,1122011218,0,123.59,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365616,2285067.00
07/29/2017 18:00,2,2.988,ACTIVE,214.41,352.87,59.933,1501365603,"201051344000417","219011344069620",17.87,42.50,0,332.13,381.12,54.1,50.3,0.468,708595.5,708595.5,15959,0,0,0,L,1122011218,0,122.91,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365617,2285068.00
07/29/2017 18:00,2,2.393,ACTIVE,212.16,359.78,60.012,1501365603,"274151322000083","219011344069620",27.43,50.00,0,327.92,376.01,66.4,62.2,0.477,1033508.8,1033508.8,15836,0,0,0,L,1151911521,0,121.55,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365618,2285069.00
07/29/2017 18:00,2,2.469,ACTIVE,213.06,349.26,60.007,1501365603,"274151322000076","219011344069620",27.67,49.50,0,328.52,376.92,69.2,64.8,0.486,1103230.0,1103230.0,15828,0,0,0,L,1151911521,0,122.01,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365619,2285070.00
07/29/2017 18:00,2,3.012,ACTIVE,215.32,347.76,60.034,1501365603,"201051344000868","219011344069620",27.85,38.40,0,333.03,374.21,84.9,80.0,0.380,784364.6,784364.6,15946,0,0,0,L,1122011218,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365619,2285071.00
07/29/2017 18:00,2,2.547,ACTIVE,211.93,347.46,59.996,1501365603,"274151322000095","219011344069620",27.77,50.00,0,327.92,376.31,71.6,67.2,0.495,1092602.2,1092602.2,15848,0,0,0,L,1151911521,0,122.01,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365620,2285072.00
07/29/2017 18:00,2,3.041,ACTIVE,216.00,354.67,59.996,1501365603,"201051344000988","219011344069620",18.05,36.50,0,333.63,384.43,55.6,51.8,0.477,681178.8,681178.8,15924,0,0,0,L,1122011218,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365621,2285073.00
07/29/2017 18:00,2,3.078,ACTIVE,214.87,346.56,59.938,1501365603,"201051344001025","219011344069620",27.99,44.30,0,334.24,373.91,87.3,82.3,0.398,791246.3,791246.3,15923,0,0,0,L,1122011218,0,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365622,2285074.00
07/29/2017 18:00,2,3.020,ACTIVE,216.00,348.96,59.991,1501365603,"201051344000458","219011344069620",27.81,40.40,0,334.84,373.91,85.1,80.2,0.407,795611.0,795611.0,15916,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365623,2285075.00
07/29/2017 18:00,2,3.008,ACTIVE,216.45,350.47,59.981,1501365603,"201051344000853","219011344069620",28.07,39.50,0,337.24,375.71,85.5,80.6,0.407,796862.8,796862.8,15936,0,0,0,L,1122011218,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365624,2285076.00
07/29/2017 18:00,2,2.971,ACTIVE,214.64,347.76,60.018,1501365603,"201051344000685","219011344069620",28.03,42.80,0,333.33,373.31,84.3,79.5,0.424,790419.6,790419.6,15952,0,0,0,L,1122011218,0,123.81,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365625,2285077.00
07/29/2017 18:00,2,3.055,ACTIVE,214.87,347.16,59.938,1501365603,"201051344000917","219011344069620",27.91,43.00,0,333.33,373.91,86.4,81.4,0.411,787097.7,787097.7,15949,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365626,2285078.00
07/29/2017 18:00,2,3.068,ACTIVE,214.87,346.86,59.986,1501365603,"201051344001145","219011344069620",27.87,41.50,0,333.93,374.21,86.6,81.7,0.398,795115.6,795115.6,15935,0,0,0,L,1122011218,0,123.14,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365627,2285079.00
07/29/2017 18:00,2,3.037,ACTIVE,215.32,347.76,60.007,1501365603,"201051344000651","219011344069620",27.61,43.40,0,333.93,372.71,84.9,80.0,0.407,783998.4,783998.4,15931,0,0,0,L,1122011218,0,124.04,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365628,2285080.00
07/29/2017 18:00,2,2.193,ACTIVE,211.93,355.58,59.996,1501365603,"274151322000088","219011344069620",27.06,46.00,0,331.83,374.21,60.1,56.1,0.415,991613.5,991613.5,15828,0,0,0,L,1151911521,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365628,2285081.00
07/29/2017 18:00,2,1.547,ACTIVE,212.83,401.26,59.991,1501365603,"274151322000068","219011344069620",37.39,48.80,0,376.31,435.83,58.1,54.1,0.393,862647.0,862647.0,16206,0,0,0,L,1151911521,0,122.46,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365629,2285082.00
07/29/2017 18:00,2,3.070,ACTIVE,214.64,347.16,59.954,1501365603,"201051344001135","219011344069620",27.43,44.00,0,334.24,373.31,85.4,80.5,0.393,779530.6,779530.6,15903,0,0,0,L,1122011218,0,123.36,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365630,2285083.00
07/29/2017 18:00,2,3.014,ACTIVE,215.09,348.96,59.991,1501365603,"201051344000594","219011344069620",27.85,48.00,0,333.03,373.91,85.0,80.1,0.393,798945.4,798945.4,15924,0,0,0,L,1122011218,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365632,2285084.00
07/29/2017 18:00,2,3.033,ACTIVE,215.32,347.46,60.034,1501365603,"201051344001203","219011344069620",27.71,43.20,0,333.93,373.61,85.2,80.3,0.415,789369.4,789369.4,15957,0,0,0,L,1122011218,0,124.04,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365633,2285085.00
07/29/2017 18:00,2,2.221,ACTIVE,211.70,352.87,60.002,1501365603,"274151322000054","219011344069620",26.88,45.30,0,331.83,374.81,60.4,56.4,0.420,1007786.2,1007786.2,15812,0,0,0,L,1151911521,0,122.01,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365634,2285086.00
07/29/2017 18:00,2,3.037,ACTIVE,215.54,347.76,60.007,1501365603,"201051344000867","219011344069620",27.73,41.30,0,334.54,373.31,85.3,80.4,0.380,783124.1,783124.1,15956,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365634,2285087.00
07/29/2017 18:00,2,2.873,ACTIVE,215.32,347.76,59.991,1501365603,"201051344001093","219011344069620",27.81,40.60,0,333.63,372.11,81.0,76.3,0.384,787101.7,787101.7,15954,0,0,0,L,1122011218,0,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365635,2285088.00
07/29/2017 18:00,2,2.984,ACTIVE,215.54,348.06,59.996,1501365603,"201051344000900","219011344069620",28.31,38.40,0,329.13,374.51,85.6,80.7,0.393,804968.7,804968.7,15958,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365636,2285089.00
07/29/2017 18:00,2,2.900,ACTIVE,216.00,348.66,59.986,1501365603,"201051344000648","219011344069620",27.89,39.50,0,334.84,373.01,81.9,77.1,0.389,791925.4,791925.4,15930,0,0,0,L,1122011218,0,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365637,2285090.00
07/29/2017 18:00,2,3.012,ACTIVE,215.77,349.26,59.986,1501365603,"201051344000569","219011344069620",27.85,40.20,0,333.03,373.61,85.0,80.1,0.411,806732.0,806732.0,15904,0,0,0,L,1122011218,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365639,2285091.00
07/29/2017 18:00,2,3.049,ACTIVE,216.00,349.26,60.007,1501365603,"201051344000983","219011344069620",28.01,39.50,0,334.24,373.31,86.5,81.6,0.407,797480.3,797480.3,15935,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365640,2285092.00
07/29/2017 18:00,2,3.027,ACTIVE,215.77,348.36,59.954,1501365603,"201051344001158","219011344069620",27.37,41.30,0,334.24,372.71,84.1,79.2,0.393,781762.2,781762.2,15934,0,0,0,L,1122011218,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365641,2285093.00
07/29/2017 18:00,2,2.918,ACTIVE,216.00,349.86,59.996,1501365603,"201051344000576","219011344069620",27.87,38.00,0,334.54,373.31,82.4,77.6,0.389,796297.3,796297.3,15941,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365641,2285094.00
07/29/2017 18:00,2,2.277,ACTIVE,212.38,357.38,59.965,1501365603,"274151322000087","219011344069620",27.23,58.50,0,332.13,374.51,62.8,58.7,0.398,982627.3,982627.3,16043,0,0,0,L,1151911521,0,122.23,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501365642,2285095.00
07/29/2017 18:15,2,2.512,ACTIVE,215.32,357.08,60.018,1501366504,"201051344000645","219011344069620",27.35,37.30,0,318.91,389.84,69.5,65.2,0.583,795251.4,795251.4,15919,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366505,2285096.00
07/29/2017 18:15,2,1.785,ACTIVE,211.48,341.15,59.996,1501366504,"274151322000085","219011344069620",26.64,45.80,0,332.43,368.20,48.1,44.5,0.327,1002831.2,1002831.2,15826,0,0,0,L,1151911521,0,122.46,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366506,2285097.00
07/29/2017 18:15,2,2.568,ACTIVE,215.09,358.88,59.954,1501366504,"201051344000633","219011344069620",27.35,40.60,0,317.10,391.04,71.2,66.8,0.614,782264.6,782264.6,15971,0,0,0,L,1122011218,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366507,2285098.00
07/29/2017 18:15,2,2.504,ACTIVE,215.09,359.18,60.007,1501366504,"201051344000469","219011344069620",28.05,35.40,0,315.60,390.44,71.1,66.7,0.610,786017.9,786017.9,15940,0,0,0,L,1122011218,0,121.78,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366508,2285099.00
07/29/2017 18:15,2,2.545,ACTIVE,213.74,357.08,60.023,1501366504,"201051344000646","219011344069620",27.73,41.50,0,317.40,389.54,71.5,67.1,0.614,780572.4,780572.4,15925,0,0,0,L,1122011218,0,122.91,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366509,2285100.00
07/29/2017 18:15,2,1.850,ACTIVE,211.48,343.25,59.975,1501366504,"274151322000052","219011344069620",27.43,46.80,0,330.93,369.40,51.4,47.7,0.367,1044061.6,1044061.6,15822,0,0,0,L,1151911521,0,121.10,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366510,2285101.00
07/29/2017 18:15,2,2.770,ACTIVE,214.64,349.26,59.986,1501366504,"201051344000585","219011344069620",27.67,42.00,0,333.33,370.60,77.5,72.9,0.362,794186.1,794186.1,15925,0,0,0,L,1122011218,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366511,2285102.00
07/29/2017 18:15,2,2.502,ACTIVE,213.96,355.88,59.965,1501366504,"201051344001230","219011344069620",27.75,40.00,0,318.61,387.14,70.4,66.1,0.588,785090.6,785090.6,15963,0,0,0,L,1122011218,0,122.91,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366511,2285103.00
07/29/2017 18:15,2,2.531,ACTIVE,214.87,357.98,59.907,1501366504,"201051344000582","219011344069620",27.55,40.60,0,316.50,391.04,70.7,66.3,0.592,774165.2,774165.2,15916,0,0,0,L,1122011218,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366512,2285104.00
07/29/2017 18:15,2,2.457,ACTIVE,213.74,355.88,59.975,1501366504,"201051344000955","219011344069620",27.67,42.80,0,318.00,388.04,68.9,64.5,0.592,794161.9,794161.9,15940,0,0,0,L,1122011218,0,122.46,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366513,2285105.00
07/29/2017 18:15,2,1.201,ACTIVE,211.70,405.77,59.991,1501366504,"274151322000094","219011344069620",37.43,46.40,0,333.03,432.52,45.5,42.0,0.323,861909.6,861909.6,16197,0,0,0,L,1151911521,0,121.55,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366514,2285106.00
07/29/2017 18:15,2,2.557,ACTIVE,215.09,358.58,60.012,1501366504,"201051344000579","219011344069620",27.95,41.50,0,319.21,390.44,72.4,68.0,0.610,804274.5,804274.5,15929,0,0,0,L,1122011218,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366515,2285107.00
07/29/2017 18:15,2,2.518,ACTIVE,214.19,356.48,59.981,1501366504,"201051344000890","219011344069620",27.93,42.30,0,319.81,389.54,71.2,66.8,0.588,788214.3,788214.3,15936,0,0,0,L,1122011218,0,123.14,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366516,2285108.00
07/29/2017 18:15,2,2.482,ACTIVE,214.64,357.38,60.002,1501366504,"201051344000438","219011344069620",27.67,42.80,0,318.30,390.14,69.6,65.3,0.597,790588.5,790588.5,15919,0,0,0,L,1122011218,0,123.36,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366517,2285109.00
07/29/2017 18:15,2,2.484,ACTIVE,214.41,351.67,60.012,1501366504,"201051344000417","219011344069620",18.09,40.80,0,332.13,374.81,45.5,42.0,0.389,708607.1,708607.1,15960,0,0,0,L,1122011218,0,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366518,2285110.00
07/29/2017 18:15,2,1.916,ACTIVE,211.48,343.85,59.991,1501366504,"274151322000083","219011344069620",27.53,47.00,0,329.73,370.30,53.4,49.6,0.393,1033522.8,1033522.8,15837,0,0,0,L,1151911521,0,121.55,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366519,2285111.00
07/29/2017 18:15,2,1.939,ACTIVE,212.16,346.26,59.965,1501366504,"274151322000076","219011344069620",28.01,46.60,0,333.03,372.41,55.0,51.2,0.393,1103244.5,1103244.5,15829,0,0,0,L,1151911521,0,121.78,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366520,2285112.00
07/29/2017 18:15,2,2.541,ACTIVE,214.64,357.68,60.012,1501366504,"201051344000868","219011344069620",27.55,36.00,0,317.40,389.54,70.9,66.5,0.579,784382.9,784382.9,15947,0,0,0,L,1122011218,0,121.78,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366521,2285113.00
07/29/2017 18:15,2,2.027,ACTIVE,211.48,346.26,59.965,1501366504,"274151322000095","219011344069620",27.95,47.00,0,330.63,372.71,57.4,53.4,0.398,1092617.3,1092617.3,15849,0,0,0,L,1151911521,0,121.55,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366522,2285114.00
07/29/2017 18:15,2,2.545,ACTIVE,215.32,354.07,59.959,1501366504,"201051344000988","219011344069620",18.07,35.60,0,334.84,379.32,46.6,43.1,0.389,681190.6,681190.6,15925,0,0,0,L,1122011218,0,122.01,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366522,2285115.00
07/29/2017 18:15,2,2.627,ACTIVE,214.41,358.28,59.991,1501366504,"201051344001025","219011344069620",27.65,41.80,0,317.40,390.14,73.6,69.1,0.592,791265.3,791265.3,15924,0,0,0,L,1122011218,0,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366523,2285116.00
07/29/2017 18:15,2,2.529,ACTIVE,215.09,358.58,60.039,1501366504,"201051344000458","219011344069620",27.83,38.00,0,315.30,391.34,71.2,66.8,0.619,795629.4,795629.4,15917,0,0,0,L,1122011218,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366524,2285117.00
07/29/2017 18:15,2,2.523,ACTIVE,215.54,359.48,60.023,1501366504,"201051344000853","219011344069620",28.01,37.30,0,321.31,397.35,71.6,67.2,0.610,796881.3,796881.3,15937,0,0,0,L,1122011218,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366525,2285118.00
07/29/2017 18:15,2,2.500,ACTIVE,214.41,357.38,59.922,1501366504,"201051344000685","219011344069620",27.93,40.60,0,316.20,389.54,70.8,66.4,0.628,790437.8,790437.8,15953,0,0,0,L,1122011218,0,123.59,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366526,2285119.00
07/29/2017 18:15,2,2.576,ACTIVE,214.41,358.88,60.023,1501366504,"201051344000917","219011344069620",27.85,40.80,0,319.51,389.84,72.7,68.2,0.623,787116.4,787116.4,15950,0,0,0,L,1122011218,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366527,2285120.00
07/29/2017 18:15,2,2.545,ACTIVE,214.41,357.98,59.986,1501366504,"201051344001145","219011344069620",28.23,39.80,0,318.00,390.14,72.7,68.3,0.597,795134.3,795134.3,15936,0,0,0,L,1122011218,0,122.91,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366528,2285121.00
07/29/2017 18:15,2,2.508,ACTIVE,214.87,358.28,59.933,1501366504,"201051344000651","219011344069620",27.97,41.00,0,318.30,390.74,71.1,66.7,0.588,784016.8,784016.8,15932,0,0,0,L,1122011218,0,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366529,2285122.00
07/29/2017 18:15,2,1.736,ACTIVE,211.48,344.76,59.886,1501366504,"274151322000088","219011344069620",26.96,43.60,0,330.63,367.60,47.4,43.8,0.314,991626.0,991626.0,15829,0,0,0,L,1151911521,0,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366530,2285123.00
07/29/2017 18:15,2,1.182,ACTIVE,212.16,411.18,59.949,1501366504,"274151322000068","219011344069620",38.09,46.80,0,332.73,433.72,45.6,42.1,0.318,862659.0,862659.0,16207,0,0,0,L,1151911521,0,122.01,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366531,2285124.00
07/29/2017 18:15,2,2.561,ACTIVE,214.41,357.68,59.933,1501366504,"201051344001135","219011344069620",27.65,41.50,0,317.10,389.54,71.8,67.3,0.583,779549.1,779549.1,15904,0,0,0,L,1122011218,0,123.14,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366531,2285125.00
07/29/2017 18:15,2,2.502,ACTIVE,214.41,357.68,59.922,1501366504,"201051344000594","219011344069620",28.03,45.00,0,318.61,388.64,71.0,66.6,0.579,798963.8,798963.8,15925,0,0,0,L,1122011218,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366532,2285126.00
07/29/2017 18:15,2,2.547,ACTIVE,214.87,357.68,59.938,1501366504,"201051344001203","219011344069620",27.63,40.80,0,315.90,390.74,71.3,66.9,0.610,789387.8,789387.8,15958,0,0,0,L,1122011218,0,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366533,2285127.00
07/29/2017 18:15,2,1.768,ACTIVE,211.70,351.97,59.959,1501366504,"274151322000054","219011344069620",26.90,43.20,0,331.23,368.80,48.1,44.5,0.318,1007798.8,1007798.8,15813,0,0,0,L,1151911521,0,122.23,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366534,2285128.00
07/29/2017 18:15,2,2.541,ACTIVE,214.87,356.18,59.949,1501366504,"201051344000867","219011344069620",27.73,38.60,0,318.91,388.64,71.4,67.0,0.597,783142.5,783142.5,15957,0,0,0,L,1122011218,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366535,2285129.00
07/29/2017 18:15,2,2.342,ACTIVE,214.64,357.68,59.933,1501366504,"201051344001093","219011344069620",28.37,38.60,0,319.81,389.24,67.3,63.0,0.552,787119.1,787119.1,15955,0,0,0,L,1122011218,0,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366536,2285130.00
07/29/2017 18:15,2,2.490,ACTIVE,215.09,358.58,59.933,1501366504,"201051344000900","219011344069620",28.25,36.30,0,317.70,389.84,71.3,66.9,0.588,804987.2,804987.2,15959,0,0,0,L,1122011218,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366537,2285131.00
07/29/2017 18:15,2,2.396,ACTIVE,215.09,357.08,59.949,1501366504,"201051344000648","219011344069620",28.09,37.00,0,319.21,390.74,68.2,63.9,0.570,791943.0,791943.0,15931,0,0,0,L,1122011218,0,121.78,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366538,2285132.00
07/29/2017 18:15,2,2.502,ACTIVE,215.09,357.98,59.949,1501366504,"201051344000569","219011344069620",28.05,38.00,0,318.00,390.74,71.1,66.7,0.605,806750.3,806750.3,15905,0,0,0,L,1122011218,0,121.78,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366539,2285133.00
07/29/2017 18:15,2,2.582,ACTIVE,215.09,359.18,60.018,1501366504,"201051344000983","219011344069620",27.75,37.80,0,319.21,391.34,72.6,68.1,0.623,797499.0,797499.0,15936,0,0,0,L,1122011218,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366540,2285134.00
07/29/2017 18:15,2,2.521,ACTIVE,215.09,357.98,59.949,1501366504,"201051344001158","219011344069620",27.55,39.00,0,317.70,390.14,70.3,66.0,0.592,781780.3,781780.3,15935,0,0,0,L,1122011218,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366541,2285135.00
07/29/2017 18:15,2,2.406,ACTIVE,215.32,358.88,59.975,1501366504,"201051344000576","219011344069620",28.11,35.60,0,317.70,391.04,68.5,64.2,0.583,796315.0,796315.0,15942,0,0,0,L,1122011218,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366542,2285136.00
07/29/2017 18:15,2,1.801,ACTIVE,211.48,348.36,59.954,1501366504,"274151322000087","219011344069620",27.45,55.50,0,329.13,368.50,50.1,46.4,0.323,982640.4,982640.4,16044,0,0,0,L,1151911521,0,121.78,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501366543,2285137.00
07/29/2017 18:30,2,1.980,ACTIVE,214.87,352.87,59.991,1501367403,"201051344000645","219011344069620",27.57,35.80,0,336.04,386.53,55.4,51.5,0.468,795265.9,795265.9,15920,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367404,2285138.00
07/29/2017 18:30,2,1.338,ACTIVE,212.16,347.46,59.954,1501367403,"274151322000085","219011344069620",26.70,43.40,0,332.13,361.59,36.2,33.0,0.243,1002840.8,1002840.8,15827,0,0,0,L,1151911521,0,122.46,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367405,2285139.00
07/29/2017 18:30,2,2.039,ACTIVE,214.64,354.67,59.928,1501367403,"201051344000633","219011344069620",27.69,38.80,0,333.03,388.94,57.2,53.3,0.491,782279.6,782279.6,15972,0,0,0,L,1122011218,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367406,2285140.00
07/29/2017 18:30,2,1.990,ACTIVE,214.64,354.07,59.981,1501367403,"201051344000469","219011344069620",28.19,34.00,0,334.24,388.04,56.9,53.0,0.486,786032.8,786032.8,15941,0,0,0,L,1122011218,0,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367407,2285141.00
07/29/2017 18:30,2,2.055,ACTIVE,213.74,353.77,59.970,1501367403,"201051344000646","219011344069620",27.79,39.50,0,333.03,387.14,57.8,53.9,0.495,780587.5,780587.5,15926,0,0,0,L,1122011218,0,122.68,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367408,2285142.00
07/29/2017 18:30,2,1.404,ACTIVE,211.48,343.25,59.954,1501367403,"274151322000052","219011344069620",27.43,44.80,0,330.63,363.09,39.0,35.7,0.274,1044071.9,1044071.9,15823,0,0,0,L,1151911521,0,121.55,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367409,2285143.00
07/29/2017 18:30,2,2.258,ACTIVE,214.41,355.28,59.991,1501367403,"201051344000585","219011344069620",27.83,38.80,0,318.61,389.24,63.7,59.5,0.521,794202.7,794202.7,15926,0,0,0,L,1122011218,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367410,2285144.00
07/29/2017 18:30,2,1.996,ACTIVE,213.74,351.67,60.002,1501367403,"201051344001230","219011344069620",27.95,38.00,0,331.23,384.43,56.5,52.6,0.477,785105.4,785105.4,15964,0,0,0,L,1122011218,0,122.68,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367411,2285145.00
07/29/2017 18:30,2,1.996,ACTIVE,214.64,354.37,59.954,1501367403,"201051344000582","219011344069620",28.07,38.60,0,334.54,387.14,56.8,52.9,0.477,774180.1,774180.1,15917,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367412,2285146.00
07/29/2017 18:30,2,1.951,ACTIVE,213.74,352.27,59.991,1501367403,"201051344000955","219011344069620",27.87,40.40,0,333.03,384.13,55.1,51.3,0.468,794176.4,794176.4,15941,0,0,0,L,1122011218,0,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367413,2285147.00
07/29/2017 18:30,2,0.906,ACTIVE,211.93,398.86,59.975,1501367403,"274151322000094","219011344069620",37.29,44.30,0,332.13,424.11,34.4,31.3,0.239,861918.7,861918.7,16198,0,0,0,L,1151911521,0,122.01,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367414,2285148.00
07/29/2017 18:30,2,2.080,ACTIVE,214.41,354.07,59.912,1501367403,"201051344000579","219011344069620",27.69,39.30,0,335.74,388.64,58.4,54.4,0.477,804289.8,804289.8,15930,0,0,0,L,1122011218,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367415,2285149.00
07/29/2017 18:30,2,2.053,ACTIVE,213.74,351.97,59.917,1501367403,"201051344000890","219011344069620",27.61,40.20,0,333.93,386.23,57.4,53.5,0.477,788229.3,788229.3,15937,0,0,0,L,1122011218,0,122.68,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367415,2285150.00
07/29/2017 18:30,2,1.969,ACTIVE,214.41,353.77,59.928,1501367403,"201051344000438","219011344069620",28.01,40.40,0,335.14,388.64,55.9,52.0,0.477,790603.2,790603.2,15920,0,0,0,L,1122011218,0,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367416,2285151.00
07/29/2017 18:30,2,2.025,ACTIVE,213.96,347.76,59.970,1501367403,"201051344000417","219011344069620",17.89,39.80,0,333.93,371.21,36.7,33.5,0.305,708616.5,708616.5,15961,0,0,0,L,1122011218,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367417,2285152.00
07/29/2017 18:30,2,1.447,ACTIVE,211.70,346.86,59.965,1501367403,"274151322000083","219011344069620",27.69,44.80,0,330.03,363.69,40.6,37.3,0.292,1033533.6,1033533.6,15838,0,0,0,L,1151911521,0,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367418,2285153.00
07/29/2017 18:30,2,1.453,ACTIVE,212.38,348.06,59.965,1501367403,"274151322000076","219011344069620",28.13,44.00,0,332.73,364.59,41.4,38.0,0.292,1103255.6,1103255.6,15830,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367419,2285154.00
07/29/2017 18:30,2,2.006,ACTIVE,213.96,353.47,59.996,1501367403,"201051344000868","219011344069620",27.97,35.00,0,333.33,387.74,56.9,53.0,0.473,784397.8,784397.8,15948,0,0,0,L,1122011218,0,121.55,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367420,2285155.00
07/29/2017 18:30,2,1.523,ACTIVE,211.70,341.75,59.959,1501367403,"274151322000095","219011344069620",28.15,44.80,0,329.73,365.19,43.4,40.0,0.296,1092628.9,1092628.9,15850,0,0,0,L,1151911521,0,122.23,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367422,2285156.00
07/29/2017 18:30,2,1.996,ACTIVE,214.64,349.86,59.907,1501367403,"201051344000988","219011344069620",18.39,34.80,0,335.44,373.91,37.2,34.0,0.314,681200.2,681200.2,15926,0,0,0,L,1122011218,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367422,2285157.00
07/29/2017 18:30,2,2.098,ACTIVE,214.41,353.47,59.991,1501367403,"201051344001025","219011344069620",28.03,39.00,0,334.54,388.04,59.6,55.6,0.473,791280.8,791280.8,15925,0,0,0,L,1122011218,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367423,2285158.00
07/29/2017 18:30,2,2.021,ACTIVE,214.64,353.17,59.907,1501367403,"201051344000458","219011344069620",27.81,36.30,0,335.14,388.34,57.0,53.1,0.495,795644.3,795644.3,15918,0,0,0,L,1122011218,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367424,2285159.00
07/29/2017 18:30,2,2.031,ACTIVE,215.09,354.67,59.901,1501367403,"201051344000853","219011344069620",27.91,35.60,0,337.24,390.14,57.4,53.5,0.486,796896.3,796896.3,15938,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367425,2285160.00
07/29/2017 18:30,2,2.004,ACTIVE,214.19,354.37,59.986,1501367403,"201051344000685","219011344069620",27.93,38.60,0,332.73,387.14,56.8,52.8,0.508,790452.7,790452.7,15954,0,0,0,L,1122011218,0,123.36,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367426,2285161.00
07/29/2017 18:30,2,2.074,ACTIVE,214.41,353.77,59.986,1501367403,"201051344000917","219011344069620",27.87,38.80,0,333.63,387.74,58.5,54.6,0.495,787131.7,787131.7,15951,0,0,0,L,1122011218,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367427,2285162.00
07/29/2017 18:30,2,2.076,ACTIVE,214.19,354.07,59.975,1501367403,"201051344001145","219011344069620",28.09,37.50,0,334.84,388.04,59.1,55.1,0.482,795149.8,795149.8,15937,0,0,0,L,1122011218,0,122.68,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367428,2285163.00
07/29/2017 18:30,2,2.059,ACTIVE,214.64,354.37,59.975,1501367403,"201051344000651","219011344069620",27.41,38.80,0,335.44,388.04,57.2,53.3,0.473,784031.8,784031.8,15933,0,0,0,L,1122011218,0,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367429,2285164.00
07/29/2017 18:30,2,1.285,ACTIVE,211.70,340.85,59.991,1501367403,"274151322000088","219011344069620",27.15,41.50,0,330.93,360.69,35.4,32.2,0.234,991635.4,991635.4,15830,0,0,0,L,1151911521,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367430,2285165.00
07/29/2017 18:30,2,0.941,ACTIVE,212.61,403.37,59.954,1501367403,"274151322000068","219011344069620",37.29,44.80,0,334.24,428.31,35.7,32.5,0.230,862668.4,862668.4,16208,0,0,0,L,1151911521,0,122.23,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367431,2285166.00
07/29/2017 18:30,2,2.062,ACTIVE,214.19,353.17,59.991,1501367403,"201051344001135","219011344069620",27.83,39.00,0,333.33,386.23,58.2,54.2,0.477,779564.2,779564.2,15905,0,0,0,L,1122011218,0,122.68,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367432,2285167.00
07/29/2017 18:30,2,2.004,ACTIVE,213.74,352.57,59.970,1501367403,"201051344000594","219011344069620",28.09,42.50,0,332.13,386.23,57.0,53.1,0.473,798978.7,798978.7,15926,0,0,0,L,1122011218,0,121.78,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367432,2285168.00
07/29/2017 18:30,2,2.020,ACTIVE,214.41,353.47,59.981,1501367403,"201051344001203","219011344069620",28.01,38.60,0,334.54,387.74,57.4,53.4,0.477,789402.8,789402.8,15959,0,0,0,L,1122011218,0,123.36,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367433,2285169.00
07/29/2017 18:30,2,1.338,ACTIVE,211.93,343.55,59.981,1501367403,"274151322000054","219011344069620",26.68,41.00,0,331.53,361.59,36.1,33.0,0.247,1007808.4,1007808.4,15814,0,0,0,L,1151911521,0,122.23,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367434,2285170.00
07/29/2017 18:30,2,2.031,ACTIVE,214.19,352.57,60.028,1501367403,"201051344000867","219011344069620",27.79,37.00,0,332.73,385.93,57.1,53.2,0.468,783157.5,783157.5,15958,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367435,2285171.00
07/29/2017 18:30,2,1.863,ACTIVE,214.41,353.77,59.986,1501367403,"201051344001093","219011344069620",28.31,37.00,0,335.14,385.63,53.4,49.6,0.433,787133.2,787133.2,15956,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367436,2285172.00
07/29/2017 18:30,2,1.975,ACTIVE,214.41,354.37,60.007,1501367403,"201051344000900","219011344069620",28.41,34.80,0,334.54,387.44,56.8,52.9,0.473,805002.1,805002.1,15960,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367437,2285173.00
