ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 18:30,2,1.908,ACTIVE,214.64,352.27,59.959,1501367403,"201051344000648","219011344069620",28.09,35.60,0,334.54,386.83,54.3,50.5,0.460,791957.2,791957.2,15932,0,0,0,L,1122011218,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367438,2285174.00
07/29/2017 18:30,2,2.012,ACTIVE,214.41,352.87,59.917,1501367403,"201051344000569","219011344069620",27.91,36.30,0,335.14,387.74,56.9,53.0,0.477,806765.2,806765.2,15906,0,0,0,L,1122011218,0,121.55,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367439,2285175.00
07/29/2017 18:30,2,2.061,ACTIVE,214.87,353.17,59.944,1501367403,"201051344000983","219011344069620",27.97,35.80,0,335.74,388.34,58.4,54.4,0.495,797514.2,797514.2,15937,0,0,0,L,1122011218,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367440,2285176.00
07/29/2017 18:30,2,2.012,ACTIVE,214.41,353.17,59.922,1501367403,"201051344001158","219011344069620",27.71,37.30,0,335.44,387.14,56.5,52.6,0.473,781795.1,781795.1,15936,0,0,0,L,1122011218,0,121.55,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367441,2285177.00
07/29/2017 18:30,2,1.922,ACTIVE,214.64,353.77,60.007,1501367403,"201051344000576","219011344069620",27.97,34.50,0,335.44,387.44,54.5,50.6,0.468,796329.3,796329.3,15943,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367442,2285178.00
07/29/2017 18:30,2,1.367,ACTIVE,211.93,346.26,59.954,1501367403,"274151322000087","219011344069620",27.21,51.50,0,331.53,361.89,37.7,34.4,0.230,982650.5,982650.5,16045,0,0,0,L,1151911521,0,122.01,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501367443,2285179.00
07/29/2017 18:45,2,1.506,ACTIVE,214.41,348.96,59.954,1501368303,"201051344000645","219011344069620",27.57,34.30,0,334.54,377.22,42.1,38.7,0.349,795277.1,795277.1,15921,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368304,2285180.00
07/29/2017 18:45,2,0.648,ACTIVE,211.25,339.65,59.944,1501368303,"274151322000085","219011344069620",29.40,40.80,0,328.82,354.67,19.3,16.7,0.133,1002847.5,1002847.5,15828,0,0,0,L,1151911521,0,121.78,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368305,2285181.00
07/29/2017 18:45,2,1.539,ACTIVE,214.41,350.47,60.002,1501368303,"201051344000633","219011344069620",28.07,36.80,0,332.73,378.72,43.8,40.4,0.362,782291.3,782291.3,15973,0,0,0,L,1122011218,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368306,2285182.00
07/29/2017 18:45,2,1.537,ACTIVE,214.19,349.26,60.002,1501368303,"201051344000469","219011344069620",27.79,32.80,0,333.33,378.42,43.3,39.9,0.367,786044.3,786044.3,15942,0,0,0,L,1122011218,0,121.33,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368307,2285183.00
07/29/2017 18:45,2,1.578,ACTIVE,213.29,348.96,59.944,1501368303,"201051344000646","219011344069620",27.85,37.80,0,332.43,377.22,44.6,41.1,0.371,780599.3,780599.3,15927,0,0,0,L,1122011218,0,122.68,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368308,2285184.00
07/29/2017 18:45,2,1.002,ACTIVE,211.48,344.15,59.959,1501368303,"274151322000052","219011344069620",27.57,42.30,0,329.43,356.48,28.0,25.1,0.186,1044079.5,1044079.5,15824,0,0,0,L,1151911521,0,121.55,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368309,2285185.00
07/29/2017 18:45,2,1.768,ACTIVE,213.96,350.77,59.981,1501368303,"201051344000585","219011344069620",27.89,37.00,0,334.24,380.52,50.0,46.3,0.407,794215.8,794215.8,15927,0,0,0,L,1122011218,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368310,2285186.00
07/29/2017 18:45,2,1.518,ACTIVE,213.51,348.06,59.991,1501368303,"201051344001230","219011344069620",28.09,36.30,0,331.53,375.71,43.2,39.7,0.358,785116.9,785116.9,15965,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368310,2285187.00
07/29/2017 18:45,2,1.555,ACTIVE,214.19,349.56,59.986,1501368303,"201051344000582","219011344069620",27.75,37.00,0,334.54,377.52,43.7,40.3,0.362,774191.7,774191.7,15918,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368311,2285188.00
07/29/2017 18:45,2,1.498,ACTIVE,213.29,347.46,59.965,1501368303,"201051344000955","219011344069620",27.71,38.40,0,332.43,376.01,42.1,38.7,0.354,794187.6,794187.6,15942,0,0,0,L,1122011218,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368312,2285189.00
07/29/2017 18:45,2,0.639,ACTIVE,211.70,400.36,59.954,1501368303,"274151322000094","219011344069620",37.53,42.30,0,330.63,419.30,24.1,21.3,0.164,861925.2,861925.2,16199,0,0,0,L,1151911521,0,121.55,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368313,2285190.00
07/29/2017 18:45,2,1.594,ACTIVE,213.96,348.96,59.970,1501368303,"201051344000579","219011344069620",27.85,37.80,0,334.24,378.72,45.0,41.5,0.362,804301.8,804301.8,15931,0,0,0,L,1122011218,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368314,2285191.00
07/29/2017 18:45,2,1.570,ACTIVE,213.51,348.66,59.981,1501368303,"201051344000890","219011344069620",27.73,38.20,0,333.33,378.42,44.1,40.7,0.354,788241.1,788241.1,15938,0,0,0,L,1122011218,0,122.68,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368315,2285192.00
07/29/2017 18:45,2,1.494,ACTIVE,213.96,349.26,59.938,1501368303,"201051344000438","219011344069620",28.19,38.40,0,334.24,377.82,42.7,39.3,0.362,790614.5,790614.5,15921,0,0,0,L,1122011218,0,122.91,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368316,2285193.00
07/29/2017 18:45,2,1.555,ACTIVE,213.74,344.76,59.981,1501368303,"201051344000417","219011344069620",17.91,38.00,0,333.63,364.59,28.2,25.3,0.230,708623.8,708623.8,15962,0,0,0,L,1122011218,0,122.23,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368317,2285194.00
07/29/2017 18:45,2,1.053,ACTIVE,211.48,342.35,59.959,1501368303,"274151322000083","219011344069620",27.49,42.50,0,329.43,357.08,29.3,26.3,0.208,1033541.5,1033541.5,15839,0,0,0,L,1151911521,0,121.55,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368318,2285195.00
07/29/2017 18:45,2,1.033,ACTIVE,212.16,341.75,59.965,1501368303,"274151322000076","219011344069620",28.13,41.50,0,332.13,357.98,29.4,26.4,0.194,1103263.6,1103263.6,15831,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368319,2285196.00
07/29/2017 18:45,2,1.541,ACTIVE,213.74,348.66,59.954,1501368303,"201051344000868","219011344069620",27.81,33.50,0,332.43,377.52,43.4,40.0,0.354,784409.4,784409.4,15949,0,0,0,L,1122011218,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368320,2285197.00
07/29/2017 18:45,2,1.086,ACTIVE,211.48,345.06,59.954,1501368303,"274151322000095","219011344069620",28.17,42.00,0,329.73,358.58,30.9,27.9,0.217,1092637.4,1092637.4,15851,0,0,0,L,1151911521,0,122.01,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368321,2285198.00
07/29/2017 18:45,2,1.529,ACTIVE,213.96,346.86,59.944,1501368303,"201051344000988","219011344069620",18.31,33.80,0,333.93,367.60,28.4,25.5,0.239,681207.6,681207.6,15927,0,0,0,L,1122011218,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368322,2285199.00
07/29/2017 18:45,2,1.621,ACTIVE,213.74,348.96,59.986,1501368303,"201051344001025","219011344069620",27.91,37.00,0,333.63,379.02,45.9,42.4,0.376,791293.0,791293.0,15926,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368323,2285200.00
07/29/2017 18:45,2,1.564,ACTIVE,214.19,348.36,60.007,1501368303,"201051344000458","219011344069620",27.43,35.00,0,334.54,379.32,43.5,40.0,0.376,795655.9,795655.9,15919,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368324,2285201.00
07/29/2017 18:45,2,1.559,ACTIVE,214.64,350.17,60.039,1501368303,"201051344000853","219011344069620",27.77,34.50,0,335.74,379.92,43.9,40.4,0.367,796908.0,796908.0,15939,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368325,2285202.00
07/29/2017 18:45,2,1.523,ACTIVE,213.74,349.86,59.933,1501368303,"201051344000685","219011344069620",28.01,36.50,0,333.03,379.62,43.2,39.8,0.384,790464.2,790464.2,15955,0,0,0,L,1122011218,0,123.14,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368325,2285203.00
07/29/2017 18:45,2,1.605,ACTIVE,213.74,349.26,59.954,1501368303,"201051344000917","219011344069620",27.79,37.00,0,333.03,379.32,45.2,41.7,0.367,787143.7,787143.7,15952,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368326,2285204.00
07/29/2017 18:45,2,1.605,ACTIVE,213.96,349.56,59.965,1501368303,"201051344001145","219011344069620",27.97,35.40,0,334.24,378.72,45.5,42.0,0.367,795161.8,795161.8,15938,0,0,0,L,1122011218,0,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368327,2285205.00
07/29/2017 18:45,2,1.541,ACTIVE,213.96,349.26,59.970,1501368303,"201051344000651","219011344069620",28.07,36.50,0,334.84,378.42,43.8,40.4,0.362,784043.5,784043.5,15934,0,0,0,L,1122011218,0,123.14,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368328,2285206.00
07/29/2017 18:45,2,0.918,ACTIVE,211.48,342.95,59.949,1501368303,"274151322000088","219011344069620",26.98,39.50,0,329.73,354.37,25.0,22.2,0.172,991642.2,991642.2,15831,0,0,0,L,1151911521,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368329,2285207.00
07/29/2017 18:45,2,0.693,ACTIVE,211.93,391.64,59.944,1501368303,"274151322000068","219011344069620",36.20,42.80,0,330.33,417.49,25.2,22.4,0.164,862675.1,862675.1,16209,0,0,0,L,1151911521,0,122.01,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368330,2285208.00
07/29/2017 18:45,2,1.600,ACTIVE,213.51,348.06,59.986,1501368303,"201051344001135","219011344069620",27.69,36.80,0,333.93,377.52,44.9,41.4,0.362,779576.1,779576.1,15906,0,0,0,L,1122011218,0,122.46,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368331,2285209.00
07/29/2017 18:45,2,1.562,ACTIVE,213.51,348.06,59.981,1501368303,"201051344000594","219011344069620",27.59,40.20,0,332.13,376.92,43.7,40.2,0.358,798990.4,798990.4,15927,0,0,0,L,1122011218,0,121.55,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368332,2285210.00
07/29/2017 18:45,2,1.533,ACTIVE,213.96,348.66,59.981,1501368303,"201051344001203","219011344069620",28.19,37.00,0,334.24,378.42,43.8,40.3,0.354,789414.5,789414.5,15960,0,0,0,L,1122011218,0,123.14,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368333,2285211.00
07/29/2017 18:45,2,0.949,ACTIVE,211.70,343.55,59.949,1501368303,"274151322000054","219011344069620",26.84,39.50,0,330.03,355.28,25.8,23.0,0.177,1007815.3,1007815.3,15815,0,0,0,L,1151911521,0,122.01,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368333,2285212.00
07/29/2017 18:45,2,1.547,ACTIVE,213.96,347.46,59.949,1501368303,"201051344000867","219011344069620",27.95,35.20,0,333.33,376.31,43.9,40.4,0.354,783169.2,783169.2,15959,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368334,2285213.00
07/29/2017 18:45,2,1.422,ACTIVE,213.96,348.96,59.954,1501368303,"201051344001093","219011344069620",28.01,35.60,0,334.84,375.41,40.4,37.0,0.327,787144.0,787144.0,15957,0,0,0,L,1122011218,0,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368335,2285214.00
07/29/2017 18:45,2,1.512,ACTIVE,213.74,348.66,60.012,1501368303,"201051344000900","219011344069620",28.09,33.50,0,332.13,378.42,43.1,39.7,0.358,805013.6,805013.6,15961,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368336,2285215.00
07/29/2017 18:45,2,1.467,ACTIVE,214.19,348.66,59.938,1501368303,"201051344000648","219011344069620",27.71,34.00,0,333.03,376.92,41.2,37.8,0.345,791968.2,791968.2,15933,0,0,0,L,1122011218,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368337,2285216.00
07/29/2017 18:45,2,1.539,ACTIVE,213.74,348.36,60.002,1501368303,"201051344000569","219011344069620",27.97,35.00,0,333.33,377.22,43.6,40.2,0.362,806776.8,806776.8,15907,0,0,0,L,1122011218,0,121.33,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368338,2285217.00
07/29/2017 18:45,2,1.564,ACTIVE,213.96,348.66,59.949,1501368303,"201051344000983","219011344069620",28.27,34.80,0,333.63,378.42,44.8,41.3,0.376,797526.2,797526.2,15938,0,0,0,L,1122011218,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368339,2285218.00
07/29/2017 18:45,2,1.531,ACTIVE,213.74,347.76,59.959,1501368303,"201051344001158","219011344069620",27.79,35.60,0,333.03,377.22,43.1,39.7,0.362,781806.6,781806.6,15937,0,0,0,L,1122011218,0,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368340,2285219.00
07/29/2017 18:45,2,1.453,ACTIVE,214.41,349.56,59.949,1501368303,"201051344000576","219011344069620",27.93,33.00,0,333.93,376.62,41.2,37.8,0.340,796340.3,796340.3,15944,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368341,2285220.00
07/29/2017 18:45,2,0.979,ACTIVE,211.70,338.74,59.965,1501368303,"274151322000087","219011344069620",27.25,48.80,0,329.73,355.58,27.0,24.2,0.177,982657.7,982657.7,16046,0,0,0,L,1151911521,0,121.78,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501368342,2285221.00
07/29/2017 19:00,2,1.072,ACTIVE,213.96,344.45,59.991,1501369204,"201051344000645","219011344069620",27.41,33.50,0,333.03,367.90,29.8,26.8,0.239,795285.3,795285.3,15922,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369205,2285222.00
07/29/2017 19:00,2,0.588,ACTIVE,211.48,338.74,59.975,1501369204,"274151322000085","219011344069620",26.86,39.00,0,331.53,345.96,16.0,13.5,0.102,1002851.2,1002851.2,15829,0,0,0,L,1151911521,0,122.46,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369206,2285223.00
07/29/2017 19:00,2,1.109,ACTIVE,213.74,345.96,59.949,1501369204,"201051344000633","219011344069620",27.95,35.60,0,331.83,369.70,31.4,28.4,0.261,782299.8,782299.8,15974,0,0,0,L,1122011218,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369206,2285224.00
07/29/2017 19:00,2,1.107,ACTIVE,213.74,344.76,59.975,1501369204,"201051344000469","219011344069620",27.55,32.40,0,332.13,368.50,30.9,27.9,0.256,786052.7,786052.7,15943,0,0,0,L,1122011218,0,121.10,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369207,2285225.00
07/29/2017 19:00,2,1.148,ACTIVE,213.51,345.36,59.981,1501369204,"201051344000646","219011344069620",27.81,36.30,0,331.23,368.20,32.4,29.3,0.261,780608.1,780608.1,15928,0,0,0,L,1122011218,0,122.68,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369208,2285226.00
07/29/2017 19:00,2,0.715,ACTIVE,211.48,338.14,59.975,1501369204,"274151322000052","219011344069620",27.23,40.40,0,328.52,350.17,19.7,17.1,0.133,1044084.7,1044084.7,15825,0,0,0,L,1151911521,0,121.33,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369209,2285227.00
07/29/2017 19:00,2,1.301,ACTIVE,213.96,347.16,59.928,1501369204,"201051344000585","219011344069620",28.11,35.60,0,333.63,371.21,37.1,33.9,0.287,794225.8,794225.8,15928,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369210,2285228.00
07/29/2017 19:00,2,1.102,ACTIVE,213.29,344.45,59.949,1501369204,"201051344001230","219011344069620",27.73,35.00,0,331.53,365.80,31.0,28.0,0.252,785125.3,785125.3,15966,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369211,2285229.00
07/29/2017 19:00,2,1.131,ACTIVE,214.19,346.26,59.954,1501369204,"201051344000582","219011344069620",27.49,35.40,0,333.63,369.40,31.6,28.5,0.252,774200.3,774200.3,15919,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369213,2285230.00
07/29/2017 19:00,2,1.074,ACTIVE,213.51,344.45,59.991,1501369204,"201051344000955","219011344069620",27.65,36.50,0,330.93,366.40,30.1,27.2,0.239,794195.7,794195.7,15943,0,0,0,L,1122011218,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369214,2285231.00
07/29/2017 19:00,2,0.457,ACTIVE,211.48,387.44,59.959,1501369204,"274151322000094","219011344069620",36.24,40.60,0,333.03,416.89,16.8,14.3,0.115,861929.6,861929.6,16200,0,0,0,L,1151911521,0,121.33,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369215,2285232.00
07/29/2017 19:00,2,1.172,ACTIVE,213.51,344.76,59.991,1501369204,"201051344000579","219011344069620",27.47,36.30,0,333.33,369.10,32.6,29.6,0.261,804310.6,804310.6,15932,0,0,0,L,1122011218,0,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369216,2285233.00
07/29/2017 19:00,2,1.154,ACTIVE,213.51,344.45,59.965,1501369204,"201051344000890","219011344069620",27.21,36.80,0,331.83,368.80,31.9,28.8,0.247,788249.7,788249.7,15939,0,0,0,L,1122011218,0,122.68,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369217,2285234.00
07/29/2017 19:00,2,1.096,ACTIVE,213.96,345.36,59.981,1501369204,"201051344000438","219011344069620",27.53,36.80,0,333.63,368.20,30.6,27.6,0.252,790622.9,790622.9,15922,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369218,2285235.00
07/29/2017 19:00,2,1.127,ACTIVE,213.74,342.05,59.970,1501369204,"201051344000417","219011344069620",17.91,36.50,0,332.73,358.28,20.5,17.8,0.159,708629.2,708629.2,15963,0,0,0,L,1122011218,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369218,2285236.00
07/29/2017 19:00,2,0.744,ACTIVE,211.25,336.34,59.991,1501369204,"274151322000083","219011344069620",27.25,40.80,0,328.22,350.77,20.5,17.9,0.137,1033547.0,1033547.0,15840,0,0,0,L,1151911521,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369219,2285237.00
07/29/2017 19:00,2,0.727,ACTIVE,212.16,340.55,59.975,1501369204,"274151322000076","219011344069620",27.81,39.80,0,330.93,351.07,20.5,17.8,0.141,1103269.1,1103269.1,15832,0,0,0,L,1151911521,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369220,2285238.00
07/29/2017 19:00,2,1.123,ACTIVE,213.29,343.85,60.007,1501369204,"201051344000868","219011344069620",27.45,32.80,0,331.53,367.30,31.2,28.2,0.247,784417.8,784417.8,15950,0,0,0,L,1122011218,0,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369221,2285239.00
07/29/2017 19:00,2,0.760,ACTIVE,211.48,341.15,59.986,1501369204,"274151322000095","219011344069620",27.71,40.00,0,329.73,351.37,21.4,18.7,0.133,1092643.1,1092643.1,15852,0,0,0,L,1151911521,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369222,2285240.00
07/29/2017 19:00,2,1.096,ACTIVE,213.74,343.55,59.981,1501369204,"201051344000988","219011344069620",18.19,33.00,0,333.03,360.99,20.2,17.6,0.164,681213.0,681213.0,15928,0,0,0,L,1122011218,0,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369223,2285241.00
07/29/2017 19:00,2,1.166,ACTIVE,213.74,344.15,59.986,1501369204,"201051344001025","219011344069620",28.15,35.60,0,333.03,370.00,33.3,30.2,0.261,791302.1,791302.1,15927,0,0,0,L,1122011218,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369224,2285242.00
07/29/2017 19:00,2,1.115,ACTIVE,213.51,344.76,60.018,1501369204,"201051344000458","219011344069620",27.63,34.30,0,333.03,368.50,31.2,28.2,0.261,795664.4,795664.4,15920,0,0,0,L,1122011218,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369225,2285243.00
07/29/2017 19:00,2,1.102,ACTIVE,214.19,346.56,59.991,1501369204,"201051344000853","219011344069620",28.05,33.80,0,333.93,370.30,31.3,28.3,0.252,796916.5,796916.5,15940,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369226,2285244.00
07/29/2017 19:00,2,1.092,ACTIVE,213.96,346.56,59.965,1501369204,"201051344000685","219011344069620",27.89,35.20,0,331.83,369.70,30.9,27.9,0.270,790472.6,790472.6,15956,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369227,2285245.00
07/29/2017 19:00,2,1.156,ACTIVE,213.96,345.96,60.002,1501369204,"201051344000917","219011344069620",27.79,35.80,0,333.03,369.40,32.5,29.5,0.256,787152.5,787152.5,15953,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369228,2285246.00
07/29/2017 19:00,2,1.160,ACTIVE,213.96,345.36,59.970,1501369204,"201051344001145","219011344069620",27.99,34.00,0,333.93,370.30,32.9,29.8,0.256,795170.8,795170.8,15939,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369229,2285247.00
07/29/2017 19:00,2,1.115,ACTIVE,213.96,345.96,59.959,1501369204,"201051344000651","219011344069620",27.79,35.20,0,333.63,370.00,31.4,28.4,0.256,784052.0,784052.0,15935,0,0,0,L,1122011218,0,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369229,2285248.00
07/29/2017 19:00,2,0.645,ACTIVE,211.25,336.64,59.981,1501369204,"274151322000088","219011344069620",26.66,38.00,0,328.82,348.96,17.4,14.9,0.110,991646.7,991646.7,15832,0,0,0,L,1151911521,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369230,2285249.00
07/29/2017 19:00,2,0.482,ACTIVE,212.16,391.94,59.991,1501369204,"274151322000068","219011344069620",36.58,41.00,0,334.24,416.59,17.9,15.3,0.106,862679.8,862679.8,16210,0,0,0,L,1151911521,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369231,2285250.00
07/29/2017 19:00,2,1.162,ACTIVE,213.51,344.15,59.986,1501369204,"201051344001135","219011344069620",27.83,35.20,0,333.33,367.60,32.8,29.7,0.247,779585.0,779585.0,15907,0,0,0,L,1122011218,0,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369232,2285251.00
07/29/2017 19:00,2,1.117,ACTIVE,213.06,344.15,59.965,1501369204,"201051344000594","219011344069620",27.71,38.40,0,330.93,367.30,31.4,28.4,0.256,798998.9,798998.9,15928,0,0,0,L,1122011218,0,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369233,2285252.00
07/29/2017 19:00,2,1.117,ACTIVE,213.96,344.45,60.002,1501369204,"201051344001203","219011344069620",27.65,35.40,0,333.03,369.40,31.3,28.3,0.247,789423.0,789423.0,15961,0,0,0,L,1122011218,0,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369234,2285253.00
07/29/2017 19:00,2,0.670,ACTIVE,211.25,337.54,59.991,1501369204,"274151322000054","219011344069620",26.64,38.00,0,328.82,349.56,18.1,15.6,0.119,1007820.1,1007820.1,15816,0,0,0,L,1151911521,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369235,2285254.00
07/29/2017 19:00,2,1.141,ACTIVE,213.74,343.55,60.023,1501369204,"201051344000867","219011344069620",27.25,34.30,0,332.43,366.40,31.5,28.5,0.243,783177.8,783177.8,15960,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369236,2285255.00
07/29/2017 19:00,2,1.006,ACTIVE,213.96,344.45,59.981,1501369204,"201051344001093","219011344069620",27.85,34.30,0,333.03,365.80,28.4,25.5,0.221,787151.7,787151.7,15958,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369237,2285256.00
07/29/2017 19:00,2,1.107,ACTIVE,213.51,345.06,60.012,1501369204,"201051344000900","219011344069620",27.29,33.00,0,332.13,367.60,30.6,27.6,0.243,805022.0,805022.0,15962,0,0,0,L,1122011218,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369238,2285257.00
07/29/2017 19:00,2,1.043,ACTIVE,213.74,344.15,60.012,1501369204,"201051344000648","219011344069620",27.67,33.00,0,333.33,367.30,29.3,26.4,0.239,791976.2,791976.2,15934,0,0,0,L,1122011218,0,121.10,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369239,2285258.00
07/29/2017 19:00,2,1.107,ACTIVE,213.51,344.45,59.975,1501369204,"201051344000569","219011344069620",27.79,34.30,0,333.33,367.60,31.2,28.2,0.256,806785.3,806785.3,15908,0,0,0,L,1122011218,0,121.10,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369240,2285259.00
07/29/2017 19:00,2,1.145,ACTIVE,213.51,344.15,59.970,1501369204,"201051344000983","219011344069620",27.81,33.80,0,333.33,368.80,32.2,29.2,0.261,797534.9,797534.9,15939,0,0,0,L,1122011218,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369241,2285260.00
07/29/2017 19:00,2,1.107,ACTIVE,213.74,344.45,60.002,1501369204,"201051344001158","219011344069620",27.55,34.80,0,332.73,368.20,30.9,27.9,0.252,781815.0,781815.0,15938,0,0,0,L,1122011218,0,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369242,2285261.00
07/29/2017 19:00,2,1.041,ACTIVE,213.74,345.36,59.970,1501369204,"201051344000576","219011344069620",27.51,32.40,0,332.73,367.90,29.0,26.1,0.239,796348.2,796348.2,15945,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369242,2285262.00
07/29/2017 19:00,2,0.611,ACTIVE,211.48,336.94,59.991,1501369204,"274151322000087","219011344069620",27.53,45.80,0,330.93,349.86,17.1,14.6,0.093,982662.2,982662.2,16047,0,0,0,L,1151911521,0,121.78,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501369243,2285263.00
07/29/2017 19:15,2,0.725,ACTIVE,213.51,340.55,59.933,1501370103,"201051344000645","219011344069620",27.25,32.60,0,332.43,358.58,20.0,17.4,0.146,795290.7,795290.7,15923,0,0,0,L,1122011218,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370104,2285264.00
07/29/2017 19:15,2,0.523,ACTIVE,211.93,339.65,59.986,1501370103,"274151322000085","219011344069620",26.18,37.80,0,331.53,343.85,13.8,11.4,0.084,1002854.3,1002854.3,15830,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370105,2285265.00
07/29/2017 19:15,2,0.750,ACTIVE,213.74,342.65,60.007,1501370103,"201051344000633","219011344069620",27.93,34.30,0,331.83,360.38,21.2,18.6,0.164,782305.6,782305.6,15975,0,0,0,L,1122011218,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370106,2285266.00
07/29/2017 19:15,2,0.754,ACTIVE,213.29,341.45,59.922,1501370103,"201051344000469","219011344069620",27.35,32.00,0,331.23,359.18,20.9,18.2,0.159,786058.4,786058.4,15944,0,0,0,L,1122011218,0,120.88,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370107,2285267.00
07/29/2017 19:15,2,0.801,ACTIVE,212.83,341.75,59.975,1501370103,"201051344000646","219011344069620",27.33,34.80,0,331.23,360.08,22.2,19.5,0.164,780614.1,780614.1,15929,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370108,2285268.00
07/29/2017 19:15,2,0.564,ACTIVE,211.03,338.14,60.002,1501370103,"274151322000052","219011344069620",26.86,38.80,0,330.03,345.96,15.3,12.9,0.080,1044088.3,1044088.3,15826,0,0,0,L,1151911521,0,121.10,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370109,2285269.00
07/29/2017 19:15,2,0.916,ACTIVE,213.51,343.25,60.007,1501370103,"201051344000585","219011344069620",27.99,34.30,0,332.73,362.79,26.0,23.2,0.194,794232.9,794232.9,15929,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370110,2285270.00
07/29/2017 19:15,2,0.752,ACTIVE,212.83,339.95,59.954,1501370103,"201051344001230","219011344069620",27.41,33.80,0,330.93,358.58,20.9,18.3,0.155,785131.0,785131.0,15967,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370110,2285271.00
07/29/2017 19:15,2,0.773,ACTIVE,213.51,341.75,59.996,1501370103,"201051344000582","219011344069620",27.19,34.30,0,333.63,360.99,21.4,18.7,0.164,774206.1,774206.1,15920,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370111,2285272.00
07/29/2017 19:15,2,0.740,ACTIVE,212.83,340.55,59.981,1501370103,"201051344000955","219011344069620",27.41,35.20,0,330.93,358.58,20.6,17.9,0.159,794201.3,794201.3,15944,0,0,0,L,1122011218,0,121.78,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370112,2285273.00
07/29/2017 19:15,2,0.342,ACTIVE,211.48,389.54,59.991,1501370103,"274151322000094","219011344069620",36.60,39.30,0,333.03,410.28,12.5,10.1,0.075,861932.6,861932.6,16201,0,0,0,L,1151911521,0,121.55,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370113,2285274.00
07/29/2017 19:15,2,0.799,ACTIVE,213.29,341.15,60.018,1501370103,"201051344000579","219011344069620",27.81,35.20,0,332.43,359.78,22.6,19.9,0.164,804316.7,804316.7,15933,0,0,0,L,1122011218,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370114,2285275.00
07/29/2017 19:15,2,0.781,ACTIVE,213.06,340.55,59.975,1501370103,"201051344000890","219011344069620",27.45,35.40,0,332.73,360.38,21.8,19.1,0.164,788255.6,788255.6,15940,0,0,0,L,1122011218,0,122.46,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370115,2285276.00
07/29/2017 19:15,2,0.738,ACTIVE,213.29,341.45,60.007,1501370103,"201051344000438","219011344069620",27.57,35.20,0,333.03,359.48,20.6,18.0,0.159,790628.5,790628.5,15923,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370116,2285277.00
07/29/2017 19:15,2,0.758,ACTIVE,213.29,339.65,59.981,1501370103,"201051344000417","219011344069620",18.19,35.20,0,331.53,352.87,14.0,11.6,0.106,708632.8,708632.8,15964,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370117,2285278.00
07/29/2017 19:15,2,0.562,ACTIVE,211.25,337.24,59.970,1501370103,"274151322000083","219011344069620",26.38,39.00,0,330.63,345.96,15.0,12.6,0.093,1033550.7,1033550.7,15841,0,0,0,L,1151911521,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370118,2285279.00
07/29/2017 19:15,2,0.574,ACTIVE,211.93,338.74,59.981,1501370103,"274151322000076","219011344069620",27.33,38.00,0,332.13,346.26,15.9,13.4,0.106,1103272.9,1103272.9,15833,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370119,2285280.00
07/29/2017 19:15,2,0.773,ACTIVE,213.06,341.15,59.975,1501370103,"201051344000868","219011344069620",27.17,32.40,0,331.83,358.88,21.3,18.6,0.150,784423.6,784423.6,15951,0,0,0,L,1122011218,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370120,2285281.00
07/29/2017 19:15,2,0.570,ACTIVE,211.48,337.84,59.986,1501370103,"274151322000095","219011344069620",26.96,38.40,0,330.33,346.56,15.6,13.1,0.102,1092647.0,1092647.0,15853,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370120,2285282.00
07/29/2017 19:15,2,0.736,ACTIVE,213.29,341.15,59.986,1501370103,"201051344000988","219011344069620",18.13,32.40,0,331.83,354.37,13.5,11.1,0.110,681216.5,681216.5,15929,0,0,0,L,1122011218,0,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370121,2285283.00
07/29/2017 19:15,2,0.807,ACTIVE,213.06,341.15,59.991,1501370103,"201051344001025","219011344069620",27.67,34.00,0,332.73,360.99,22.6,19.9,0.168,791308.3,791308.3,15928,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370122,2285284.00
07/29/2017 19:15,2,0.762,ACTIVE,213.29,341.15,60.002,1501370103,"201051344000458","219011344069620",27.51,33.50,0,332.13,359.18,21.2,18.6,0.164,795670.2,795670.2,15921,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370123,2285285.00
07/29/2017 19:15,2,0.766,ACTIVE,213.96,342.65,59.965,1501370103,"201051344000853","219011344069620",27.23,33.00,0,333.63,361.29,21.1,18.5,0.159,796922.3,796922.3,15941,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370124,2285286.00
07/29/2017 19:15,2,0.736,ACTIVE,213.29,342.05,60.002,1501370103,"201051344000685","219011344069620",27.59,33.80,0,332.73,361.29,20.6,17.9,0.168,790478.3,790478.3,15957,0,0,0,L,1122011218,0,123.14,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370125,2285287.00
07/29/2017 19:15,2,0.795,ACTIVE,213.29,341.75,59.996,1501370103,"201051344000917","219011344069620",27.41,34.80,0,330.93,360.69,22.1,19.4,0.159,787158.6,787158.6,15954,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370126,2285288.00
07/29/2017 19:15,2,0.707,ACTIVE,213.51,341.15,59.986,1501370103,"201051344001145","219011344069620",29.00,32.80,0,333.33,361.89,20.8,18.2,0.146,795176.8,795176.8,15940,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370127,2285289.00
07/29/2017 19:15,2,0.756,ACTIVE,213.51,341.75,59.975,1501370103,"201051344000651","219011344069620",27.47,33.80,0,333.33,360.99,21.1,18.4,0.164,784057.8,784057.8,15936,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370128,2285290.00
07/29/2017 19:15,2,0.518,ACTIVE,211.25,338.14,59.986,1501370103,"274151322000088","219011344069620",26.12,36.50,0,330.33,344.45,13.7,11.3,0.088,991649.9,991649.9,15833,0,0,0,L,1151911521,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370128,2285291.00
07/29/2017 19:15,2,0.354,ACTIVE,212.16,397.35,59.991,1501370103,"274151322000068","219011344069620",37.09,39.80,0,333.33,411.18,13.3,10.9,0.075,862682.9,862682.9,16211,0,0,0,L,1151911521,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370129,2285292.00
07/29/2017 19:15,2,0.812,ACTIVE,212.83,340.55,59.981,1501370103,"201051344001135","219011344069620",27.55,33.80,0,331.83,359.18,22.8,20.0,0.159,779591.1,779591.1,15908,0,0,0,L,1122011218,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370130,2285293.00
07/29/2017 19:15,2,0.758,ACTIVE,212.83,340.85,59.965,1501370103,"201051344000594","219011344069620",27.71,36.50,0,330.03,358.58,21.3,18.6,0.155,799004.7,799004.7,15929,0,0,0,L,1122011218,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370131,2285294.00
07/29/2017 19:15,2,0.760,ACTIVE,213.29,340.55,59.970,1501370103,"201051344001203","219011344069620",27.55,34.30,0,333.63,360.08,21.2,18.6,0.164,789428.7,789428.7,15962,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370132,2285295.00
07/29/2017 19:15,2,0.529,ACTIVE,211.48,338.44,59.991,1501370103,"274151322000054","219011344069620",26.36,36.30,0,330.03,345.06,14.1,11.7,0.093,1007823.4,1007823.4,15817,0,0,0,L,1151911521,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370133,2285296.00
07/29/2017 19:15,2,0.777,ACTIVE,213.51,340.55,60.012,1501370103,"201051344000867","219011344069620",27.39,33.30,0,331.53,358.58,21.6,18.9,0.150,783183.6,783183.6,15961,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370134,2285297.00
07/29/2017 19:15,2,0.697,ACTIVE,213.29,341.45,59.981,1501370103,"201051344001093","219011344069620",27.02,33.30,0,332.43,357.98,19.1,16.5,0.137,787156.9,787156.9,15959,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370135,2285298.00
07/29/2017 19:15,2,0.740,ACTIVE,213.06,341.15,60.007,1501370103,"201051344000900","219011344069620",27.43,32.40,0,331.23,358.28,20.6,18.0,0.155,805027.6,805027.6,15963,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370136,2285299.00
07/29/2017 19:15,2,0.715,ACTIVE,213.51,341.45,60.002,1501370103,"201051344000648","219011344069620",27.53,32.40,0,333.03,357.98,19.9,17.3,0.150,791981.6,791981.6,15935,0,0,0,L,1122011218,0,121.10,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370137,2285300.00
07/29/2017 19:15,2,0.756,ACTIVE,213.29,340.85,59.991,1501370103,"201051344000569","219011344069620",27.81,33.50,0,332.43,359.18,21.3,18.6,0.159,806791.1,806791.1,15909,0,0,0,L,1122011218,0,120.88,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370138,2285301.00
07/29/2017 19:15,2,0.791,ACTIVE,213.29,340.85,59.996,1501370103,"201051344000983","219011344069620",27.63,33.00,0,332.13,359.18,22.2,19.5,0.168,797541.0,797541.0,15940,0,0,0,L,1122011218,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370139,2285302.00
07/29/2017 19:15,2,0.744,ACTIVE,213.29,340.85,60.002,1501370103,"201051344001158","219011344069620",27.51,33.80,0,332.43,359.18,20.8,18.2,0.159,781820.6,781820.6,15939,0,0,0,L,1122011218,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370140,2285303.00
07/29/2017 19:15,2,0.709,ACTIVE,213.74,342.05,60.023,1501370103,"201051344000576","219011344069620",27.29,31.80,0,333.03,359.78,19.6,17.0,0.150,796353.5,796353.5,15946,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370141,2285304.00
07/29/2017 19:15,2,0.533,ACTIVE,211.70,338.14,60.007,1501370103,"274151322000087","219011344069620",26.20,43.20,0,330.63,344.45,14.2,11.8,0.075,982665.5,982665.5,16048,0,0,0,L,1151911521,0,122.01,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501370142,2285305.00
07/29/2017 19:30,2,0.525,ACTIVE,213.74,339.65,59.991,1501371004,"201051344000645","219011344069620",26.84,32.00,0,332.73,352.27,14.3,11.9,0.097,795294.3,795294.3,15924,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371005,2285306.00
07/29/2017 19:30,2,0.475,ACTIVE,211.70,335.74,59.981,1501371004,"274151322000085","219011344069620",26.42,36.50,0,331.53,342.65,12.7,10.3,0.075,1002857.0,1002857.0,15831,0,0,0,L,1151911521,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371006,2285307.00
07/29/2017 19:30,2,0.547,ACTIVE,213.74,340.85,59.996,1501371004,"201051344000633","219011344069620",27.27,33.30,0,331.53,353.77,15.1,12.7,0.110,782309.4,782309.4,15976,0,0,0,L,1122011218,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371007,2285308.00
07/29/2017 19:30,2,0.527,ACTIVE,213.29,338.74,59.975,1501371004,"201051344000469","219011344069620",27.27,31.50,0,331.23,351.67,14.6,12.2,0.110,786062.1,786062.1,15945,0,0,0,L,1122011218,0,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371008,2285309.00
07/29/2017 19:30,2,0.553,ACTIVE,212.83,339.04,60.012,1501371004,"201051344000646","219011344069620",27.31,33.80,0,330.03,352.27,15.3,12.9,0.106,780618.0,780618.0,15930,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371009,2285310.00
07/29/2017 19:30,2,0.521,ACTIVE,211.48,334.54,59.996,1501371004,"274151322000052","219011344069620",26.58,37.50,0,330.03,343.55,14.1,11.6,0.080,1044091.4,1044091.4,15827,0,0,0,L,1151911521,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371010,2285311.00
07/29/2017 19:30,2,0.641,ACTIVE,213.51,340.55,60.007,1501371004,"201051344000585","219011344069620",27.57,33.00,0,331.83,354.07,17.9,15.4,0.119,794237.6,794237.6,15930,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371011,2285312.00
07/29/2017 19:30,2,0.516,ACTIVE,213.06,337.84,59.938,1501371004,"201051344001230","219011344069620",27.77,32.60,0,330.03,350.77,14.5,12.1,0.097,785134.7,785134.7,15968,0,0,0,L,1122011218,0,122.46,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371012,2285313.00
07/29/2017 19:30,2,0.537,ACTIVE,213.74,339.95,60.012,1501371004,"201051344000582","219011344069620",26.80,32.80,0,331.53,352.27,14.6,12.2,0.102,774209.8,774209.8,15921,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371012,2285314.00
07/29/2017 19:30,2,0.543,ACTIVE,212.83,338.74,59.991,1501371004,"201051344000955","219011344069620",27.21,34.00,0,329.73,350.77,15.0,12.6,0.102,794205.0,794205.0,15945,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371013,2285315.00
07/29/2017 19:30,2,0.311,ACTIVE,211.70,385.33,60.002,1501371004,"274151322000094","219011344069620",36.18,38.20,0,332.43,404.87,11.4,9.1,0.071,861935.0,861935.0,16202,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371014,2285316.00
