ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 19:30,2,0.586,ACTIVE,213.29,339.04,59.991,1501371004,"201051344000579","219011344069620",27.19,34.50,0,332.13,352.27,16.1,13.7,0.106,804320.8,804320.8,15934,0,0,0,L,1122011218,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371015,2285317.00
07/29/2017 19:30,2,0.551,ACTIVE,213.29,338.44,60.012,1501371004,"201051344000890","219011344069620",27.21,34.00,0,331.83,352.27,15.2,12.8,0.097,788259.5,788259.5,15941,0,0,0,L,1122011218,0,122.46,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371016,2285318.00
07/29/2017 19:30,2,0.527,ACTIVE,213.51,339.65,60.002,1501371004,"201051344000438","219011344069620",27.35,33.80,0,331.53,352.27,14.6,12.2,0.102,790632.1,790632.1,15924,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371017,2285319.00
07/29/2017 19:30,2,0.547,ACTIVE,213.29,338.14,59.938,1501371004,"201051344000417","219011344069620",17.89,34.00,0,331.23,347.16,9.9,7.7,0.066,708635.1,708635.1,15965,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371018,2285320.00
07/29/2017 19:30,2,0.502,ACTIVE,211.70,337.84,59.991,1501371004,"274151322000083","219011344069620",26.30,37.50,0,330.93,343.85,13.4,11.0,0.084,1033553.6,1033553.6,15842,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371019,2285321.00
07/29/2017 19:30,2,0.527,ACTIVE,212.16,339.34,59.986,1501371004,"274151322000076","219011344069620",27.17,37.00,0,332.43,344.45,14.6,12.1,0.084,1103276.1,1103276.1,15834,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371020,2285322.00
07/29/2017 19:30,2,0.566,ACTIVE,213.06,338.44,60.028,1501371004,"201051344000868","219011344069620",26.88,31.50,0,331.53,351.97,15.4,13.0,0.102,784427.4,784427.4,15952,0,0,0,L,1122011218,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371021,2285323.00
07/29/2017 19:30,2,0.512,ACTIVE,211.48,338.14,59.996,1501371004,"274151322000095","219011344069620",26.88,37.00,0,330.63,343.25,13.9,11.5,0.080,1092650.1,1092650.1,15854,0,0,0,L,1151911521,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371022,2285324.00
07/29/2017 19:30,2,0.514,ACTIVE,212.83,338.74,59.981,1501371004,"201051344000988","219011344069620",17.93,32.20,0,331.23,349.56,9.3,7.1,0.066,681218.7,681218.7,15930,0,0,0,L,1122011218,0,120.65,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371023,2285325.00
07/29/2017 19:30,2,0.568,ACTIVE,213.06,338.74,60.018,1501371004,"201051344001025","219011344069620",26.80,32.60,0,331.83,351.97,15.5,13.0,0.102,791312.3,791312.3,15929,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371024,2285326.00
07/29/2017 19:30,2,0.545,ACTIVE,213.06,338.44,59.986,1501371004,"201051344000458","219011344069620",27.12,33.00,0,331.83,352.57,15.0,12.6,0.106,795674.0,795674.0,15922,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371025,2285327.00
07/29/2017 19:30,2,0.539,ACTIVE,213.74,339.65,59.996,1501371004,"201051344000853","219011344069620",27.39,32.60,0,332.43,352.87,14.9,12.5,0.102,796926.1,796926.1,15942,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371025,2285328.00
07/29/2017 19:30,2,0.506,ACTIVE,213.51,340.25,59.981,1501371004,"201051344000685","219011344069620",27.29,32.60,0,331.23,353.17,14.0,11.6,0.110,790481.8,790481.8,15958,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371026,2285329.00
07/29/2017 19:30,2,0.555,ACTIVE,213.29,339.95,59.986,1501371004,"201051344000917","219011344069620",26.74,33.50,0,330.93,352.27,15.1,12.6,0.102,787162.5,787162.5,15955,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371027,2285330.00
07/29/2017 19:30,2,0.521,ACTIVE,213.51,339.95,59.981,1501371004,"201051344001145","219011344069620",27.95,31.80,0,332.43,351.97,14.8,12.4,0.093,795180.4,795180.4,15941,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371028,2285331.00
07/29/2017 19:30,2,0.525,ACTIVE,213.51,339.95,59.970,1501371004,"201051344000651","219011344069620",27.06,32.40,0,333.03,352.57,14.4,12.0,0.102,784061.5,784061.5,15937,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371029,2285332.00
07/29/2017 19:30,2,0.469,ACTIVE,211.48,336.34,60.012,1501371004,"274151322000088","219011344069620",26.26,35.60,0,330.63,342.65,12.5,10.1,0.075,991652.6,991652.6,15834,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371030,2285333.00
07/29/2017 19:30,2,0.336,ACTIVE,212.16,389.84,60.018,1501371004,"274151322000068","219011344069620",36.52,38.60,0,333.63,405.47,12.4,10.0,0.071,862685.6,862685.6,16212,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371031,2285334.00
07/29/2017 19:30,2,0.582,ACTIVE,213.06,338.44,60.018,1501371004,"201051344001135","219011344069620",27.23,32.40,0,331.83,351.37,16.1,13.6,0.097,779595.2,779595.2,15909,0,0,0,L,1122011218,0,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371032,2285335.00
07/29/2017 19:30,2,0.547,ACTIVE,212.83,338.74,60.018,1501371004,"201051344000594","219011344069620",27.17,35.40,0,330.33,351.37,15.1,12.6,0.106,799008.5,799008.5,15930,0,0,0,L,1122011218,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371033,2285336.00
07/29/2017 19:30,2,0.555,ACTIVE,213.29,338.74,60.023,1501371004,"201051344001203","219011344069620",26.68,33.00,0,332.13,352.57,15.0,12.6,0.093,789432.5,789432.5,15963,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371033,2285337.00
07/29/2017 19:30,2,0.482,ACTIVE,211.48,337.24,60.002,1501371004,"274151322000054","219011344069620",26.48,35.40,0,330.33,343.25,12.9,10.5,0.080,1007826.2,1007826.2,15818,0,0,0,L,1151911521,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371034,2285338.00
07/29/2017 19:30,2,0.566,ACTIVE,213.29,338.14,60.007,1501371004,"201051344000867","219011344069620",26.90,32.40,0,330.93,351.97,15.5,13.0,0.102,783187.5,783187.5,15962,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371035,2285339.00
07/29/2017 19:30,2,0.516,ACTIVE,213.51,339.34,60.012,1501371004,"201051344001093","219011344069620",26.62,32.20,0,331.83,351.07,13.9,11.5,0.084,787160.2,787160.2,15960,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371036,2285340.00
07/29/2017 19:30,2,0.535,ACTIVE,213.06,339.04,59.981,1501371004,"201051344000900","219011344069620",26.94,32.00,0,331.23,351.67,14.6,12.2,0.102,805031.3,805031.3,15964,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371037,2285341.00
07/29/2017 19:30,2,0.531,ACTIVE,213.74,338.74,60.018,1501371004,"201051344000648","219011344069620",27.17,31.80,0,332.13,351.37,14.7,12.2,0.097,791985.1,791985.1,15936,0,0,0,L,1122011218,0,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371038,2285342.00
07/29/2017 19:30,2,0.557,ACTIVE,213.29,339.04,59.986,1501371004,"201051344000569","219011344069620",26.96,33.30,0,332.13,351.67,15.2,12.8,0.106,806794.9,806794.9,15910,0,0,0,L,1122011218,0,121.10,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371039,2285343.00
07/29/2017 19:30,2,0.576,ACTIVE,213.51,338.74,60.002,1501371004,"201051344000983","219011344069620",27.15,32.80,0,330.63,352.57,15.9,13.4,0.106,797545.0,797545.0,15941,0,0,0,L,1122011218,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371040,2285344.00
07/29/2017 19:30,2,0.537,ACTIVE,213.29,338.74,60.012,1501371004,"201051344001158","219011344069620",27.04,33.30,0,331.83,351.97,14.7,12.3,0.102,781824.3,781824.3,15940,0,0,0,L,1122011218,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371041,2285345.00
07/29/2017 19:30,2,0.508,ACTIVE,213.51,339.95,60.023,1501371004,"201051344000576","219011344069620",27.61,31.30,0,331.83,352.27,14.2,11.8,0.097,796357.0,796357.0,15947,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371042,2285346.00
07/29/2017 19:30,2,0.484,ACTIVE,211.70,336.64,60.012,1501371004,"274151322000087","219011344069620",26.36,41.50,0,330.93,343.55,12.9,10.6,0.071,982668.3,982668.3,16049,0,0,0,L,1151911521,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371043,2285347.00
07/29/2017 19:45,2,0.480,ACTIVE,213.74,339.04,59.986,1501371904,"201051344000645","219011344069620",26.74,31.30,0,331.83,348.06,13.0,10.6,0.084,795297.0,795297.0,15925,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371905,2285348.00
07/29/2017 19:45,2,0.420,ACTIVE,212.16,338.44,60.018,1501371904,"274151322000085","219011344069620",26.44,35.60,0,331.53,342.65,11.2,8.9,0.066,1002859.4,1002859.4,15832,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371906,2285349.00
07/29/2017 19:45,2,0.492,ACTIVE,213.74,339.95,59.991,1501371904,"201051344000633","219011344069620",26.92,32.20,0,331.23,349.56,13.4,11.0,0.084,782312.3,782312.3,15977,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371907,2285350.00
07/29/2017 19:45,2,0.494,ACTIVE,213.29,338.44,59.970,1501371904,"201051344000469","219011344069620",26.66,31.30,0,330.33,347.16,13.4,11.0,0.084,786064.9,786064.9,15946,0,0,0,L,1122011218,0,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371908,2285351.00
07/29/2017 19:45,2,0.490,ACTIVE,212.83,339.04,60.007,1501371904,"201051344000646","219011344069620",27.35,32.60,0,330.33,346.86,13.6,11.2,0.084,780620.9,780620.9,15931,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371908,2285352.00
07/29/2017 19:45,2,0.473,ACTIVE,211.25,338.44,59.996,1501371904,"274151322000052","219011344069620",26.68,36.80,0,330.33,343.25,12.8,10.4,0.084,1044094.1,1044094.1,15828,0,0,0,L,1151911521,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371909,2285353.00
07/29/2017 19:45,2,0.533,ACTIVE,213.51,339.65,60.002,1501371904,"201051344000585","219011344069620",27.25,32.40,0,331.53,348.06,14.8,12.3,0.088,794240.9,794240.9,15931,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371910,2285354.00
07/29/2017 19:45,2,0.480,ACTIVE,213.06,338.14,59.986,1501371904,"201051344001230","219011344069620",26.18,31.50,0,329.73,345.96,12.8,10.4,0.080,785137.5,785137.5,15969,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371911,2285355.00
07/29/2017 19:45,2,0.441,ACTIVE,213.51,338.74,59.996,1501371904,"201051344000582","219011344069620",27.77,31.80,0,331.83,347.76,12.4,10.1,0.075,774212.6,774212.6,15922,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371912,2285356.00
07/29/2017 19:45,2,0.500,ACTIVE,212.83,338.44,59.996,1501371904,"201051344000955","219011344069620",27.06,32.80,0,330.63,346.26,13.7,11.3,0.088,794207.9,794207.9,15946,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371913,2285357.00
07/29/2017 19:45,2,0.273,ACTIVE,212.16,387.44,59.970,1501371904,"274151322000094","219011344069620",36.30,37.50,0,333.63,403.07,9.9,7.7,0.062,861937.1,861937.1,16203,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371914,2285358.00
07/29/2017 19:45,2,0.531,ACTIVE,213.29,338.44,60.002,1501371904,"201051344000579","219011344069620",26.72,33.80,0,331.23,346.56,14.4,12.0,0.084,804323.9,804323.9,15935,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371915,2285359.00
07/29/2017 19:45,2,0.488,ACTIVE,213.06,337.84,60.012,1501371904,"201051344000890","219011344069620",27.00,32.80,0,330.93,346.86,13.3,10.9,0.080,788262.4,788262.4,15942,0,0,0,L,1122011218,0,122.46,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371916,2285360.00
07/29/2017 19:45,2,0.473,ACTIVE,213.51,339.65,60.012,1501371904,"201051344000438","219011344069620",27.25,32.40,0,332.43,348.66,13.0,10.7,0.084,790634.9,790634.9,15925,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371917,2285361.00
07/29/2017 19:45,2,0.479,ACTIVE,213.51,338.14,59.986,1501371904,"201051344000417","219011344069620",17.91,32.60,0,330.93,344.15,8.7,6.5,0.053,708636.9,708636.9,15966,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371917,2285362.00
07/29/2017 19:45,2,0.447,ACTIVE,211.70,335.44,59.996,1501371904,"274151322000083","219011344069620",26.28,36.80,0,331.23,342.95,12.0,9.6,0.066,1033556.2,1033556.2,15843,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371918,2285363.00
07/29/2017 19:45,2,0.477,ACTIVE,212.38,336.64,59.986,1501371904,"274151322000076","219011344069620",27.29,36.50,0,331.83,343.85,13.2,10.8,0.080,1103278.9,1103278.9,15835,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371919,2285364.00
07/29/2017 19:45,2,0.502,ACTIVE,213.29,338.14,59.991,1501371904,"201051344000868","219011344069620",26.96,30.50,0,330.93,346.86,13.7,11.3,0.084,784430.4,784430.4,15953,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371920,2285365.00
07/29/2017 19:45,2,0.457,ACTIVE,211.70,337.24,60.002,1501371904,"274151322000095","219011344069620",26.74,36.00,0,330.93,342.65,12.4,10.0,0.080,1092652.8,1092652.8,15855,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371921,2285366.00
07/29/2017 19:45,2,0.451,ACTIVE,213.29,338.44,60.012,1501371904,"201051344000988","219011344069620",17.99,31.80,0,330.33,346.86,8.2,6.0,0.057,681220.3,681220.3,15931,0,0,0,L,1122011218,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371922,2285367.00
07/29/2017 19:45,2,0.492,ACTIVE,213.29,338.44,59.975,1501371904,"201051344001025","219011344069620",26.50,31.80,0,331.83,347.76,13.2,10.8,0.084,791315.2,791315.2,15930,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371923,2285368.00
07/29/2017 19:45,2,0.492,ACTIVE,213.06,337.84,59.981,1501371904,"201051344000458","219011344069620",26.96,32.40,0,331.23,346.86,13.5,11.1,0.093,795676.9,795676.9,15923,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371924,2285369.00
07/29/2017 19:45,2,0.490,ACTIVE,213.96,339.65,59.996,1501371904,"201051344000853","219011344069620",26.94,32.20,0,332.13,348.96,13.4,11.0,0.088,796929.0,796929.0,15943,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371925,2285370.00
07/29/2017 19:45,2,0.459,ACTIVE,213.74,340.25,59.991,1501371904,"201051344000685","219011344069620",25.92,31.30,0,331.83,348.96,12.1,9.7,0.093,790484.4,790484.4,15959,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371926,2285371.00
07/29/2017 19:45,2,0.500,ACTIVE,213.29,339.34,60.002,1501371904,"201051344000917","219011344069620",23.97,32.20,0,331.23,347.46,12.2,9.8,0.080,787165.2,787165.2,15956,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371926,2285372.00
07/29/2017 19:45,2,0.471,ACTIVE,213.51,339.65,59.981,1501371904,"201051344001145","219011344069620",27.15,30.80,0,332.13,347.76,13.0,10.6,0.080,795183.2,795183.2,15942,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371928,2285373.00
07/29/2017 19:45,2,0.467,ACTIVE,213.51,339.34,60.002,1501371904,"201051344000651","219011344069620",26.58,31.30,0,332.13,347.46,12.6,10.2,0.080,784064.2,784064.2,15938,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371929,2285374.00
07/29/2017 19:45,2,0.426,ACTIVE,211.48,335.74,59.991,1501371904,"274151322000088","219011344069620",25.90,35.00,0,330.63,342.65,11.2,8.9,0.071,991655.0,991655.0,15835,0,0,0,L,1151911521,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371929,2285375.00
07/29/2017 19:45,2,0.309,ACTIVE,212.38,384.43,59.991,1501371904,"274151322000068","219011344069620",36.14,38.20,0,333.93,403.37,11.2,8.9,0.057,862687.9,862687.9,16213,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371930,2285376.00
07/29/2017 19:45,2,0.523,ACTIVE,213.06,337.54,59.981,1501371904,"201051344001135","219011344069620",26.96,31.50,0,331.53,346.56,14.3,11.9,0.084,779598.4,779598.4,15910,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371931,2285377.00
07/29/2017 19:45,2,0.500,ACTIVE,213.06,338.44,60.023,1501371904,"201051344000594","219011344069620",26.32,34.00,0,328.82,346.26,13.3,11.0,0.084,799011.3,799011.3,15931,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371932,2285378.00
07/29/2017 19:45,2,0.480,ACTIVE,213.51,338.44,60.012,1501371904,"201051344001203","219011344069620",27.37,32.00,0,332.13,348.36,13.3,11.0,0.080,789435.4,789435.4,15964,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371933,2285379.00
07/29/2017 19:45,2,0.439,ACTIVE,211.70,336.04,59.986,1501371904,"274151322000054","219011344069620",26.28,35.00,0,330.93,342.95,11.7,9.4,0.071,1007828.7,1007828.7,15819,0,0,0,L,1151911521,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371934,2285380.00
07/29/2017 19:45,2,0.471,ACTIVE,213.51,337.84,59.975,1501371904,"201051344000867","219011344069620",28.31,31.50,0,330.33,346.86,13.5,11.1,0.071,783190.5,783190.5,15963,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371935,2285381.00
07/29/2017 19:45,2,0.465,ACTIVE,213.29,339.34,60.002,1501371904,"201051344001093","219011344069620",26.98,31.30,0,332.13,346.26,12.8,10.4,0.071,787162.9,787162.9,15961,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371936,2285382.00
07/29/2017 19:45,2,0.502,ACTIVE,213.29,338.74,59.970,1501371904,"201051344000900","219011344069620",25.35,31.30,0,330.93,347.16,12.9,10.5,0.088,805034.1,805034.1,15965,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371937,2285383.00
07/29/2017 19:45,2,0.486,ACTIVE,213.74,338.74,59.986,1501371904,"201051344000648","219011344069620",27.25,30.80,0,332.13,346.86,13.4,11.0,0.084,791988.0,791988.0,15937,0,0,0,L,1122011218,0,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371938,2285384.00
07/29/2017 19:45,2,0.488,ACTIVE,213.29,338.44,59.981,1501371904,"201051344000569","219011344069620",27.27,32.60,0,330.93,346.86,13.5,11.1,0.088,806797.9,806797.9,15911,0,0,0,L,1122011218,0,121.10,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371939,2285385.00
07/29/2017 19:45,2,0.467,ACTIVE,213.51,338.14,60.012,1501371904,"201051344000983","219011344069620",28.90,32.20,0,331.53,346.56,13.7,11.3,0.080,797548.1,797548.1,15942,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371940,2285386.00
07/29/2017 19:45,2,0.486,ACTIVE,213.29,338.44,60.007,1501371904,"201051344001158","219011344069620",26.46,32.60,0,330.63,346.86,13.1,10.7,0.084,781827.1,781827.1,15941,0,0,0,L,1122011218,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371941,2285387.00
07/29/2017 19:45,2,0.477,ACTIVE,213.74,339.65,59.981,1501371904,"201051344000576","219011344069620",26.66,30.50,0,331.53,347.16,12.9,10.5,0.088,796359.8,796359.8,15948,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371941,2285388.00
07/29/2017 19:45,2,0.432,ACTIVE,212.16,337.24,60.002,1501371904,"274151322000087","219011344069620",26.30,40.20,0,331.53,342.95,11.5,9.2,0.057,982670.7,982670.7,16050,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501371942,2285389.00
07/29/2017 20:00,2,0.418,ACTIVE,213.74,338.44,59.975,1501372803,"201051344000645","219011344069620",27.47,30.80,0,332.13,346.26,11.6,9.3,0.066,795299.5,795299.5,15926,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372804,2285390.00
07/29/2017 20:00,2,0.365,ACTIVE,212.16,336.04,59.970,1501372803,"274151322000085","219011344069620",26.02,34.80,0,332.73,341.75,9.6,7.3,0.053,1002861.4,1002861.4,15833,0,0,0,L,1151911521,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372805,2285391.00
07/29/2017 20:00,2,0.477,ACTIVE,213.96,339.65,59.965,1501372803,"201051344000633","219011344069620",23.60,31.50,0,331.23,348.06,11.4,9.1,0.075,782314.9,782314.9,15978,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372806,2285392.00
07/29/2017 20:00,2,0.455,ACTIVE,213.51,338.74,59.959,1501372803,"201051344000469","219011344069620",26.42,30.80,0,330.63,346.26,12.2,9.8,0.075,786067.5,786067.5,15947,0,0,0,L,1122011218,0,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372807,2285393.00
07/29/2017 20:00,2,0.457,ACTIVE,213.29,338.44,59.965,1501372803,"201051344000646","219011344069620",26.76,32.20,0,330.93,346.26,12.4,10.1,0.071,780623.6,780623.6,15932,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372808,2285394.00
07/29/2017 20:00,2,0.418,ACTIVE,211.70,337.84,59.965,1501372803,"274151322000052","219011344069620",26.26,36.30,0,330.63,342.95,11.1,8.8,0.071,1044096.5,1044096.5,15829,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372809,2285395.00
07/29/2017 20:00,2,0.506,ACTIVE,213.74,339.34,59.996,1501372803,"201051344000585","219011344069620",26.14,31.80,0,331.83,346.56,13.4,11.0,0.071,794243.9,794243.9,15932,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372810,2285396.00
07/29/2017 20:00,2,0.410,ACTIVE,213.51,337.84,59.981,1501372803,"201051344001230","219011344069620",27.45,30.50,0,330.03,345.06,11.5,9.1,0.066,785139.9,785139.9,15970,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372811,2285397.00
07/29/2017 20:00,2,0.422,ACTIVE,213.96,339.04,59.959,1501372803,"201051344000582","219011344069620",26.76,30.80,0,332.13,346.26,11.5,9.2,0.066,774214.9,774214.9,15923,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372811,2285398.00
07/29/2017 20:00,2,0.463,ACTIVE,213.06,338.44,59.986,1501372803,"201051344000955","219011344069620",26.90,32.00,0,330.93,345.66,12.6,10.3,0.071,794210.6,794210.6,15947,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372812,2285399.00
07/29/2017 20:00,2,0.232,ACTIVE,212.16,379.92,59.970,1501372803,"274151322000094","219011344069620",35.48,36.80,0,333.63,400.06,8.4,6.2,0.049,861938.8,861938.8,16204,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372813,2285400.00
07/29/2017 20:00,2,0.477,ACTIVE,213.06,337.24,59.975,1501372803,"201051344000579","219011344069620",27.35,33.30,0,330.93,345.96,13.2,10.8,0.071,804326.8,804326.8,15936,0,0,0,L,1122011218,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372814,2285401.00
07/29/2017 20:00,2,0.477,ACTIVE,213.51,337.84,59.938,1501372803,"201051344000890","219011344069620",22.88,31.80,0,331.53,346.26,11.1,8.7,0.057,788264.8,788264.8,15943,0,0,0,L,1122011218,0,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372815,2285402.00
07/29/2017 20:00,2,0.436,ACTIVE,213.74,339.34,59.970,1501372803,"201051344000438","219011344069620",27.00,31.50,0,332.43,346.26,11.9,9.6,0.071,790637.5,790637.5,15926,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372816,2285403.00
07/29/2017 20:00,2,0.438,ACTIVE,213.74,337.54,59.986,1501372803,"201051344000417","219011344069620",17.89,31.80,0,332.13,343.55,8.0,5.7,0.040,708638.4,708638.4,15967,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372817,2285404.00
07/29/2017 20:00,2,0.379,ACTIVE,211.70,335.74,59.970,1501372803,"274151322000083","219011344069620",26.10,35.80,0,331.53,342.65,10.1,7.8,0.053,1033558.3,1033558.3,15844,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372818,2285405.00
07/29/2017 20:00,2,0.418,ACTIVE,212.38,338.74,59.965,1501372803,"274151322000076","219011344069620",26.84,35.80,0,333.03,343.55,11.3,9.0,0.071,1103281.4,1103281.4,15836,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372819,2285406.00
07/29/2017 20:00,2,0.488,ACTIVE,213.29,337.54,59.996,1501372803,"201051344000868","219011344069620",23.28,29.80,0,330.63,345.66,11.6,9.2,0.071,784433.0,784433.0,15954,0,0,0,L,1122011218,0,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372820,2285407.00
07/29/2017 20:00,2,0.379,ACTIVE,211.70,335.74,59.959,1501372803,"274151322000095","219011344069620",26.98,35.20,0,331.53,342.05,10.4,8.1,0.062,1092655.0,1092655.0,15856,0,0,0,L,1151911521,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372821,2285408.00
07/29/2017 20:00,2,0.406,ACTIVE,213.29,338.44,60.012,1501372803,"201051344000988","219011344069620",17.97,31.30,0,330.03,345.06,7.4,5.2,0.049,681221.7,681221.7,15932,0,0,0,L,1122011218,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372822,2285409.00
07/29/2017 20:00,2,0.445,ACTIVE,213.51,337.84,59.938,1501372803,"201051344001025","219011344069620",26.62,30.80,0,331.53,345.96,12.0,9.7,0.071,791317.7,791317.7,15931,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372822,2285410.00
07/29/2017 20:00,2,0.447,ACTIVE,213.29,337.24,59.981,1501372803,"201051344000458","219011344069620",26.96,32.00,0,330.93,345.66,12.2,9.9,0.075,795679.5,795679.5,15924,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372823,2285411.00
07/29/2017 20:00,2,0.447,ACTIVE,213.96,339.34,59.981,1501372803,"201051344000853","219011344069620",26.62,32.00,0,332.43,347.76,12.0,9.7,0.075,796931.5,796931.5,15944,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372824,2285412.00
07/29/2017 20:00,2,0.404,ACTIVE,213.74,339.34,59.965,1501372803,"201051344000685","219011344069620",26.84,30.50,0,332.13,346.56,11.0,8.7,0.075,790486.7,790486.7,15960,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372825,2285413.00
07/29/2017 20:00,2,0.436,ACTIVE,213.51,339.04,59.917,1501372803,"201051344000917","219011344069620",26.04,31.30,0,331.53,345.66,11.6,9.2,0.071,787167.6,787167.6,15957,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372826,2285414.00
07/29/2017 20:00,2,0.428,ACTIVE,213.96,339.65,59.991,1501372803,"201051344001145","219011344069620",27.06,30.00,0,332.43,346.86,11.7,9.4,0.066,795185.7,795185.7,15943,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372827,2285415.00
07/29/2017 20:00,2,0.420,ACTIVE,213.96,339.65,59.944,1501372803,"201051344000651","219011344069620",26.76,30.30,0,332.43,346.56,11.4,9.1,0.075,784066.6,784066.6,15939,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372828,2285416.00
07/29/2017 20:00,2,0.369,ACTIVE,211.70,337.24,59.991,1501372803,"274151322000088","219011344069620",25.74,34.50,0,331.23,341.75,9.7,7.4,0.053,991657.0,991657.0,15836,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372829,2285417.00
07/29/2017 20:00,2,0.268,ACTIVE,212.61,382.33,59.965,1501372803,"274151322000068","219011344069620",35.86,37.80,0,334.24,404.27,9.7,7.4,0.049,862689.9,862689.9,16214,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372830,2285418.00
07/29/2017 20:00,2,0.504,ACTIVE,213.29,337.54,59.986,1501372803,"201051344001135","219011344069620",23.74,30.50,0,330.93,345.66,12.2,9.8,0.075,779601.1,779601.1,15911,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372831,2285419.00
07/29/2017 20:00,2,0.447,ACTIVE,213.29,337.54,59.981,1501372803,"201051344000594","219011344069620",26.96,33.00,0,329.73,345.36,12.2,9.9,0.080,799013.9,799013.9,15932,0,0,0,L,1122011218,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372831,2285420.00
07/29/2017 20:00,2,0.451,ACTIVE,213.74,338.14,59.981,1501372803,"201051344001203","219011344069620",26.52,31.00,0,331.23,347.46,12.1,9.8,0.071,789438.0,789438.0,15965,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372832,2285421.00
07/29/2017 20:00,2,0.381,ACTIVE,211.93,337.54,59.965,1501372803,"274151322000054","219011344069620",26.14,34.80,0,331.23,342.35,10.1,7.8,0.057,1007830.8,1007830.8,15820,0,0,0,L,1151911521,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372833,2285422.00
07/29/2017 20:00,2,0.457,ACTIVE,213.74,337.24,59.981,1501372803,"201051344000867","219011344069620",27.17,31.00,0,330.33,345.36,12.6,10.2,0.071,783193.2,783193.2,15964,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372834,2285423.00
07/29/2017 20:00,2,0.424,ACTIVE,213.51,339.04,59.975,1501372803,"201051344001093","219011344069620",26.78,30.50,0,332.13,345.96,11.5,9.2,0.062,787165.4,787165.4,15962,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372835,2285424.00
07/29/2017 20:00,2,0.420,ACTIVE,213.29,338.44,59.965,1501372803,"201051344000900","219011344069620",27.51,31.00,0,330.93,345.66,11.7,9.4,0.071,805036.6,805036.6,15966,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372836,2285425.00
07/29/2017 20:00,2,0.449,ACTIVE,213.74,338.44,59.954,1501372803,"201051344000648","219011344069620",26.72,30.30,0,332.13,346.26,12.2,9.8,0.071,791990.6,791990.6,15938,0,0,0,L,1122011218,0,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372837,2285426.00
07/29/2017 20:00,2,0.439,ACTIVE,213.51,337.84,59.981,1501372803,"201051344000569","219011344069620",27.33,32.40,0,330.93,345.36,12.2,9.9,0.071,806800.4,806800.4,15912,0,0,0,L,1122011218,0,121.10,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372838,2285427.00
07/29/2017 20:00,2,0.473,ACTIVE,213.51,337.84,59.954,1501372803,"201051344000983","219011344069620",27.12,32.00,0,330.33,345.06,13.0,10.6,0.080,797550.9,797550.9,15943,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372839,2285428.00
07/29/2017 20:00,2,0.443,ACTIVE,213.51,337.84,59.970,1501372803,"201051344001158","219011344069620",26.40,32.20,0,331.23,346.56,11.9,9.5,0.071,781829.7,781829.7,15942,0,0,0,L,1122011218,0,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372840,2285429.00
07/29/2017 20:00,2,0.424,ACTIVE,213.96,339.34,59.970,1501372803,"201051344000576","219011344069620",27.06,30.00,0,331.53,347.16,11.7,9.3,0.066,796362.2,796362.2,15949,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372841,2285430.00
07/29/2017 20:00,2,0.369,ACTIVE,211.93,338.44,59.938,1501372803,"274151322000087","219011344069620",26.10,38.80,0,331.53,342.35,9.8,7.5,0.049,982672.8,982672.8,16051,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501372842,2285431.00
07/29/2017 20:15,2,0.375,ACTIVE,214.41,339.34,60.002,1501373703,"201051344000645","219011344069620",26.68,30.30,0,332.13,345.36,10.2,7.9,0.057,795301.7,795301.7,15927,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373704,2285432.00
07/29/2017 20:15,2,0.307,ACTIVE,212.83,336.94,59.991,1501373703,"274151322000085","219011344069620",25.76,33.80,0,333.03,341.45,8.0,5.8,0.040,1002863.0,1002863.0,15834,0,0,0,L,1151911521,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373705,2285433.00
07/29/2017 20:15,2,0.387,ACTIVE,214.41,340.85,60.002,1501373703,"201051344000633","219011344069620",27.15,31.00,0,331.83,346.86,10.7,8.4,0.066,782317.1,782317.1,15979,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373706,2285434.00
07/29/2017 20:15,2,0.398,ACTIVE,213.96,339.04,59.981,1501373703,"201051344000469","219011344069620",26.36,30.30,0,330.03,345.66,10.6,8.3,0.062,786069.8,786069.8,15948,0,0,0,L,1122011218,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373707,2285435.00
07/29/2017 20:15,2,0.438,ACTIVE,213.51,338.44,59.991,1501373703,"201051344000646","219011344069620",22.88,31.50,0,331.23,345.36,10.1,7.9,0.057,780625.8,780625.8,15933,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373708,2285436.00
07/29/2017 20:15,2,0.355,ACTIVE,212.16,337.54,59.959,1501373703,"274151322000052","219011344069620",26.02,35.80,0,331.83,342.65,9.4,7.1,0.053,1044098.5,1044098.5,15830,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373709,2285437.00
07/29/2017 20:15,2,0.430,ACTIVE,213.96,339.34,59.991,1501373703,"201051344000585","219011344069620",27.53,31.00,0,331.83,346.26,12.0,9.7,0.057,794246.5,794246.5,15933,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373710,2285438.00
07/29/2017 20:15,2,0.367,ACTIVE,213.74,337.24,59.986,1501373703,"201051344001230","219011344069620",27.00,29.80,0,330.03,344.76,10.1,7.8,0.053,785142.0,785142.0,15971,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373711,2285439.00
07/29/2017 20:15,2,0.377,ACTIVE,214.19,339.04,59.922,1501373703,"201051344000582","219011344069620",26.30,30.00,0,332.43,346.56,10.1,7.8,0.057,774217.1,774217.1,15924,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373712,2285440.00
07/29/2017 20:15,2,0.414,ACTIVE,213.51,338.14,59.975,1501373703,"201051344000955","219011344069620",26.44,31.00,0,330.33,345.36,11.1,8.8,0.062,794213.0,794213.0,15948,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373713,2285441.00
07/29/2017 20:15,2,0.191,ACTIVE,212.61,374.21,59.959,1501373703,"274151322000094","219011344069620",35.07,35.80,0,333.93,393.75,6.9,4.7,0.031,861940.2,861940.2,16205,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373713,2285442.00
07/29/2017 20:15,2,0.438,ACTIVE,213.96,338.44,59.986,1501373703,"201051344000579","219011344069620",26.10,32.80,0,330.93,344.45,11.6,9.3,0.057,804329.3,804329.3,15937,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373714,2285443.00
07/29/2017 20:15,2,0.398,ACTIVE,213.74,337.84,59.986,1501373703,"201051344000890","219011344069620",26.74,31.00,0,331.53,344.76,10.8,8.5,0.057,788266.9,788266.9,15944,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373715,2285444.00
07/29/2017 20:15,2,0.383,ACTIVE,213.96,338.74,59.938,1501373703,"201051344000438","219011344069620",27.02,30.80,0,332.13,345.96,10.5,8.2,0.053,790639.7,790639.7,15927,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373716,2285445.00
07/29/2017 20:15,2,0.391,ACTIVE,213.96,338.14,59.954,1501373703,"201051344000417","219011344069620",17.91,30.80,0,331.53,343.85,7.1,4.9,0.035,708639.7,708639.7,15968,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373717,2285446.00
07/29/2017 20:15,2,0.316,ACTIVE,212.38,336.34,59.959,1501373703,"274151322000083","219011344069620",26.04,35.20,0,332.13,341.75,8.4,6.2,0.049,1033560.1,1033560.1,15845,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373719,2285447.00
07/29/2017 20:15,2,0.348,ACTIVE,212.83,336.64,59.959,1501373703,"274151322000076","219011344069620",27.02,35.40,0,333.33,342.35,9.5,7.3,0.049,1103283.4,1103283.4,15837,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373719,2285448.00
07/29/2017 20:15,2,0.408,ACTIVE,213.51,337.84,59.944,1501373703,"201051344000868","219011344069620",26.06,29.50,0,330.63,344.15,10.8,8.5,0.057,784435.2,784435.2,15955,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373720,2285449.00
07/29/2017 20:15,2,0.318,ACTIVE,212.38,335.14,59.959,1501373703,"274151322000095","219011344069620",26.48,34.30,0,332.13,341.15,8.6,6.3,0.035,1092656.8,1092656.8,15857,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373721,2285450.00
07/29/2017 20:15,2,0.352,ACTIVE,213.96,338.74,59.944,1501373703,"201051344000988","219011344069620",17.89,31.00,0,330.03,344.45,6.4,4.3,0.040,681222.9,681222.9,15933,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373722,2285451.00
07/29/2017 20:15,2,0.373,ACTIVE,213.74,337.24,59.949,1501373703,"201051344001025","219011344069620",27.69,30.00,0,332.13,345.36,10.5,8.2,0.057,791320.0,791320.0,15932,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373723,2285452.00
07/29/2017 20:15,2,0.393,ACTIVE,213.96,337.84,59.986,1501373703,"201051344000458","219011344069620",26.78,31.80,0,331.23,345.06,10.7,8.4,0.062,795681.7,795681.7,15925,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373724,2285453.00
07/29/2017 20:15,2,0.387,ACTIVE,214.41,340.25,59.959,1501373703,"201051344000853","219011344069620",26.52,31.50,0,332.43,346.56,10.4,8.1,0.062,796933.8,796933.8,15945,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373725,2285454.00
07/29/2017 20:15,2,0.348,ACTIVE,213.96,339.04,59.986,1501373703,"201051344000685","219011344069620",26.82,29.80,0,331.53,346.56,9.4,7.2,0.062,790488.7,790488.7,15961,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373726,2285455.00
07/29/2017 20:15,2,0.367,ACTIVE,213.96,339.04,59.981,1501373703,"201051344000917","219011344069620",26.90,30.50,0,331.23,345.36,10.0,7.8,0.053,787169.7,787169.7,15958,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373727,2285456.00
07/29/2017 20:15,2,0.379,ACTIVE,213.96,338.74,59.991,1501373703,"201051344001145","219011344069620",26.74,29.30,0,333.03,346.56,10.3,8.0,0.057,795187.9,795187.9,15944,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373728,2285457.00
07/29/2017 20:15,2,0.371,ACTIVE,214.19,339.04,59.965,1501373703,"201051344000651","219011344069620",26.36,29.50,0,332.43,345.96,9.9,7.7,0.062,784068.7,784068.7,15940,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373728,2285458.00
07/29/2017 20:15,2,0.309,ACTIVE,212.16,335.14,59.986,1501373703,"274151322000088","219011344069620",25.39,34.30,0,331.53,341.15,8.0,5.7,0.040,991658.6,991658.6,15837,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373729,2285459.00
