ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 20:15,2,0.223,ACTIVE,213.06,375.11,59.986,1501373703,"274151322000068","219011344069620",35.09,37.30,0,334.24,400.06,8.0,5.8,0.040,862691.5,862691.5,16215,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373730,2285460.00
07/29/2017 20:15,2,0.434,ACTIVE,213.51,337.24,59.991,1501373703,"201051344001135","219011344069620",26.34,30.00,0,331.23,345.06,11.6,9.3,0.062,779603.4,779603.4,15912,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373731,2285461.00
07/29/2017 20:15,2,0.385,ACTIVE,213.51,338.14,59.944,1501373703,"201051344000594","219011344069620",26.98,32.60,0,329.73,345.06,10.5,8.2,0.066,799016.2,799016.2,15933,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373732,2285462.00
07/29/2017 20:15,2,0.396,ACTIVE,213.96,337.54,59.949,1501373703,"201051344001203","219011344069620",26.20,30.30,0,331.83,347.16,10.5,8.2,0.057,789440.2,789440.2,15966,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373733,2285463.00
07/29/2017 20:15,2,0.322,ACTIVE,212.38,337.54,59.975,1501373703,"274151322000054","219011344069620",25.94,34.00,0,331.53,341.75,8.4,6.2,0.049,1007832.6,1007832.6,15821,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373734,2285464.00
07/29/2017 20:15,2,0.398,ACTIVE,213.96,337.54,59.991,1501373703,"201051344000867","219011344069620",26.90,30.50,0,330.63,344.76,10.9,8.6,0.057,783195.5,783195.5,15965,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373735,2285465.00
07/29/2017 20:15,2,0.379,ACTIVE,213.96,339.34,59.986,1501373703,"201051344001093","219011344069620",26.46,29.80,0,332.43,345.66,10.2,7.9,0.057,787167.5,787167.5,15963,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373736,2285466.00
07/29/2017 20:15,2,0.381,ACTIVE,213.74,338.44,59.959,1501373703,"201051344000900","219011344069620",26.00,31.00,0,330.03,345.66,10.1,7.8,0.062,805038.7,805038.7,15967,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373737,2285467.00
07/29/2017 20:15,2,0.391,ACTIVE,214.19,338.14,59.954,1501373703,"201051344000648","219011344069620",26.46,30.00,0,332.13,345.66,10.5,8.2,0.062,791992.9,791992.9,15939,0,0,0,L,1122011218,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373738,2285468.00
07/29/2017 20:15,2,0.402,ACTIVE,213.96,338.44,59.965,1501373703,"201051344000569","219011344069620",26.14,32.40,0,330.63,344.45,10.7,8.4,0.062,806802.7,806802.7,15913,0,0,0,L,1122011218,0,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373739,2285469.00
07/29/2017 20:15,2,0.410,ACTIVE,213.96,338.44,59.981,1501373703,"201051344000983","219011344069620",27.08,31.50,0,330.63,345.36,11.3,9.0,0.066,797553.3,797553.3,15944,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373740,2285470.00
07/29/2017 20:15,2,0.395,ACTIVE,213.74,338.44,59.970,1501373703,"201051344001158","219011344069620",26.08,31.80,0,330.33,345.36,10.4,8.1,0.062,781831.9,781831.9,15943,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373741,2285471.00
07/29/2017 20:15,2,0.373,ACTIVE,214.19,339.34,59.975,1501373703,"201051344000576","219011344069620",26.02,29.80,0,331.23,345.96,9.9,7.6,0.062,796364.4,796364.4,15950,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373742,2285472.00
07/29/2017 20:15,2,0.314,ACTIVE,212.61,337.54,59.991,1501373703,"274151322000087","219011344069620",25.58,38.00,0,332.13,341.75,8.2,6.0,0.031,982674.5,982674.5,16052,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501373742,2285473.00
07/29/2017 20:30,2,0.326,ACTIVE,214.19,338.14,59.959,1501374603,"201051344000645","219011344069620",25.82,30.30,0,332.43,345.66,8.6,6.4,0.049,795303.4,795303.4,15928,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374604,2285474.00
07/29/2017 20:30,2,0.256,ACTIVE,212.61,336.64,59.986,1501374603,"274151322000085","219011344069620",25.45,33.30,0,333.03,341.15,6.6,4.5,0.031,1002864.3,1002864.3,15835,0,0,0,L,1151911521,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374605,2285475.00
07/29/2017 20:30,2,0.336,ACTIVE,214.19,339.95,60.007,1501374603,"201051344000633","219011344069620",26.56,30.80,0,331.83,347.46,9.1,6.8,0.049,782318.9,782318.9,15980,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374606,2285476.00
07/29/2017 20:30,2,0.328,ACTIVE,213.74,338.14,59.954,1501374603,"201051344000469","219011344069620",27.12,30.00,0,331.83,345.36,9.1,6.8,0.049,786071.7,786071.7,15949,0,0,0,L,1122011218,0,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374607,2285477.00
07/29/2017 20:30,2,0.354,ACTIVE,213.51,338.14,60.007,1501374603,"201051344000646","219011344069620",26.36,30.50,0,330.63,344.45,9.5,7.2,0.049,780627.7,780627.7,15934,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374608,2285478.00
07/29/2017 20:30,2,0.295,ACTIVE,212.16,336.94,59.986,1501374603,"274151322000052","219011344069620",25.92,35.00,0,331.83,342.05,7.7,5.5,0.035,1044100.1,1044100.1,15831,0,0,0,L,1151911521,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374609,2285479.00
07/29/2017 20:30,2,0.385,ACTIVE,213.96,339.04,59.986,1501374603,"201051344000585","219011344069620",26.94,30.00,0,332.73,345.66,10.5,8.2,0.049,794248.7,794248.7,15934,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374610,2285480.00
07/29/2017 20:30,2,0.334,ACTIVE,213.74,337.54,60.023,1501374603,"201051344001230","219011344069620",26.04,29.30,0,330.63,344.15,8.8,6.6,0.044,785143.8,785143.8,15972,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374610,2285481.00
07/29/2017 20:30,2,0.316,ACTIVE,214.19,339.04,59.970,1501374603,"201051344000582","219011344069620",26.94,29.30,0,331.83,345.06,8.7,6.4,0.044,774218.8,774218.8,15925,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374611,2285482.00
07/29/2017 20:30,2,0.357,ACTIVE,213.29,337.54,59.991,1501374603,"201051344000955","219011344069620",26.28,30.30,0,330.93,344.45,9.6,7.3,0.049,794215.0,794215.0,15949,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374612,2285483.00
07/29/2017 20:30,2,0.158,ACTIVE,212.61,363.09,60.002,1501374603,"274151322000094","219011344069620",33.85,35.20,0,334.24,390.44,5.5,3.4,0.027,861941.2,861941.2,16206,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374613,2285484.00
07/29/2017 20:30,2,0.367,ACTIVE,213.51,337.54,59.975,1501374603,"201051344000579","219011344069620",27.19,32.20,0,332.13,344.76,10.2,7.9,0.049,804331.4,804331.4,15938,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374614,2285485.00
07/29/2017 20:30,2,0.338,ACTIVE,213.74,337.24,59.954,1501374603,"201051344000890","219011344069620",27.39,30.30,0,331.53,344.76,9.4,7.2,0.044,788268.8,788268.8,15945,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374615,2285486.00
07/29/2017 20:30,2,0.336,ACTIVE,213.96,338.74,60.002,1501374603,"201051344000438","219011344069620",26.76,30.00,0,332.73,345.06,9.2,6.9,0.053,790641.6,790641.6,15928,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374616,2285487.00
07/29/2017 20:30,2,0.344,ACTIVE,213.96,338.14,59.965,1501374603,"201051344000417","219011344069620",17.93,30.00,0,331.83,343.25,6.2,4.1,0.022,708640.8,708640.8,15969,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374617,2285488.00
07/29/2017 20:30,2,0.260,ACTIVE,212.16,337.24,59.975,1501374603,"274151322000083","219011344069620",25.94,34.30,0,332.73,341.75,6.8,4.6,0.044,1033561.4,1033561.4,15846,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374618,2285489.00
07/29/2017 20:30,2,0.285,ACTIVE,212.83,337.54,59.986,1501374603,"274151322000076","219011344069620",26.52,34.80,0,333.63,342.05,7.7,5.5,0.040,1103285.0,1103285.0,15838,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374619,2285490.00
07/29/2017 20:30,2,0.354,ACTIVE,213.51,337.54,59.986,1501374603,"201051344000868","219011344069620",26.26,29.80,0,331.23,344.76,9.4,7.1,0.040,784437.2,784437.2,15956,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374620,2285491.00
07/29/2017 20:30,2,0.264,ACTIVE,212.16,336.04,59.996,1501374603,"274151322000095","219011344069620",26.22,33.50,0,331.53,340.85,7.0,4.8,0.035,1092658.2,1092658.2,15858,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374621,2285492.00
07/29/2017 20:30,2,0.301,ACTIVE,213.51,338.44,59.981,1501374603,"201051344000988","219011344069620",17.89,31.00,0,330.93,344.76,5.5,3.4,0.022,681223.8,681223.8,15934,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374622,2285493.00
07/29/2017 20:30,2,0.338,ACTIVE,213.74,337.54,60.002,1501374603,"201051344001025","219011344069620",26.72,29.50,0,331.53,345.06,9.2,6.9,0.049,791321.8,791321.8,15933,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374623,2285494.00
07/29/2017 20:30,2,0.338,ACTIVE,213.51,336.64,60.007,1501374603,"201051344000458","219011344069620",26.56,31.30,0,331.83,344.76,9.2,6.9,0.049,795683.6,795683.6,15926,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374624,2285495.00
07/29/2017 20:30,2,0.326,ACTIVE,214.19,339.04,59.981,1501374603,"201051344000853","219011344069620",26.72,31.50,0,333.03,346.26,8.9,6.6,0.049,796935.6,796935.6,15946,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374625,2285496.00
07/29/2017 20:30,2,0.299,ACTIVE,214.19,339.65,59.986,1501374603,"201051344000685","219011344069620",26.36,29.00,0,331.83,345.36,8.0,5.8,0.049,790490.3,790490.3,15962,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374625,2285497.00
07/29/2017 20:30,2,0.326,ACTIVE,213.96,338.74,59.970,1501374603,"201051344000917","219011344069620",26.44,29.80,0,331.53,344.45,8.8,6.5,0.044,787171.5,787171.5,15959,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374626,2285498.00
07/29/2017 20:30,2,0.324,ACTIVE,214.19,339.04,59.991,1501374603,"201051344001145","219011344069620",26.96,28.80,0,333.03,345.06,8.9,6.6,0.040,795189.7,795189.7,15945,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374627,2285499.00
07/29/2017 20:30,2,0.320,ACTIVE,213.96,339.04,59.970,1501374603,"201051344000651","219011344069620",26.46,29.00,0,332.73,345.66,8.6,6.4,0.044,784070.4,784070.4,15941,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374628,2285500.00
07/29/2017 20:30,2,0.254,ACTIVE,212.16,336.64,59.996,1501374603,"274151322000088","219011344069620",25.01,33.50,0,331.83,340.55,6.5,4.3,0.027,991659.9,991659.9,15838,0,0,0,L,1151911521,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374629,2285501.00
07/29/2017 20:30,2,0.182,ACTIVE,213.06,378.42,59.970,1501374603,"274151322000068","219011344069620",35.44,36.30,0,334.84,391.04,6.5,4.3,0.027,862692.8,862692.8,16216,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374630,2285502.00
07/29/2017 20:30,2,0.371,ACTIVE,213.51,336.94,59.996,1501374603,"201051344001135","219011344069620",26.90,29.50,0,331.53,344.15,10.1,7.9,0.049,779605.5,779605.5,15913,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374631,2285503.00
07/29/2017 20:30,2,0.336,ACTIVE,213.51,337.54,59.991,1501374603,"201051344000594","219011344069620",26.60,32.20,0,330.03,343.85,9.1,6.9,0.049,799018.0,799018.0,15934,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374632,2285504.00
07/29/2017 20:30,2,0.344,ACTIVE,213.96,337.24,59.986,1501374603,"201051344001203","219011344069620",26.38,29.80,0,332.73,345.66,9.2,7.0,0.044,789442.1,789442.1,15967,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374633,2285505.00
07/29/2017 20:30,2,0.268,ACTIVE,212.38,337.54,59.986,1501374603,"274151322000054","219011344069620",25.43,33.30,0,332.43,341.75,6.9,4.8,0.018,1007833.9,1007833.9,15822,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374634,2285506.00
07/29/2017 20:30,2,0.348,ACTIVE,213.74,337.24,59.991,1501374603,"201051344000867","219011344069620",26.78,30.80,0,331.53,344.76,9.4,7.2,0.044,783197.5,783197.5,15966,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374635,2285507.00
07/29/2017 20:30,2,0.322,ACTIVE,213.74,338.44,59.991,1501374603,"201051344001093","219011344069620",27.21,29.30,0,331.23,344.15,8.9,6.7,0.044,787169.3,787169.3,15964,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374635,2285508.00
07/29/2017 20:30,2,0.322,ACTIVE,213.51,337.84,59.975,1501374603,"201051344000900","219011344069620",26.42,31.00,0,330.93,345.06,8.7,6.4,0.044,805040.5,805040.5,15968,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374636,2285509.00
07/29/2017 20:30,2,0.340,ACTIVE,213.96,337.84,60.012,1501374603,"201051344000648","219011344069620",26.22,30.00,0,331.83,345.06,9.1,6.8,0.049,791994.7,791994.7,15940,0,0,0,L,1122011218,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374637,2285510.00
07/29/2017 20:30,2,0.340,ACTIVE,213.51,337.24,59.959,1501374603,"201051344000569","219011344069620",26.52,32.40,0,331.83,344.45,9.1,6.9,0.053,806804.6,806804.6,15914,0,0,0,L,1122011218,0,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374638,2285511.00
07/29/2017 20:30,2,0.367,ACTIVE,213.74,337.54,60.007,1501374603,"201051344000983","219011344069620",26.52,31.00,0,331.53,345.06,9.9,7.6,0.049,797555.4,797555.4,15945,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374639,2285512.00
07/29/2017 20:30,2,0.330,ACTIVE,213.51,337.24,60.023,1501374603,"201051344001158","219011344069620",26.66,31.30,0,331.83,344.76,8.9,6.7,0.049,781833.7,781833.7,15944,0,0,0,L,1122011218,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374640,2285513.00
07/29/2017 20:30,2,0.320,ACTIVE,213.96,339.04,60.002,1501374603,"201051344000576","219011344069620",26.34,29.80,0,332.13,345.66,8.6,6.3,0.044,796366.1,796366.1,15951,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374641,2285514.00
07/29/2017 20:30,2,0.258,ACTIVE,212.38,336.34,60.002,1501374603,"274151322000087","219011344069620",25.72,37.30,0,332.43,341.15,6.7,4.6,0.018,982675.8,982675.8,16053,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501374642,2285515.00
07/29/2017 20:45,2,0.256,ACTIVE,214.19,337.54,59.907,1501375503,"201051344000645","219011344069620",26.44,30.50,0,332.13,344.45,6.9,4.7,0.027,795304.8,795304.8,15929,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375505,2285516.00
07/29/2017 20:45,2,0.199,ACTIVE,212.38,335.74,59.959,1501375503,"274151322000085","219011344069620",25.21,32.60,0,333.33,340.55,5.1,3.0,0.018,1002865.2,1002865.2,15836,0,0,0,L,1151911521,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375505,2285517.00
07/29/2017 20:45,2,0.277,ACTIVE,214.41,339.34,60.018,1501375503,"201051344000633","219011344069620",26.48,31.30,0,331.83,345.96,7.5,5.3,0.031,782320.4,782320.4,15981,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375506,2285518.00
07/29/2017 20:45,2,0.281,ACTIVE,213.74,337.84,59.986,1501375503,"201051344000469","219011344069620",26.20,30.30,0,330.93,344.15,7.5,5.3,0.035,786073.2,786073.2,15950,0,0,0,L,1122011218,0,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375507,2285519.00
07/29/2017 20:45,2,0.277,ACTIVE,213.51,337.54,59.954,1501375503,"201051344000646","219011344069620",27.37,30.00,0,331.53,344.45,7.8,5.6,0.031,780629.3,780629.3,15935,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375508,2285520.00
07/29/2017 20:45,2,0.236,ACTIVE,212.16,335.74,59.959,1501375503,"274151322000052","219011344069620",25.31,34.30,0,332.13,341.45,6.1,4.0,0.022,1044101.2,1044101.2,15832,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375509,2285521.00
07/29/2017 20:45,2,0.322,ACTIVE,213.96,338.14,59.986,1501375503,"201051344000585","219011344069620",26.88,29.80,0,332.13,344.45,8.8,6.6,0.031,794250.6,794250.6,15935,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375510,2285522.00
07/29/2017 20:45,2,0.271,ACTIVE,213.74,337.54,59.981,1501375503,"201051344001230","219011344069620",26.76,28.50,0,330.33,342.65,7.4,5.2,0.022,785145.3,785145.3,15973,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375511,2285523.00
07/29/2017 20:45,2,0.266,ACTIVE,214.41,338.74,59.965,1501375503,"201051344000582","219011344069620",26.20,28.80,0,331.83,343.85,7.1,4.9,0.031,774220.2,774220.2,15926,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375512,2285524.00
07/29/2017 20:45,2,0.293,ACTIVE,213.51,337.24,59.986,1501375503,"201051344000955","219011344069620",26.52,29.50,0,331.53,343.85,7.9,5.7,0.035,794216.7,794216.7,15950,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375513,2285525.00
07/29/2017 20:45,2,0.121,ACTIVE,212.61,337.24,59.970,1501375503,"274151322000094","219011344069620",30.59,34.00,0,333.63,367.00,3.8,1.7,0.022,861941.8,861941.8,16207,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375514,2285526.00
07/29/2017 20:45,2,0.309,ACTIVE,213.74,336.94,59.944,1501375503,"201051344000579","219011344069620",27.31,32.00,0,332.43,343.55,8.6,6.3,0.031,804333.2,804333.2,15939,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375514,2285527.00
07/29/2017 20:45,2,0.289,ACTIVE,213.96,337.54,59.986,1501375503,"201051344000890","219011344069620",26.66,29.50,0,331.23,343.85,7.8,5.7,0.031,788270.4,788270.4,15946,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375515,2285528.00
07/29/2017 20:45,2,0.275,ACTIVE,214.19,338.44,59.986,1501375503,"201051344000438","219011344069620",26.92,29.50,0,332.43,344.76,7.5,5.3,0.031,790643.1,790643.1,15929,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375516,2285529.00
07/29/2017 20:45,2,0.291,ACTIVE,214.19,337.84,59.986,1501375503,"201051344000417","219011344069620",17.87,29.50,0,332.13,342.35,5.3,3.2,0.013,708641.7,708641.7,15970,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375517,2285530.00
07/29/2017 20:45,2,0.207,ACTIVE,212.38,336.64,59.959,1501375503,"274151322000083","219011344069620",25.13,33.50,0,332.43,340.85,5.3,3.2,0.013,1033562.4,1033562.4,15847,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375518,2285531.00
07/29/2017 20:45,2,0.227,ACTIVE,212.83,336.34,59.954,1501375503,"274151322000076","219011344069620",25.92,34.00,0,333.93,340.85,6.0,3.8,0.031,1103286.2,1103286.2,15839,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375519,2285532.00
07/29/2017 20:45,2,0.287,ACTIVE,213.74,337.84,59.986,1501375503,"201051344000868","219011344069620",26.54,29.80,0,331.23,343.85,7.8,5.6,0.027,784438.8,784438.8,15957,0,0,0,L,1122011218,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375520,2285533.00
07/29/2017 20:45,2,0.205,ACTIVE,212.38,336.34,59.959,1501375503,"274151322000095","219011344069620",25.84,33.00,0,332.13,340.55,5.4,3.3,0.027,1092659.2,1092659.2,15859,0,0,0,L,1151911521,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375521,2285534.00
07/29/2017 20:45,2,0.242,ACTIVE,213.74,338.44,59.986,1501375503,"201051344000988","219011344069620",17.89,31.00,0,330.03,344.45,4.4,2.3,0.022,681224.5,681224.5,15935,0,0,0,L,1122011218,0,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375522,2285535.00
07/29/2017 20:45,2,0.279,ACTIVE,213.96,337.24,59.986,1501375503,"201051344001025","219011344069620",26.48,29.00,0,331.83,343.25,7.5,5.3,0.031,791323.4,791323.4,15934,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375523,2285536.00
07/29/2017 20:45,2,0.275,ACTIVE,213.74,336.64,59.959,1501375503,"201051344000458","219011344069620",26.64,30.80,0,331.53,342.95,7.5,5.3,0.031,795685.2,795685.2,15927,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375524,2285537.00
07/29/2017 20:45,2,0.275,ACTIVE,214.41,338.74,59.917,1501375503,"201051344000853","219011344069620",26.18,31.50,0,333.03,345.06,7.3,5.1,0.031,796937.1,796937.1,15947,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375525,2285538.00
07/29/2017 20:45,2,0.242,ACTIVE,214.41,339.04,59.996,1501375503,"201051344000685","219011344069620",26.02,28.80,0,331.83,345.36,6.4,4.3,0.035,790491.6,790491.6,15963,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375526,2285539.00
07/29/2017 20:45,2,0.268,ACTIVE,213.96,338.44,59.965,1501375503,"201051344000917","219011344069620",26.54,29.50,0,331.83,344.15,7.2,5.0,0.031,787172.9,787172.9,15960,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375526,2285540.00
07/29/2017 20:45,2,0.262,ACTIVE,214.19,338.14,59.975,1501375503,"201051344001145","219011344069620",27.35,28.30,0,333.63,344.45,7.3,5.1,0.027,795191.2,795191.2,15946,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375527,2285541.00
07/29/2017 20:45,2,0.262,ACTIVE,214.19,338.14,59.981,1501375503,"201051344000651","219011344069620",26.44,28.50,0,333.03,344.76,7.0,4.9,0.031,784071.8,784071.8,15942,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375528,2285542.00
07/29/2017 20:45,2,0.195,ACTIVE,212.16,336.34,59.975,1501375503,"274151322000088","219011344069620",24.43,32.80,0,332.13,340.25,4.8,2.8,0.018,991660.7,991660.7,15839,0,0,0,L,1151911521,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375529,2285543.00
07/29/2017 20:45,2,0.148,ACTIVE,213.06,337.84,59.981,1501375503,"274151322000068","219011344069620",31.03,35.60,0,334.54,382.33,4.7,2.6,0.027,862693.6,862693.6,16217,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375530,2285544.00
07/29/2017 20:45,2,0.305,ACTIVE,213.74,337.24,59.981,1501375503,"201051344001135","219011344069620",27.25,29.00,0,331.83,342.95,8.4,6.2,0.035,779607.3,779607.3,15914,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375531,2285545.00
07/29/2017 20:45,2,0.270,ACTIVE,213.51,337.54,59.965,1501375503,"201051344000594","219011344069620",27.25,31.80,0,330.03,343.25,7.5,5.3,0.035,799019.6,799019.6,15935,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375532,2285546.00
07/29/2017 20:45,2,0.277,ACTIVE,214.19,337.84,60.007,1501375503,"201051344001203","219011344069620",27.12,29.30,0,332.43,344.76,7.7,5.5,0.027,789443.7,789443.7,15968,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375533,2285547.00
07/29/2017 20:45,2,0.209,ACTIVE,212.38,334.84,59.975,1501375503,"274151322000054","219011344069620",24.59,32.80,0,331.83,340.85,5.2,3.1,0.022,1007834.9,1007834.9,15823,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375534,2285548.00
07/29/2017 20:45,2,0.287,ACTIVE,213.96,336.94,59.986,1501375503,"201051344000867","219011344069620",26.70,31.00,0,331.23,343.25,7.8,5.6,0.031,783199.1,783199.1,15967,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375535,2285549.00
07/29/2017 20:45,2,0.268,ACTIVE,214.19,338.74,59.986,1501375503,"201051344001093","219011344069620",27.15,28.80,0,331.53,344.15,7.4,5.2,0.022,787170.8,787170.8,15965,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375535,2285550.00
07/29/2017 20:45,2,0.262,ACTIVE,213.74,338.44,59.986,1501375503,"201051344000900","219011344069620",26.14,30.80,0,330.33,343.55,7.0,4.8,0.031,805041.9,805041.9,15969,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375536,2285551.00
07/29/2017 20:45,2,0.279,ACTIVE,214.19,337.84,59.959,1501375503,"201051344000648","219011344069620",26.08,30.00,0,332.43,344.15,7.4,5.2,0.031,791996.2,791996.2,15941,0,0,0,L,1122011218,0,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375537,2285552.00
07/29/2017 20:45,2,0.281,ACTIVE,213.74,337.54,59.965,1501375503,"201051344000569","219011344069620",26.18,32.40,0,331.53,342.95,7.5,5.3,0.031,806806.2,806806.2,15915,0,0,0,L,1122011218,0,121.10,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375538,2285553.00
07/29/2017 20:45,2,0.297,ACTIVE,213.74,336.94,59.996,1501375503,"201051344000983","219011344069620",27.12,31.00,0,330.93,343.25,8.2,6.0,0.035,797557.1,797557.1,15946,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375539,2285554.00
07/29/2017 20:45,2,0.275,ACTIVE,213.74,337.24,59.965,1501375503,"201051344001158","219011344069620",26.08,31.30,0,330.63,344.15,7.3,5.1,0.035,781835.2,781835.2,15945,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375540,2285555.00
07/29/2017 20:45,2,0.260,ACTIVE,214.41,338.44,59.981,1501375503,"201051344000576","219011344069620",26.20,30.00,0,331.83,344.45,6.9,4.8,0.031,796367.5,796367.5,15952,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375541,2285556.00
07/29/2017 20:45,2,0.211,ACTIVE,212.61,336.64,59.981,1501375503,"274151322000087","219011344069620",24.67,36.50,0,331.53,340.85,5.3,3.2,0.018,982676.7,982676.7,16054,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501375542,2285557.00
07/29/2017 21:00,2,0.189,ACTIVE,214.19,337.24,59.991,1501376403,"201051344000645","219011344069620",26.10,29.80,0,332.73,343.25,5.1,3.0,0.013,795305.8,795305.8,15930,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376404,2285558.00
07/29/2017 21:00,2,0.133,ACTIVE,212.61,336.04,59.996,1501376403,"274151322000085","219011344069620",24.49,32.20,0,333.33,339.95,3.4,1.3,0.000,1002865.7,1002865.7,15837,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376405,2285559.00
07/29/2017 21:00,2,0.213,ACTIVE,214.41,339.34,60.007,1501376403,"201051344000633","219011344069620",26.84,30.30,0,331.83,345.66,5.8,3.7,0.009,782321.5,782321.5,15982,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376406,2285560.00
07/29/2017 21:00,2,0.217,ACTIVE,213.74,337.24,60.012,1501376403,"201051344000469","219011344069620",26.12,29.30,0,330.93,343.25,5.8,3.6,0.018,786074.3,786074.3,15951,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376406,2285561.00
07/29/2017 21:00,2,0.223,ACTIVE,213.06,336.64,59.970,1501376403,"201051344000646","219011344069620",26.40,29.30,0,331.83,342.95,6.0,3.9,0.013,780630.4,780630.4,15936,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376408,2285562.00
07/29/2017 21:00,2,0.168,ACTIVE,212.61,336.34,59.981,1501376403,"274151322000052","219011344069620",25.03,33.50,0,332.73,341.15,4.2,2.2,0.018,1044102.0,1044102.0,15833,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376408,2285563.00
07/29/2017 21:00,2,0.254,ACTIVE,213.51,337.84,60.018,1501376403,"201051344000585","219011344069620",26.94,29.00,0,330.63,343.85,7.0,4.8,0.013,794252.0,794252.0,15936,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376409,2285564.00
07/29/2017 21:00,2,0.221,ACTIVE,213.29,336.04,60.018,1501376403,"201051344001230","219011344069620",25.52,28.00,0,330.93,341.75,5.7,3.6,0.009,785146.3,785146.3,15974,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376410,2285565.00
07/29/2017 21:00,2,0.203,ACTIVE,213.74,336.94,59.991,1501376403,"201051344000582","219011344069620",25.88,28.30,0,333.03,342.95,5.4,3.3,0.013,774221.2,774221.2,15927,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376411,2285566.00
07/29/2017 21:00,2,0.225,ACTIVE,213.06,335.74,60.018,1501376403,"201051344000955","219011344069620",26.94,29.30,0,331.53,341.75,6.2,4.0,0.013,794217.9,794217.9,15951,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376412,2285567.00
07/29/2017 21:00,2,0.076,ACTIVE,212.83,336.64,59.991,1501376403,"274151322000094","219011344069620",29.54,33.30,0,334.24,339.95,2.3,0.3,0.004,861942.0,861942.0,16208,0,0,0,L,1151911521,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376413,2285568.00
07/29/2017 21:00,2,0.248,ACTIVE,213.51,336.04,60.002,1501376403,"201051344000579","219011344069620",26.52,31.00,0,332.13,342.35,6.7,4.5,0.013,804334.5,804334.5,15940,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376414,2285569.00
07/29/2017 21:00,2,0.230,ACTIVE,213.51,336.34,59.981,1501376403,"201051344000890","219011344069620",26.24,29.00,0,332.13,343.25,6.1,4.0,0.013,788271.6,788271.6,15947,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376415,2285570.00
07/29/2017 21:00,2,0.219,ACTIVE,213.74,336.64,60.018,1501376403,"201051344000438","219011344069620",25.82,28.80,0,333.33,342.65,5.8,3.6,0.018,790644.2,790644.2,15930,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376416,2285571.00
07/29/2017 21:00,2,0.221,ACTIVE,213.29,336.64,60.012,1501376403,"201051344000417","219011344069620",17.87,29.00,0,332.13,343.85,4.0,1.9,0.004,708642.4,708642.4,15971,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376417,2285572.00
07/29/2017 21:00,2,0.143,ACTIVE,212.83,337.84,60.012,1501376403,"274151322000083","219011344069620",24.67,32.80,0,333.03,340.85,3.6,1.6,0.009,1033562.9,1033562.9,15848,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376417,2285573.00
07/29/2017 21:00,2,0.154,ACTIVE,213.29,336.94,60.007,1501376403,"274151322000076","219011344069620",25.45,33.30,0,334.54,340.85,4.0,2.0,0.009,1103286.9,1103286.9,15840,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376419,2285574.00
07/29/2017 21:00,2,0.221,ACTIVE,213.74,336.94,60.028,1501376403,"201051344000868","219011344069620",26.64,29.00,0,332.43,342.65,6.0,3.9,0.013,784439.9,784439.9,15958,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376420,2285575.00
07/29/2017 21:00,2,0.139,ACTIVE,212.61,335.14,60.002,1501376403,"274151322000095","219011344069620",25.13,32.60,0,333.03,340.25,3.5,1.5,0.009,1092659.8,1092659.8,15860,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376421,2285576.00
07/29/2017 21:00,2,0.166,ACTIVE,213.96,339.04,60.007,1501376403,"201051344000988","219011344069620",17.87,30.00,0,330.33,344.15,3.0,1.0,0.009,681224.9,681224.9,15936,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376422,2285577.00
07/29/2017 21:00,2,0.207,ACTIVE,213.29,334.84,60.018,1501376403,"201051344001025","219011344069620",26.72,28.50,0,332.43,343.85,5.7,3.5,0.009,791324.5,791324.5,15935,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376423,2285578.00
07/29/2017 21:00,2,0.211,ACTIVE,213.96,336.94,60.028,1501376403,"201051344000458","219011344069620",26.02,30.00,0,331.53,343.25,5.6,3.5,0.018,795686.2,795686.2,15928,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376424,2285579.00
07/29/2017 21:00,2,0.205,ACTIVE,214.41,338.74,60.044,1501376403,"201051344000853","219011344069620",26.50,30.50,0,333.33,344.15,5.5,3.4,0.013,796938.1,796938.1,15948,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376424,2285580.00
07/29/2017 21:00,2,0.178,ACTIVE,213.74,336.64,59.986,1501376403,"201051344000685","219011344069620",26.32,28.30,0,331.83,344.45,4.8,2.7,0.013,790492.4,790492.4,15964,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376425,2285581.00
07/29/2017 21:00,2,0.205,ACTIVE,213.29,336.64,60.002,1501376403,"201051344000917","219011344069620",26.60,28.80,0,331.53,343.55,5.5,3.4,0.000,787174.0,787174.0,15961,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376426,2285582.00
07/29/2017 21:00,2,0.203,ACTIVE,213.51,336.34,59.996,1501376403,"201051344001145","219011344069620",26.44,27.80,0,333.33,343.25,5.5,3.4,0.013,795192.2,795192.2,15947,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376427,2285583.00
07/29/2017 21:00,2,0.201,ACTIVE,213.51,336.34,60.007,1501376403,"201051344000651","219011344069620",26.06,28.00,0,333.03,344.15,5.3,3.2,0.018,784072.8,784072.8,15943,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376428,2285584.00
07/29/2017 21:00,2,0.133,ACTIVE,212.38,335.44,59.986,1501376403,"274151322000088","219011344069620",23.40,32.20,0,332.73,340.25,3.1,1.1,0.004,991661.2,991661.2,15840,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376429,2285585.00
07/29/2017 21:00,2,0.098,ACTIVE,213.29,337.24,60.034,1501376403,"274151322000068","219011344069620",29.68,34.50,0,334.24,340.85,3.0,0.9,0.004,862694.0,862694.0,16218,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376430,2285586.00
07/29/2017 21:00,2,0.246,ACTIVE,213.06,335.44,59.970,1501376403,"201051344001135","219011344069620",26.42,28.50,0,331.23,342.35,6.6,4.5,0.013,779608.6,779608.6,15915,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376431,2285587.00
07/29/2017 21:00,2,0.217,ACTIVE,213.74,338.14,59.975,1501376403,"201051344000594","219011344069620",26.44,31.30,0,330.63,343.25,5.8,3.7,0.013,799020.7,799020.7,15936,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376432,2285588.00
07/29/2017 21:00,2,0.219,ACTIVE,213.51,336.04,59.996,1501376403,"201051344001203","219011344069620",26.70,28.80,0,333.33,343.85,5.9,3.8,0.013,789444.8,789444.8,15969,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376433,2285589.00
07/29/2017 21:00,2,0.137,ACTIVE,212.83,336.64,60.018,1501376403,"274151322000054","219011344069620",24.23,32.40,0,332.43,340.85,3.4,1.3,0.009,1007835.4,1007835.4,15824,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376433,2285590.00
07/29/2017 21:00,2,0.227,ACTIVE,214.19,336.64,59.991,1501376403,"201051344000867","219011344069620",26.10,30.30,0,331.53,342.65,6.0,3.9,0.018,783200.2,783200.2,15968,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376434,2285591.00
07/29/2017 21:00,2,0.217,ACTIVE,213.51,336.94,60.002,1501376403,"201051344001093","219011344069620",26.28,28.30,0,331.83,343.25,5.8,3.7,0.009,787171.9,787171.9,15966,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376435,2285592.00
07/29/2017 21:00,2,0.189,ACTIVE,213.96,338.44,60.007,1501376403,"201051344000900","219011344069620",26.36,29.80,0,331.53,342.95,5.1,3.0,0.018,805042.8,805042.8,15970,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376436,2285593.00
07/29/2017 21:00,2,0.201,ACTIVE,214.19,337.84,59.986,1501376403,"201051344000648","219011344069620",27.14,29.00,0,332.13,342.95,5.6,3.5,0.013,791997.3,791997.3,15942,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376437,2285594.00
07/29/2017 21:00,2,0.217,ACTIVE,213.74,337.24,59.986,1501376403,"201051344000569","219011344069620",26.12,31.50,0,331.53,342.65,5.8,3.6,0.018,806807.3,806807.3,15916,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376438,2285595.00
07/29/2017 21:00,2,0.238,ACTIVE,214.19,337.54,59.991,1501376403,"201051344000983","219011344069620",26.56,30.00,0,330.93,342.65,6.5,4.3,0.018,797558.3,797558.3,15947,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376439,2285596.00
07/29/2017 21:00,2,0.207,ACTIVE,213.74,337.24,59.991,1501376403,"201051344001158","219011344069620",25.60,30.50,0,330.63,342.95,5.4,3.3,0.013,781836.3,781836.3,15946,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376440,2285597.00
07/29/2017 21:00,2,0.195,ACTIVE,214.64,339.04,60.002,1501376403,"201051344000576","219011344069620",26.40,29.00,0,332.43,342.95,5.2,3.1,0.009,796368.5,796368.5,15953,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376441,2285598.00
07/29/2017 21:00,2,0.146,ACTIVE,212.83,336.34,59.986,1501376403,"274151322000087","219011344069620",24.33,35.60,0,332.73,339.95,3.6,1.5,0.000,982677.3,982677.3,16055,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501376442,2285599.00
07/29/2017 21:15,2,0.143,ACTIVE,214.64,327.02,60.023,1501377303,"201051344000645","219011344069620",24.39,28.50,0,321.91,345.36,3.5,1.5,0.000,795306.3,795306.3,15931,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377304,2285600.00
07/29/2017 21:15,2,0.078,ALERT,212.83,298.47,59.954,1501377303,"274151322000085","219011344069620",22.98,31.50,0,296.96,340.55,1.9,0.0,0.000,1002865.9,1002865.9,15838,0,0,0,L,1151911521,0,122.68,122.91,0002,29,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377306,2285601.00
07/29/2017 21:15,2,0.170,ACTIVE,214.64,319.81,59.959,1501377303,"201051344000633","219011344069620",22.80,29.30,0,311.39,360.38,4.0,1.9,0.000,782322.3,782322.3,15983,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377307,2285602.00
