ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 21:15,2,0.176,ACTIVE,214.19,327.62,59.996,1501377303,"201051344000469","219011344069620",23.44,28.00,0,324.92,344.15,4.2,2.1,0.000,786075.0,786075.0,15952,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377308,2285603.00
07/29/2017 21:15,2,0.176,ACTIVE,213.29,320.41,60.002,1501377303,"201051344000646","219011344069620",23.80,28.50,0,317.70,343.55,4.2,2.2,0.000,780631.2,780631.2,15937,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377308,2285604.00
07/29/2017 21:15,2,0.105,ACTIVE,212.83,325.22,59.975,1501377303,"274151322000052","219011344069620",24.27,32.60,0,315.90,339.95,2.7,0.6,0.000,1044102.3,1044102.3,15834,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377309,2285605.00
07/29/2017 21:15,2,0.195,ACTIVE,213.74,330.33,59.975,1501377303,"201051344000585","219011344069620",25.21,28.30,0,327.02,342.05,5.0,2.9,0.000,794252.9,794252.9,15937,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377310,2285606.00
07/29/2017 21:15,2,0.156,ALERT,213.51,318.61,60.002,1501377303,"201051344001230","219011344069620",23.60,27.30,0,298.77,358.28,3.8,1.7,0.000,785147.0,785147.0,15975,0,0,0,L,1122011218,0,122.68,121.78,0002,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377312,2285607.00
07/29/2017 21:15,2,0.156,ACTIVE,214.19,324.32,59.986,1501377303,"201051344000582","219011344069620",23.44,27.80,0,321.91,341.45,3.7,1.6,0.000,774221.9,774221.9,15928,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377313,2285608.00
07/29/2017 21:15,2,0.180,ACTIVE,213.06,328.22,59.975,1501377303,"201051344000955","219011344069620",23.82,28.50,0,326.12,345.06,4.3,2.3,0.000,794218.7,794218.7,15952,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377314,2285609.00
07/29/2017 21:15,2,0.000,ALERT,212.61,297.57,59.991,1501377303,"274151322000094","219011344069620",38.96,32.20,0,296.06,374.51,0.0,0.0,0.000,861942.0,861942.0,16209,0,0,0,L,1151911521,0,121.78,123.36,0002,29,0,0,0,0,0,0,94,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377316,2285610.00
07/29/2017 21:15,2,0.203,ACTIVE,213.96,328.52,59.996,1501377303,"201051344000579","219011344069620",23.91,30.00,0,327.62,342.65,4.9,2.8,0.000,804335.5,804335.5,15941,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377317,2285611.00
07/29/2017 21:15,2,0.166,ACTIVE,213.51,328.82,59.986,1501377303,"201051344000890","219011344069620",25.29,28.50,0,324.62,347.46,4.2,2.2,0.000,788272.4,788272.4,15948,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377318,2285612.00
07/29/2017 21:15,2,0.164,ACTIVE,213.74,322.51,60.002,1501377303,"201051344000438","219011344069620",23.76,28.00,0,320.71,340.85,4.0,1.9,0.000,790644.9,790644.9,15931,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377319,2285613.00
07/29/2017 21:15,2,0.154,ALERT,213.74,299.07,59.975,1501377303,"201051344000417","219011344069620",18.03,27.80,0,296.36,339.95,2.8,0.8,0.000,708642.7,708642.7,15972,0,0,0,L,1122011218,0,122.46,122.23,0002,25,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377321,2285614.00
07/29/2017 21:15,2,0.080,ACTIVE_NO_POWER,212.83,311.69,59.991,1501377303,"274151322000083","219011344069620",24.13,32.20,0,308.69,339.65,2.0,0.0,0.000,1033563.1,1033563.1,15849,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377321,2285615.00
07/29/2017 21:15,2,0.086,ACTIVE,213.29,331.53,59.965,1501377303,"274151322000076","219011344069620",24.91,32.60,0,330.63,339.65,2.2,0.2,0.000,1103287.1,1103287.1,15841,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377322,2285616.00
07/29/2017 21:15,2,0.174,ACTIVE,213.96,324.62,59.991,1501377303,"201051344000868","219011344069620",23.26,27.80,0,320.11,352.27,4.1,2.1,0.000,784440.7,784440.7,15959,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377323,2285617.00
07/29/2017 21:15,2,0.076,ACTIVE_NO_POWER,212.83,326.12,59.981,1501377303,"274151322000095","219011344069620",24.41,31.80,0,324.32,339.04,1.9,0.0,0.000,1092659.9,1092659.9,15861,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377324,2285618.00
07/29/2017 21:15,2,0.102,ALERT,213.74,300.27,59.970,1501377303,"201051344000988","219011344069620",18.03,28.30,0,295.46,340.85,1.9,0.0,0.000,681225.0,681225.0,15937,0,0,0,L,1122011218,0,121.78,122.91,0002,25,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377326,2285619.00
07/29/2017 21:15,2,0.158,ACTIVE,213.51,324.62,59.991,1501377303,"201051344001025","219011344069620",23.64,27.80,0,323.72,340.55,3.8,1.8,0.000,791325.1,791325.1,15936,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377327,2285620.00
07/29/2017 21:15,2,0.158,ACTIVE,213.96,320.41,59.949,1501377303,"201051344000458","219011344069620",23.84,29.00,0,319.21,342.95,3.8,1.7,0.000,795686.9,795686.9,15929,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377328,2285621.00
07/29/2017 21:15,2,0.146,ACTIVE,214.64,329.13,59.981,1501377303,"201051344000853","219011344069620",23.95,29.30,0,327.62,349.26,3.6,1.5,0.000,796938.8,796938.8,15949,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377329,2285622.00
07/29/2017 21:15,2,0.133,ACTIVE,213.96,316.80,59.986,1501377303,"201051344000685","219011344069620",22.76,27.80,0,313.50,354.37,3.1,1.1,0.000,790492.9,790492.9,15965,0,0,0,L,1122011218,0,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377330,2285623.00
07/29/2017 21:15,2,0.158,ALERT,213.51,302.37,59.996,1501377303,"201051344000917","219011344069620",22.22,28.30,0,297.57,358.58,3.6,1.6,0.000,787174.6,787174.6,15962,0,0,0,L,1122011218,0,122.46,122.46,0002,25,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377332,2285624.00
07/29/2017 21:15,2,0.158,ALERT,213.96,313.80,59.991,1501377303,"201051344001145","219011344069620",22.56,27.00,0,299.37,355.28,3.6,1.6,0.000,795192.8,795192.8,15948,0,0,0,L,1122011218,0,122.68,122.23,0002,26,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377333,2285625.00
07/29/2017 21:15,2,0.150,ACTIVE,213.74,320.71,59.975,1501377303,"201051344000651","219011344069620",23.42,27.50,0,317.70,342.35,3.6,1.5,0.000,784073.4,784073.4,15944,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377334,2285626.00
07/29/2017 21:15,2,0.068,ALERT,212.16,298.17,59.986,1501377303,"274151322000088","219011344069620",22.24,31.30,0,296.66,338.74,1.6,0.0,0.000,991661.3,991661.3,15841,0,0,0,L,1151911521,0,122.46,122.68,0002,26,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377336,2285627.00
07/29/2017 21:15,2,0.055,ALERT,213.51,314.10,59.996,1501377303,"274151322000068","219011344069620",23.52,33.00,0,295.76,379.32,1.3,0.0,0.000,862694.1,862694.1,16219,0,0,0,L,1151911521,0,122.68,123.14,0002,30,0,0,0,0,0,0,83,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377338,2285628.00
07/29/2017 21:15,2,0.178,ACTIVE,213.29,328.52,59.986,1501377303,"201051344001135","219011344069620",25.54,28.00,0,327.62,340.55,4.6,2.5,0.000,779609.5,779609.5,15916,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377339,2285629.00
07/29/2017 21:15,2,0.158,ACTIVE,213.96,327.92,59.944,1501377303,"201051344000594","219011344069620",23.93,30.30,0,324.62,346.56,3.9,1.8,0.000,799021.4,799021.4,15937,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377340,2285630.00
07/29/2017 21:15,2,0.174,ACTIVE,213.51,315.60,59.981,1501377303,"201051344001203","219011344069620",23.12,28.00,0,315.00,349.86,4.1,2.0,0.000,789445.6,789445.6,15970,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377341,2285631.00
07/29/2017 21:15,2,0.078,ALERT,212.83,298.47,59.991,1501377303,"274151322000054","219011344069620",22.72,31.80,0,296.36,339.65,1.8,0.0,0.000,1007835.6,1007835.6,15825,0,0,0,L,1151911521,0,122.46,122.68,0002,29,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377343,2285632.00
07/29/2017 21:15,2,0.166,ACTIVE,214.41,313.80,60.012,1501377303,"201051344000867","219011344069620",24.35,29.00,0,311.69,353.17,4.1,2.0,0.000,783201.0,783201.0,15969,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377344,2285633.00
07/29/2017 21:15,2,0.174,ALERT,213.74,300.27,59.970,1501377303,"201051344001093","219011344069620",22.38,27.50,0,298.47,339.65,4.0,1.9,0.000,787172.6,787172.6,15967,0,0,0,L,1122011218,0,122.68,122.23,0002,28,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377346,2285634.00
07/29/2017 21:15,2,0.131,ACTIVE,214.19,322.81,59.938,1501377303,"201051344000900","219011344069620",24.73,28.30,0,319.51,349.56,3.3,1.3,0.000,805043.4,805043.4,15971,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377346,2285635.00
07/29/2017 21:15,2,0.166,ACTIVE,214.41,319.21,59.970,1501377303,"201051344000648","219011344069620",23.06,28.00,0,317.40,352.27,3.9,1.8,0.000,791998.0,791998.0,15943,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377348,2285636.00
07/29/2017 21:15,2,0.164,ACTIVE,214.19,323.11,60.007,1501377303,"201051344000569","219011344069620",23.70,29.80,0,320.41,342.65,4.0,1.9,0.000,806808.0,806808.0,15917,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377349,2285637.00
07/29/2017 21:15,2,0.170,ACTIVE,214.19,321.91,59.991,1501377303,"201051344000983","219011344069620",25.54,28.80,0,319.81,344.76,4.4,2.4,0.000,797559.2,797559.2,15948,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377349,2285638.00
07/29/2017 21:15,2,0.158,ACTIVE,213.96,316.50,59.954,1501377303,"201051344001158","219011344069620",22.38,29.00,0,313.80,345.36,3.6,1.5,0.000,781836.9,781836.9,15947,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377350,2285639.00
07/29/2017 21:15,2,0.154,ALERT,214.64,313.80,59.970,1501377303,"201051344000576","219011344069620",21.73,28.00,0,299.07,359.18,3.4,1.4,0.000,796369.1,796369.1,15954,0,0,0,L,1122011218,0,122.23,122.68,0002,23,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377352,2285640.00
07/29/2017 21:15,2,0.086,ALERT,212.61,297.87,59.986,1501377303,"274151322000087","219011344069620",23.42,33.50,0,295.46,344.76,2.1,0.1,0.000,982677.4,982677.4,16056,0,0,0,L,1151911521,0,122.23,122.91,0002,30,0,0,0,0,0,0,128,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1501377354,2285641.00
07/29/2017 21:30,2,0.043,ALERT,213.29,297.57,60.012,1501378204,"201051344000645","219011344069620",26.68,27.30,0,296.96,338.44,1.2,0.0,0.000,795306.5,795306.5,15932,0,0,0,L,1122011218,0,121.78,122.46,0100,24,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1501378206,2285642.00
07/29/2017 21:30,2,0.020,ALERT,212.38,297.26,59.996,1501378204,"274151322000085","219011344069620",24.53,29.80,0,296.06,300.27,0.0,0.0,0.000,1002865.9,1002865.9,15840,0,0,0,L,1151911521,0,122.46,122.23,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1501378207,2285643.00
07/29/2017 21:30,2,0.064,ALERT,213.74,297.57,59.954,1501378204,"201051344000633","219011344069620",26.48,27.50,0,295.16,337.54,1.8,0.0,0.000,782322.5,782322.5,15984,0,0,0,L,1122011218,0,122.01,122.91,0100,27,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1501378209,2285644.00
07/29/2017 21:30,2,0.068,ALERT,213.06,297.57,59.954,1501378204,"201051344000469","219011344069620",26.16,26.30,0,296.06,336.94,1.9,0.0,0.000,786075.2,786075.2,15953,0,0,0,L,1122011218,0,121.10,122.91,0100,23,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1501378211,2285645.00
07/29/2017 21:30,2,0.062,ALERT,212.83,298.47,59.975,1501378204,"201051344000646","219011344069620",26.26,27.00,0,296.66,335.74,1.7,0.0,0.000,780631.4,780631.4,15938,0,0,0,L,1122011218,0,122.23,121.78,0100,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1501378213,2285646.00
07/29/2017 21:30,2,0.041,ALERT,212.16,296.96,59.996,1501378204,"274151322000052","219011344069620",25.37,30.80,0,295.46,335.14,0.0,0.0,0.000,1044102.3,1044102.3,15835,0,0,0,L,1151911521,0,121.78,122.46,0100,28,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1501378215,2285647.00
07/29/2017 21:30,2,0.100,ALERT,213.74,298.77,59.959,1501378204,"201051344000585","219011344069620",26.64,27.00,0,296.66,336.64,2.7,0.7,0.000,794253.3,794253.3,15938,0,0,0,L,1122011218,0,122.01,122.68,0100,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1501378216,2285648.00
07/29/2017 21:30,2,0.078,ALERT,213.29,298.77,59.965,1501378204,"201051344001230","219011344069620",26.08,26.00,0,297.57,321.31,2.1,0.1,0.000,785147.2,785147.2,15977,0,0,0,L,1122011218,0,122.23,121.78,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1501378218,2285649.00
07/29/2017 21:30,2,0.057,ALERT,213.74,299.37,59.933,1501378204,"201051344000582","219011344069620",26.44,26.50,0,297.87,336.04,1.6,0.0,0.000,774222.0,774222.0,15929,0,0,0,L,1122011218,0,122.23,122.46,0100,24,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1501378220,2285650.00
07/29/2017 21:30,2,0.076,ALERT,213.06,298.47,59.954,1501378204,"201051344000955","219011344069620",26.52,27.00,0,297.26,336.04,2.1,0.1,0.000,794218.9,794218.9,15953,0,0,0,L,1122011218,0,121.78,122.23,0100,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1501378222,2285651.00
07/29/2017 21:30,2,0.000,ALERT,212.83,297.26,59.959,1501378204,"274151322000094","219011344069620",0.00,30.30,0,295.16,373.61,0.0,0.0,0.000,861942.0,861942.0,16211,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,137,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1501378224,2285652.00
07/29/2017 21:30,2,0.094,ALERT,212.83,298.47,59.965,1501378204,"201051344000579","219011344069620",26.70,28.00,0,297.57,336.94,2.6,0.6,0.000,804335.8,804335.8,15942,0,0,0,L,1122011218,0,121.33,122.01,0100,24,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1501378226,2285653.00
07/29/2017 21:30,2,0.090,ALERT,213.51,299.07,59.975,1501378204,"201051344000890","219011344069620",26.68,27.30,0,297.57,336.34,2.4,0.4,0.000,788272.7,788272.7,15949,0,0,0,L,1122011218,0,122.46,121.55,0100,27,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1501378228,2285654.00
07/29/2017 21:30,2,0.064,ALERT,213.74,299.07,59.965,1501378204,"201051344000438","219011344069620",26.62,26.80,0,297.57,336.64,1.8,0.0,0.000,790645.1,790645.1,15932,0,0,0,L,1122011218,0,122.68,122.46,0100,26,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1501378229,2285655.00
07/29/2017 21:30,2,0.094,ALERT,213.51,297.87,59.975,1501378204,"201051344000417","219011344069620",16.96,26.80,0,296.36,301.17,1.6,0.0,0.000,708642.8,708642.8,15974,0,0,0,L,1122011218,0,122.01,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1501378231,2285656.00
07/29/2017 21:30,2,0.020,ALERT,212.61,297.87,60.002,1501378204,"274151322000083","219011344069620",25.13,30.00,0,296.06,312.59,0.0,0.0,0.000,1033563.1,1033563.1,15850,0,0,0,L,1151911521,0,122.23,122.68,0100,24,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1501378233,2285657.00
07/29/2017 21:30,2,0.018,ALERT,213.06,297.57,59.970,1501378204,"274151322000076","219011344069620",26.18,30.50,0,295.76,337.24,0.0,0.0,0.000,1103287.1,1103287.1,15842,0,0,0,L,1151911521,0,122.46,122.91,0100,28,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1501378235,2285658.00
07/29/2017 21:30,2,0.082,ALERT,213.29,299.07,59.912,1501378204,"201051344000868","219011344069620",26.14,26.50,0,297.57,337.54,2.2,0.2,0.000,784440.9,784440.9,15960,0,0,0,L,1122011218,0,121.55,122.91,0100,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1501378237,2285659.00
07/29/2017 21:30,2,0.010,ALERT,212.61,298.77,59.965,1501378204,"274151322000095","219011344069620",25.37,29.80,0,296.96,332.43,0.0,0.0,0.000,1092659.9,1092659.9,15862,0,0,0,L,1151911521,0,122.46,122.46,0100,26,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1501378239,2285660.00
07/29/2017 21:30,2,0.043,ALERT,213.29,298.17,59.996,1501378204,"201051344000988","219011344069620",17.16,27.00,0,294.86,302.68,0.8,0.0,0.000,681225.0,681225.0,15939,0,0,0,L,1122011218,0,121.55,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1501378240,2285661.00
07/29/2017 21:30,2,0.066,ALERT,213.51,298.17,59.986,1501378204,"201051344001025","219011344069620",26.66,26.50,0,296.96,335.44,1.8,0.0,0.000,791325.3,791325.3,15937,0,0,0,L,1122011218,0,122.01,122.23,0100,24,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1501378242,2285662.00
07/29/2017 21:30,2,0.068,ALERT,213.29,298.77,59.991,1501378204,"201051344000458","219011344069620",26.08,27.50,0,296.96,337.54,1.8,0.0,0.000,795687.1,795687.1,15930,0,0,0,L,1122011218,0,122.01,122.68,0100,24,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1501378244,2285663.00
07/29/2017 21:30,2,0.053,ALERT,213.96,298.47,59.991,1501378204,"201051344000853","219011344069620",26.60,27.30,0,296.96,338.74,1.4,0.0,0.000,796938.9,796938.9,15950,0,0,0,L,1122011218,0,122.23,122.91,0100,26,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1501378246,2285664.00
07/29/2017 21:30,2,0.029,ALERT,213.74,298.77,59.928,1501378204,"201051344000685","219011344069620",26.30,26.50,0,297.26,331.23,0.8,0.0,0.000,790493.0,790493.0,15966,0,0,0,L,1122011218,0,122.91,122.01,0100,23,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1501378248,2285665.00
07/29/2017 21:30,2,0.068,ALERT,213.74,298.47,59.954,1501378204,"201051344000917","219011344069620",25.96,27.00,0,296.06,308.69,1.8,0.0,0.000,787174.8,787174.8,15964,0,0,0,L,1122011218,0,122.23,122.68,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1501378250,2285666.00
07/29/2017 21:30,2,0.068,ALERT,213.74,299.07,59.970,1501378204,"201051344001145","219011344069620",26.38,26.00,0,297.87,319.21,1.9,0.0,0.000,795193.0,795193.0,15950,0,0,0,L,1122011218,0,122.23,122.23,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1501378251,2285667.00
07/29/2017 21:30,2,0.045,ALERT,213.74,298.17,59.986,1501378204,"201051344000651","219011344069620",26.26,26.30,0,296.66,336.04,1.2,0.0,0.000,784073.5,784073.5,15945,0,0,0,L,1122011218,0,122.68,122.01,0100,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1501378253,2285668.00
07/29/2017 21:30,2,0.008,ALERT,212.38,298.17,59.970,1501378204,"274151322000088","219011344069620",23.40,29.80,0,296.06,300.27,0.0,0.0,0.000,991661.3,991661.3,15843,0,0,0,L,1151911521,0,122.68,122.23,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1501378255,2285669.00
07/29/2017 21:30,2,0.000,ALERT,213.29,297.26,59.959,1501378204,"274151322000068","219011344069620",0.00,31.30,0,295.16,374.21,0.0,0.0,0.000,862694.1,862694.1,16221,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,140,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1501378257,2285670.00
07/29/2017 21:30,2,0.096,ALERT,213.06,298.47,59.922,1501378204,"201051344001135","219011344069620",26.62,26.50,0,297.26,335.14,2.6,0.6,0.000,779609.8,779609.8,15917,0,0,0,L,1122011218,0,122.23,122.01,0100,26,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1501378259,2285671.00
07/29/2017 21:30,2,0.066,ALERT,213.06,299.07,59.975,1501378204,"201051344000594","219011344069620",26.68,28.80,0,296.96,335.74,1.8,0.0,0.000,799021.5,799021.5,15938,0,0,0,L,1122011218,0,121.55,122.23,0100,25,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1501378260,2285672.00
07/29/2017 21:30,2,0.076,ALERT,213.74,298.77,59.986,1501378204,"201051344001203","219011344069620",25.94,26.80,0,297.26,332.73,2.0,0.0,0.000,789445.8,789445.8,15971,0,0,0,L,1122011218,0,122.91,122.01,0100,23,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1501378262,2285673.00
07/29/2017 21:30,2,0.016,ALERT,212.61,298.47,59.965,1501378204,"274151322000054","219011344069620",24.23,30.30,0,296.06,300.57,0.0,0.0,0.000,1007835.6,1007835.6,15827,0,0,0,L,1151911521,0,122.23,122.46,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1501378264,2285674.00
07/29/2017 21:30,2,0.082,ALERT,213.51,298.17,59.981,1501378204,"201051344000867","219011344069620",25.72,27.50,0,296.66,320.71,2.1,0.2,0.000,783201.2,783201.2,15970,0,0,0,L,1122011218,0,122.23,122.46,0100,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1501378266,2285675.00
07/29/2017 21:30,2,0.090,ALERT,213.74,298.77,59.928,1501378204,"201051344001093","219011344069620",25.62,26.50,0,297.26,302.07,2.4,0.3,0.000,787172.8,787172.8,15969,0,0,0,L,1122011218,0,122.23,122.23,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1501378268,2285676.00
07/29/2017 21:30,2,0.051,ALERT,213.51,298.47,60.002,1501378204,"201051344000900","219011344069620",25.92,26.80,0,296.66,335.74,1.4,0.0,0.000,805043.5,805043.5,15972,0,0,0,L,1122011218,0,121.78,122.46,0100,23,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1501378270,2285677.00
07/29/2017 21:30,2,0.068,ALERT,213.74,297.87,60.018,1501378204,"201051344000648","219011344069620",26.26,26.50,0,296.66,338.74,1.8,0.0,0.000,791998.2,791998.2,15944,0,0,0,L,1122011218,0,121.33,122.91,0100,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1501378272,2285678.00
07/29/2017 21:30,2,0.074,ALERT,213.29,298.77,59.970,1501378204,"201051344000569","219011344069620",26.40,27.80,0,297.57,337.24,2.0,0.0,0.000,806808.1,806808.1,15918,0,0,0,L,1122011218,0,121.33,122.91,0100,25,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1501378273,2285679.00
07/29/2017 21:30,2,0.090,ALERT,213.29,298.77,59.970,1501378204,"201051344000983","219011344069620",26.12,27.30,0,297.26,336.94,2.4,0.4,0.000,797559.5,797559.5,15949,0,0,0,L,1122011218,0,121.78,122.46,0100,26,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1501378275,2285680.00
07/29/2017 21:30,2,0.059,ALERT,213.29,297.87,59.991,1501378204,"201051344001158","219011344069620",26.06,27.30,0,296.36,336.04,1.6,0.0,0.000,781837.1,781837.1,15948,0,0,0,L,1122011218,0,121.55,122.46,0100,26,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1501378277,2285681.00
07/29/2017 21:30,2,0.055,ALERT,213.74,298.77,59.959,1501378204,"201051344000576","219011344069620",25.33,26.50,0,296.96,313.50,1.4,0.0,0.000,796369.2,796369.2,15956,0,0,0,L,1122011218,0,122.01,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1501378279,2285682.00
07/29/2017 21:30,2,0.031,ALERT,212.83,297.87,59.970,1501378204,"274151322000087","219011344069620",23.60,32.00,0,295.46,299.97,0.0,0.0,0.000,982677.4,982677.4,16058,0,0,0,L,1151911521,0,122.23,122.68,0100,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1501378281,2285683.00
07/29/2017 21:45,2,0.000,ALERT,213.29,297.87,59.981,1501379103,"201051344000645","219011344069620",0.00,25.80,0,295.16,299.97,0.0,0.0,0.000,795306.5,795306.5,15934,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1501379105,2285684.00
07/29/2017 21:45,2,0.000,ALERT,212.61,297.57,59.933,1501379103,"274151322000085","219011344069620",0.00,28.00,0,296.06,316.80,0.0,0.0,0.000,1002865.9,1002865.9,15842,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1501379107,2285685.00
07/29/2017 21:45,2,0.000,ALERT,213.29,297.57,59.933,1501379103,"201051344000633","219011344069620",0.00,25.80,0,293.96,299.37,0.0,0.0,0.000,782322.5,782322.5,15986,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1501379109,2285686.00
07/29/2017 21:45,2,0.000,ALERT,213.06,297.87,59.965,1501379103,"201051344000469","219011344069620",0.00,24.50,0,294.86,299.67,0.0,0.0,0.000,786075.2,786075.2,15955,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1501379111,2285687.00
07/29/2017 21:45,2,0.000,ALERT,212.83,297.57,59.970,1501379103,"201051344000646","219011344069620",0.00,25.00,0,295.76,299.97,0.0,0.0,0.000,780631.4,780631.4,15940,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1501379112,2285688.00
07/29/2017 21:45,2,0.000,ALERT,212.38,297.57,59.938,1501379103,"274151322000052","219011344069620",0.00,28.50,0,295.46,315.60,0.0,0.0,0.000,1044102.3,1044102.3,15837,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1501379114,2285689.00
07/29/2017 21:45,2,0.000,ALERT,213.29,298.17,59.965,1501379103,"201051344000585","219011344069620",0.00,25.00,0,296.06,300.57,0.0,0.0,0.000,794253.3,794253.3,15940,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1501379116,2285690.00
07/29/2017 21:45,2,0.000,ALERT,213.06,298.17,59.970,1501379103,"201051344001230","219011344069620",0.00,24.50,0,296.96,300.57,0.0,0.0,0.000,785147.2,785147.2,15979,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1501379118,2285691.00
07/29/2017 21:45,2,0.000,ALERT,213.51,298.77,59.965,1501379103,"201051344000582","219011344069620",0.00,25.30,0,296.96,300.87,0.0,0.0,0.000,774222.0,774222.0,15931,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1501379120,2285692.00
07/29/2017 21:45,2,0.000,ALERT,212.61,297.87,59.975,1501379103,"201051344000955","219011344069620",0.00,25.30,0,296.36,300.27,0.0,0.0,0.000,794218.9,794218.9,15955,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1501379122,2285693.00
07/29/2017 21:45,2,0.000,ALERT,212.83,297.26,59.944,1501379103,"274151322000094","219011344069620",0.00,28.30,0,295.46,316.50,0.0,0.0,0.000,861942.0,861942.0,16213,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501379123,2285694.00
07/29/2017 21:45,2,0.000,ALERT,212.83,298.77,59.944,1501379103,"201051344000579","219011344069620",0.00,26.30,0,296.66,300.57,0.0,0.0,0.000,804335.8,804335.8,15944,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1501379125,2285695.00
07/29/2017 21:45,2,0.000,ALERT,212.83,298.17,59.928,1501379103,"201051344000890","219011344069620",0.00,25.50,0,297.26,301.47,0.0,0.0,0.000,788272.7,788272.7,15951,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1501379127,2285696.00
07/29/2017 21:45,2,0.000,ALERT,213.29,297.87,59.975,1501379103,"201051344000438","219011344069620",0.00,25.00,0,296.96,300.87,0.0,0.0,0.000,790645.1,790645.1,15934,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1501379129,2285697.00
07/29/2017 21:45,2,0.000,ALERT,213.29,297.57,59.959,1501379103,"201051344000417","219011344069620",0.00,25.00,0,296.06,299.67,0.0,0.0,0.000,708642.8,708642.8,15976,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1501379131,2285698.00
07/29/2017 21:45,2,0.000,ALERT,212.38,297.87,60.007,1501379103,"274151322000083","219011344069620",0.00,28.00,0,296.06,317.70,0.0,0.0,0.000,1033563.1,1033563.1,15852,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1501379132,2285699.00
07/29/2017 21:45,2,0.000,ALERT,212.83,297.87,59.981,1501379103,"274151322000076","219011344069620",0.00,28.30,0,295.76,315.90,0.0,0.0,0.000,1103287.1,1103287.1,15844,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1501379134,2285700.00
07/29/2017 21:45,2,0.000,ALERT,212.83,298.77,59.981,1501379103,"201051344000868","219011344069620",0.00,25.00,0,296.66,300.87,0.0,0.0,0.000,784440.9,784440.9,15962,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1501379136,2285701.00
07/29/2017 21:45,2,0.000,ALERT,212.16,298.77,59.917,1501379103,"274151322000095","219011344069620",0.00,28.00,0,296.96,318.00,0.0,0.0,0.000,1092659.9,1092659.9,15864,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1501379138,2285702.00
07/29/2017 21:45,2,0.000,ALERT,212.61,297.87,59.917,1501379103,"201051344000988","219011344069620",0.00,25.30,0,293.66,299.97,0.0,0.0,0.000,681225.0,681225.0,15941,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1501379140,2285703.00
07/29/2017 21:45,2,0.000,ALERT,213.06,297.57,59.991,1501379103,"201051344001025","219011344069620",0.00,24.80,0,296.36,301.17,0.0,0.0,0.000,791325.3,791325.3,15939,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1501379141,2285704.00
07/29/2017 21:45,2,0.000,ALERT,212.61,298.47,59.944,1501379103,"201051344000458","219011344069620",0.00,26.00,0,296.36,301.17,0.0,0.0,0.000,795687.1,795687.1,15932,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1501379143,2285705.00
07/29/2017 21:45,2,0.000,ALERT,213.29,297.87,59.996,1501379103,"201051344000853","219011344069620",0.00,25.50,0,296.36,300.27,0.0,0.0,0.000,796938.9,796938.9,15952,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1501379145,2285706.00
07/29/2017 21:45,2,0.000,ALERT,213.51,298.17,59.965,1501379103,"201051344000685","219011344069620",0.00,24.80,0,296.66,300.27,0.0,0.0,0.000,790493.0,790493.0,15968,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1501379147,2285707.00
07/29/2017 21:45,2,0.000,ALERT,213.06,297.57,59.991,1501379103,"201051344000917","219011344069620",0.00,25.30,0,295.46,299.97,0.0,0.0,0.000,787174.8,787174.8,15966,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1501379149,2285708.00
07/29/2017 21:45,2,0.000,ALERT,213.06,298.17,59.965,1501379103,"201051344001145","219011344069620",0.00,24.30,0,297.26,301.47,0.0,0.0,0.000,795193.0,795193.0,15952,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1501379150,2285709.00
07/29/2017 21:45,2,0.000,ALERT,213.29,297.57,59.981,1501379103,"201051344000651","219011344069620",0.00,24.50,0,296.06,299.97,0.0,0.0,0.000,784073.5,784073.5,15947,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1501379152,2285710.00
07/29/2017 21:45,2,0.000,ALERT,211.93,297.87,59.959,1501379103,"274151322000088","219011344069620",0.00,27.50,0,295.76,315.30,0.0,0.0,0.000,991661.3,991661.3,15845,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1501379154,2285711.00
07/29/2017 21:45,2,0.000,ALERT,212.83,296.96,59.991,1501379103,"274151322000068","219011344069620",0.00,28.80,0,295.46,315.00,0.0,0.0,0.000,862694.1,862694.1,16223,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501379156,2285712.00
07/29/2017 21:45,2,0.000,ALERT,212.61,297.87,59.970,1501379103,"201051344001135","219011344069620",0.00,25.00,0,296.66,300.87,0.0,0.0,0.000,779609.9,779609.9,15919,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1501379157,2285713.00
07/29/2017 21:45,2,0.000,ALERT,212.38,298.77,59.986,1501379103,"201051344000594","219011344069620",0.00,26.80,0,296.06,300.57,0.0,0.0,0.000,799021.5,799021.5,15940,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1501379159,2285714.00
07/29/2017 21:45,2,0.000,ALERT,213.06,297.57,59.986,1501379103,"201051344001203","219011344069620",0.00,25.00,0,296.66,302.07,0.0,0.0,0.000,789445.8,789445.8,15973,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1501379161,2285715.00
07/29/2017 21:45,2,0.000,ALERT,212.16,298.47,59.975,1501379103,"274151322000054","219011344069620",0.00,28.30,0,296.06,316.20,0.0,0.0,0.000,1007835.6,1007835.6,15829,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1501379163,2285716.00
07/29/2017 21:45,2,0.000,ALERT,213.06,298.17,59.981,1501379103,"201051344000867","219011344069620",0.00,26.30,0,296.06,300.57,0.0,0.0,0.000,783201.2,783201.2,15972,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1501379165,2285717.00
07/29/2017 21:45,2,0.000,ALERT,213.29,298.47,60.018,1501379103,"201051344001093","219011344069620",0.00,25.00,0,296.66,300.27,0.0,0.0,0.000,787172.8,787172.8,15971,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1501379166,2285718.00
07/29/2017 21:45,2,0.000,ALERT,212.83,298.17,59.991,1501379103,"201051344000900","219011344069620",0.00,25.30,0,296.06,299.97,0.0,0.0,0.000,805043.5,805043.5,15974,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1501379168,2285719.00
07/29/2017 21:45,2,0.000,ALERT,213.06,297.57,59.991,1501379103,"201051344000648","219011344069620",0.00,25.00,0,296.06,300.27,0.0,0.0,0.000,791998.2,791998.2,15946,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1501379170,2285720.00
07/29/2017 21:45,2,0.000,ALERT,212.83,298.47,60.018,1501379103,"201051344000569","219011344069620",0.00,26.00,0,296.66,300.87,0.0,0.0,0.000,806808.1,806808.1,15920,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1501379172,2285721.00
07/29/2017 21:45,2,0.000,ALERT,212.83,298.47,59.996,1501379103,"201051344000983","219011344069620",0.00,25.50,0,296.66,300.57,0.0,0.0,0.000,797559.5,797559.5,15951,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1501379174,2285722.00
07/29/2017 21:45,2,0.000,ALERT,212.83,297.57,60.002,1501379103,"201051344001158","219011344069620",0.00,25.50,0,295.46,299.37,0.0,0.0,0.000,781837.1,781837.1,15950,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1501379176,2285723.00
07/29/2017 21:45,2,0.000,ALERT,213.29,298.47,60.012,1501379103,"201051344000576","219011344069620",0.00,25.00,0,296.36,300.27,0.0,0.0,0.000,796369.2,796369.2,15958,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1501379178,2285724.00
07/29/2017 21:45,2,0.000,ALERT,212.38,297.87,60.007,1501379103,"274151322000087","219011344069620",0.00,29.80,0,295.46,316.50,0.0,0.0,0.000,982677.4,982677.4,16060,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1501379179,2285725.00
07/29/2017 22:00,2,0.000,ALERT,213.06,297.57,59.986,1501380003,"201051344000645","219011344069620",0.00,24.50,0,295.76,299.67,0.0,0.0,0.000,795306.5,795306.5,15936,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380005,2285726.00
07/29/2017 22:00,2,0.000,ALERT,212.38,297.57,59.965,1501380003,"274151322000085","219011344069620",0.00,26.80,0,296.06,299.67,0.0,0.0,0.000,1002865.9,1002865.9,15844,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380007,2285727.00
07/29/2017 22:00,2,0.000,ALERT,213.06,297.57,59.949,1501380003,"201051344000633","219011344069620",0.00,24.50,0,293.96,299.07,0.0,0.0,0.000,782322.5,782322.5,15988,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380009,2285728.00
07/29/2017 22:00,2,0.000,ALERT,212.61,297.87,59.991,1501380003,"201051344000469","219011344069620",0.00,23.30,0,294.86,299.37,0.0,0.0,0.000,786075.2,786075.2,15957,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380011,2285729.00
07/29/2017 22:00,2,0.000,ALERT,212.38,296.96,59.944,1501380003,"201051344000646","219011344069620",0.00,23.80,0,294.86,299.67,0.0,0.0,0.000,780631.4,780631.4,15942,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380013,2285730.00
07/29/2017 22:00,2,0.000,ALERT,211.93,296.96,59.981,1501380003,"274151322000052","219011344069620",0.00,26.80,0,295.76,299.67,0.0,0.0,0.000,1044102.3,1044102.3,15839,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380014,2285731.00
07/29/2017 22:00,2,0.000,ALERT,212.61,297.26,59.986,1501380003,"201051344000585","219011344069620",0.00,24.00,0,295.16,299.67,0.0,0.0,0.000,794253.3,794253.3,15942,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380016,2285732.00
07/29/2017 22:00,2,0.000,ALERT,212.61,297.87,59.986,1501380003,"201051344001230","219011344069620",0.00,23.50,0,295.76,299.97,0.0,0.0,0.000,785147.2,785147.2,15981,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380018,2285733.00
07/29/2017 22:00,2,0.000,ALERT,213.06,298.17,59.981,1501380003,"201051344000582","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,774222.0,774222.0,15933,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380020,2285734.00
07/29/2017 22:00,2,0.000,ALERT,212.16,297.26,59.986,1501380003,"201051344000955","219011344069620",0.00,24.00,0,295.46,299.67,0.0,0.0,0.000,794218.9,794218.9,15957,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380022,2285735.00
07/29/2017 22:00,2,0.000,ALERT,212.38,296.96,59.991,1501380003,"274151322000094","219011344069620",0.00,26.80,0,295.46,299.07,0.0,0.0,0.000,861942.0,861942.0,16215,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380023,2285736.00
07/29/2017 22:00,2,0.000,ALERT,212.61,298.47,59.975,1501380003,"201051344000579","219011344069620",0.00,24.50,0,296.36,300.57,0.0,0.0,0.000,804335.8,804335.8,15946,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380025,2285737.00
07/29/2017 22:00,2,0.000,ALERT,212.61,297.87,59.975,1501380003,"201051344000890","219011344069620",0.00,24.30,0,296.06,301.47,0.0,0.0,0.000,788272.7,788272.7,15953,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380027,2285738.00
07/29/2017 22:00,2,0.000,ALERT,212.83,297.57,59.975,1501380003,"201051344000438","219011344069620",0.00,23.80,0,295.46,300.27,0.0,0.0,0.000,790645.1,790645.1,15936,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380029,2285739.00
07/29/2017 22:00,2,0.000,ALERT,212.83,296.96,59.970,1501380003,"201051344000417","219011344069620",0.00,23.80,0,294.86,299.67,0.0,0.0,0.000,708642.8,708642.8,15978,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380031,2285740.00
07/29/2017 22:00,2,0.000,ALERT,212.38,298.17,59.991,1501380003,"274151322000083","219011344069620",0.00,26.50,0,296.36,299.97,0.0,0.0,0.000,1033563.1,1033563.1,15854,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380032,2285741.00
07/29/2017 22:00,2,0.000,ALERT,212.83,297.57,59.975,1501380003,"274151322000076","219011344069620",0.00,26.80,0,295.76,299.67,0.0,0.0,0.000,1103287.1,1103287.1,15846,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380034,2285742.00
07/29/2017 22:00,2,0.000,ALERT,212.61,298.77,59.970,1501380003,"201051344000868","219011344069620",0.00,24.00,0,296.36,300.87,0.0,0.0,0.000,784440.9,784440.9,15964,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380036,2285743.00
07/29/2017 22:00,2,0.000,ALERT,212.16,298.47,59.970,1501380003,"274151322000095","219011344069620",0.00,26.50,0,296.96,300.27,0.0,0.0,0.000,1092659.9,1092659.9,15866,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380038,2285744.00
07/29/2017 22:00,2,0.000,ALERT,212.38,297.57,59.975,1501380003,"201051344000988","219011344069620",0.00,24.30,0,293.66,299.67,0.0,0.0,0.000,681225.0,681225.0,15943,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380040,2285745.00
