ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 22:00,2,0.000,ALERT,212.61,296.96,59.975,1501380003,"201051344001025","219011344069620",0.00,23.80,0,295.16,300.57,0.0,0.0,0.000,791325.3,791325.3,15941,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380042,2285746.00
07/29/2017 22:00,2,0.000,ALERT,212.38,297.87,59.981,1501380003,"201051344000458","219011344069620",0.00,24.50,0,295.76,300.87,0.0,0.0,0.000,795687.1,795687.1,15934,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380044,2285747.00
07/29/2017 22:00,2,0.000,ALERT,213.06,297.57,59.986,1501380003,"201051344000853","219011344069620",0.00,24.00,0,295.76,300.27,0.0,0.0,0.000,796938.9,796938.9,15954,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380046,2285748.00
07/29/2017 22:00,2,0.000,ALERT,213.06,297.57,59.981,1501380003,"201051344000685","219011344069620",0.00,23.50,0,295.76,299.97,0.0,0.0,0.000,790493.0,790493.0,15970,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380047,2285749.00
07/29/2017 22:00,2,0.000,ALERT,212.83,296.96,59.981,1501380003,"201051344000917","219011344069620",0.00,24.30,0,294.56,299.37,0.0,0.0,0.000,787174.8,787174.8,15968,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380049,2285750.00
07/29/2017 22:00,2,0.000,ALERT,213.06,297.87,59.981,1501380003,"201051344001145","219011344069620",0.00,23.00,0,295.76,300.87,0.0,0.0,0.000,795193.0,795193.0,15954,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380051,2285751.00
07/29/2017 22:00,2,0.000,ALERT,212.83,296.96,59.986,1501380003,"201051344000651","219011344069620",0.00,23.30,0,295.16,299.37,0.0,0.0,0.000,784073.5,784073.5,15949,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380053,2285752.00
07/29/2017 22:00,2,0.000,ALERT,211.93,297.57,59.981,1501380003,"274151322000088","219011344069620",0.00,26.30,0,296.06,299.67,0.0,0.0,0.000,991661.3,991661.3,15847,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380054,2285753.00
07/29/2017 22:00,2,0.000,ALERT,212.83,296.66,59.986,1501380003,"274151322000068","219011344069620",0.00,27.30,0,295.16,298.77,0.0,0.0,0.000,862694.1,862694.1,16225,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380056,2285754.00
07/29/2017 22:00,2,0.000,ALERT,212.38,297.26,59.975,1501380003,"201051344001135","219011344069620",0.00,23.80,0,295.76,300.27,0.0,0.0,0.000,779609.9,779609.9,15921,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380058,2285755.00
07/29/2017 22:00,2,0.000,ALERT,212.38,298.47,59.986,1501380003,"201051344000594","219011344069620",0.00,25.50,0,295.46,300.57,0.0,0.0,0.000,799021.5,799021.5,15942,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380060,2285756.00
07/29/2017 22:00,2,0.000,ALERT,212.83,297.26,59.991,1501380003,"201051344001203","219011344069620",0.00,24.00,0,295.46,301.47,0.0,0.0,0.000,789445.8,789445.8,15975,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380062,2285757.00
07/29/2017 22:00,2,0.000,ALERT,212.16,297.87,59.975,1501380003,"274151322000054","219011344069620",0.00,26.80,0,296.06,299.97,0.0,0.0,0.000,1007835.6,1007835.6,15831,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380063,2285758.00
07/29/2017 22:00,2,0.000,ALERT,212.61,297.57,59.981,1501380003,"201051344000867","219011344069620",0.00,25.00,0,295.46,300.27,0.0,0.0,0.000,783201.2,783201.2,15974,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380065,2285759.00
07/29/2017 22:00,2,0.000,ALERT,212.61,297.26,59.981,1501380003,"201051344001093","219011344069620",0.00,23.80,0,295.76,299.97,0.0,0.0,0.000,787172.8,787172.8,15973,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380067,2285760.00
07/29/2017 22:00,2,0.000,ALERT,212.61,297.87,59.986,1501380003,"201051344000900","219011344069620",0.00,23.80,0,295.76,299.97,0.0,0.0,0.000,805043.5,805043.5,15976,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380069,2285761.00
07/29/2017 22:00,2,0.000,ALERT,212.61,297.26,60.002,1501380003,"201051344000648","219011344069620",0.00,23.80,0,295.46,299.97,0.0,0.0,0.000,791998.2,791998.2,15948,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380071,2285762.00
07/29/2017 22:00,2,0.000,ALERT,212.61,298.17,59.996,1501380003,"201051344000569","219011344069620",0.00,24.50,0,296.36,300.57,0.0,0.0,0.000,806808.1,806808.1,15922,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380072,2285763.00
07/29/2017 22:00,2,0.000,ALERT,212.61,298.17,59.991,1501380003,"201051344000983","219011344069620",0.00,24.30,0,296.06,300.27,0.0,0.0,0.000,797559.5,797559.5,15953,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380074,2285764.00
07/29/2017 22:00,2,0.000,ALERT,212.38,297.26,59.991,1501380003,"201051344001158","219011344069620",0.00,24.00,0,295.16,299.37,0.0,0.0,0.000,781837.1,781837.1,15952,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380076,2285765.00
07/29/2017 22:00,2,0.000,ALERT,213.06,298.47,59.991,1501380003,"201051344000576","219011344069620",0.00,23.80,0,295.76,299.97,0.0,0.0,0.000,796369.2,796369.2,15960,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380078,2285766.00
07/29/2017 22:00,2,0.000,ALERT,212.38,296.36,59.986,1501380003,"274151322000087","219011344069620",0.00,28.00,0,295.46,299.07,0.0,0.0,0.000,982677.4,982677.4,16062,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380080,2285767.00
07/29/2017 22:15,2,0.000,ALERT,213.06,298.17,59.959,1501380904,"201051344000645","219011344069620",0.00,23.50,0,295.76,299.67,0.0,0.0,0.000,795306.5,795306.5,15938,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380906,2285768.00
07/29/2017 22:15,2,0.000,ALERT,212.61,297.87,59.938,1501380904,"274151322000085","219011344069620",0.00,25.30,0,295.16,299.67,0.0,0.0,0.000,1002865.9,1002865.9,15846,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380908,2285769.00
07/29/2017 22:15,2,0.000,ALERT,213.29,298.17,59.970,1501380904,"201051344000633","219011344069620",0.00,23.30,0,293.96,299.37,0.0,0.0,0.000,782322.5,782322.5,15990,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380909,2285770.00
07/29/2017 22:15,2,0.000,ALERT,212.61,298.17,59.970,1501380904,"201051344000469","219011344069620",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,786075.2,786075.2,15959,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380911,2285771.00
07/29/2017 22:15,2,0.000,ALERT,212.38,297.87,59.981,1501380904,"201051344000646","219011344069620",0.00,22.50,0,294.56,299.37,0.0,0.0,0.000,780631.4,780631.4,15944,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380913,2285772.00
07/29/2017 22:15,2,0.000,ALERT,212.16,298.77,59.954,1501380904,"274151322000052","219011344069620",0.00,25.50,0,294.86,299.67,0.0,0.0,0.000,1044102.3,1044102.3,15841,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380915,2285773.00
07/29/2017 22:15,2,0.000,ALERT,212.83,297.87,59.965,1501380904,"201051344000585","219011344069620",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,794253.3,794253.3,15944,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380917,2285774.00
07/29/2017 22:15,2,0.000,ALERT,212.83,298.17,59.954,1501380904,"201051344001230","219011344069620",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,785147.2,785147.2,15983,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380918,2285775.00
07/29/2017 22:15,2,0.000,ALERT,213.29,298.77,59.981,1501380904,"201051344000582","219011344069620",0.00,22.80,0,296.06,300.27,0.0,0.0,0.000,774222.0,774222.0,15935,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380920,2285776.00
07/29/2017 22:15,2,0.000,ALERT,212.61,298.17,59.933,1501380904,"201051344000955","219011344069620",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,794218.9,794218.9,15959,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380922,2285777.00
07/29/2017 22:15,2,0.000,ALERT,212.61,297.87,59.944,1501380904,"274151322000094","219011344069620",0.00,25.30,0,294.86,299.07,0.0,0.0,0.000,861942.0,861942.0,16217,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380924,2285778.00
07/29/2017 22:15,2,0.000,ALERT,212.61,298.77,59.996,1501380904,"201051344000579","219011344069620",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,804335.8,804335.8,15948,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380925,2285779.00
07/29/2017 22:15,2,0.000,ALERT,212.61,298.17,59.981,1501380904,"201051344000890","219011344069620",0.00,23.30,0,295.76,300.87,0.0,0.0,0.000,788272.7,788272.7,15955,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380927,2285780.00
07/29/2017 22:15,2,0.000,ALERT,212.83,297.87,59.954,1501380904,"201051344000438","219011344069620",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,790645.1,790645.1,15938,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380929,2285781.00
07/29/2017 22:15,2,0.000,ALERT,212.83,296.96,59.975,1501380904,"201051344000417","219011344069620",0.00,23.00,0,294.86,299.07,0.0,0.0,0.000,708642.8,708642.8,15980,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380931,2285782.00
07/29/2017 22:15,2,0.000,ALERT,212.16,298.47,59.938,1501380904,"274151322000083","219011344069620",0.00,25.00,0,295.16,299.97,0.0,0.0,0.000,1033563.1,1033563.1,15856,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380933,2285783.00
07/29/2017 22:15,2,0.000,ALERT,212.83,297.57,59.944,1501380904,"274151322000076","219011344069620",0.00,25.30,0,295.16,299.67,0.0,0.0,0.000,1103287.1,1103287.1,15848,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380935,2285784.00
07/29/2017 22:15,2,0.000,ALERT,212.38,298.77,59.938,1501380904,"201051344000868","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,784440.9,784440.9,15966,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380936,2285785.00
07/29/2017 22:15,2,0.000,ALERT,212.38,299.37,59.954,1501380904,"274151322000095","219011344069620",0.00,25.00,0,296.36,300.27,0.0,0.0,0.000,1092659.9,1092659.9,15868,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380938,2285786.00
07/29/2017 22:15,2,0.000,ALERT,212.61,298.77,59.938,1501380904,"201051344000988","219011344069620",0.00,23.00,0,293.36,299.67,0.0,0.0,0.000,681225.0,681225.0,15945,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380940,2285787.00
07/29/2017 22:15,2,0.000,ALERT,212.61,297.26,59.981,1501380904,"201051344001025","219011344069620",0.00,22.50,0,295.16,300.27,0.0,0.0,0.000,791325.3,791325.3,15943,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380942,2285788.00
07/29/2017 22:15,2,0.000,ALERT,212.61,298.77,59.954,1501380904,"201051344000458","219011344069620",0.00,23.50,0,296.06,300.87,0.0,0.0,0.000,795687.1,795687.1,15936,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380944,2285789.00
07/29/2017 22:15,2,0.000,ALERT,213.29,298.47,59.928,1501380904,"201051344000853","219011344069620",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,796938.9,796938.9,15956,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380945,2285790.00
07/29/2017 22:15,2,0.000,ALERT,213.06,298.17,59.959,1501380904,"201051344000685","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,790493.0,790493.0,15972,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380947,2285791.00
07/29/2017 22:15,2,0.000,ALERT,212.83,297.57,59.949,1501380904,"201051344000917","219011344069620",0.00,23.00,0,294.26,299.07,0.0,0.0,0.000,787174.8,787174.8,15970,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380949,2285792.00
07/29/2017 22:15,2,0.000,ALERT,213.06,298.17,59.954,1501380904,"201051344001145","219011344069620",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,795193.0,795193.0,15956,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380951,2285793.00
07/29/2017 22:15,2,0.000,ALERT,212.83,297.26,59.991,1501380904,"201051344000651","219011344069620",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,784073.5,784073.5,15951,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380953,2285794.00
07/29/2017 22:15,2,0.000,ALERT,211.93,298.17,59.996,1501380904,"274151322000088","219011344069620",0.00,25.00,0,294.86,299.37,0.0,0.0,0.000,991661.3,991661.3,15849,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380954,2285795.00
07/29/2017 22:15,2,0.000,ALERT,213.06,297.57,59.986,1501380904,"274151322000068","219011344069620",0.00,25.80,0,294.56,298.77,0.0,0.0,0.000,862694.1,862694.1,16227,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380956,2285796.00
07/29/2017 22:15,2,0.000,ALERT,212.38,298.17,59.965,1501380904,"201051344001135","219011344069620",0.00,22.80,0,295.16,299.97,0.0,0.0,0.000,779609.9,779609.9,15923,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380958,2285797.00
07/29/2017 22:15,2,0.000,ALERT,212.83,299.97,59.996,1501380904,"201051344000594","219011344069620",0.00,24.30,0,295.76,300.87,0.0,0.0,0.000,799021.5,799021.5,15944,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380960,2285798.00
07/29/2017 22:15,2,0.000,ALERT,212.83,297.87,59.981,1501380904,"201051344001203","219011344069620",0.00,22.80,0,295.46,301.47,0.0,0.0,0.000,789445.8,789445.8,15977,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380962,2285799.00
07/29/2017 22:15,2,0.000,ALERT,212.16,298.47,59.996,1501380904,"274151322000054","219011344069620",0.00,25.30,0,295.46,299.97,0.0,0.0,0.000,1007835.6,1007835.6,15833,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380964,2285800.00
07/29/2017 22:15,2,0.000,ALERT,212.83,298.47,59.986,1501380904,"201051344000867","219011344069620",0.00,23.80,0,295.46,300.87,0.0,0.0,0.000,783201.2,783201.2,15976,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380965,2285801.00
07/29/2017 22:15,2,0.000,ALERT,212.83,298.47,59.954,1501380904,"201051344001093","219011344069620",0.00,22.80,0,295.46,299.67,0.0,0.0,0.000,787172.8,787172.8,15975,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380967,2285802.00
07/29/2017 22:15,2,0.000,ALERT,212.61,298.77,59.975,1501380904,"201051344000900","219011344069620",0.00,22.80,0,295.16,300.27,0.0,0.0,0.000,805043.5,805043.5,15978,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380969,2285803.00
07/29/2017 22:15,2,0.000,ALERT,212.83,298.47,59.965,1501380904,"201051344000648","219011344069620",0.00,22.80,0,295.16,300.57,0.0,0.0,0.000,791998.2,791998.2,15950,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380971,2285804.00
07/29/2017 22:15,2,0.000,ALERT,212.83,299.37,59.949,1501380904,"201051344000569","219011344069620",0.00,23.30,0,296.36,301.17,0.0,0.0,0.000,806808.1,806808.1,15924,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380973,2285805.00
07/29/2017 22:15,2,0.000,ALERT,212.61,298.77,59.938,1501380904,"201051344000983","219011344069620",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,797559.5,797559.5,15955,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380975,2285806.00
07/29/2017 22:15,2,0.000,ALERT,212.83,298.47,59.959,1501380904,"201051344001158","219011344069620",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,781837.1,781837.1,15954,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380976,2285807.00
07/29/2017 22:15,2,0.000,ALERT,213.29,299.07,59.907,1501380904,"201051344000576","219011344069620",0.00,22.80,0,295.76,300.57,0.0,0.0,0.000,796369.2,796369.2,15962,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501380978,2285808.00
07/29/2017 22:15,2,0.000,ALERT,212.61,297.57,59.912,1501380904,"274151322000087","219011344069620",0.00,26.30,0,294.56,299.07,0.0,0.0,0.000,982677.4,982677.4,16064,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501380980,2285809.00
07/29/2017 22:30,2,0.000,ALERT,213.29,297.87,59.986,1501381804,"201051344000645","219011344069620",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,795306.5,795306.5,15940,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381806,2285810.00
07/29/2017 22:30,2,0.000,ALERT,212.38,297.26,59.991,1501381804,"274151322000085","219011344069620",0.00,24.50,0,295.46,299.97,0.0,0.0,0.000,1002865.9,1002865.9,15848,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381808,2285811.00
07/29/2017 22:30,2,0.000,ALERT,213.29,297.26,59.912,1501381804,"201051344000633","219011344069620",0.00,22.50,0,294.56,299.97,0.0,0.0,0.000,782322.5,782322.5,15992,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381809,2285812.00
07/29/2017 22:30,2,0.000,ALERT,212.83,297.26,59.965,1501381804,"201051344000469","219011344069620",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,786075.2,786075.2,15961,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381811,2285813.00
07/29/2017 22:30,2,0.000,ALERT,212.83,298.47,59.965,1501381804,"201051344000646","219011344069620",0.00,22.00,0,295.16,299.97,0.0,0.0,0.000,780631.4,780631.4,15946,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381813,2285814.00
07/29/2017 22:30,2,0.000,ALERT,211.93,297.57,59.986,1501381804,"274151322000052","219011344069620",0.00,24.30,0,295.16,299.97,0.0,0.0,0.000,1044102.3,1044102.3,15843,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381815,2285815.00
07/29/2017 22:30,2,0.000,ALERT,213.29,298.77,59.970,1501381804,"201051344000585","219011344069620",0.00,22.30,0,295.16,300.27,0.0,0.0,0.000,794253.3,794253.3,15946,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381817,2285816.00
07/29/2017 22:30,2,0.000,ALERT,212.83,298.77,59.959,1501381804,"201051344001230","219011344069620",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,785147.2,785147.2,15985,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501381818,2285817.00
07/29/2017 22:30,2,0.000,ALERT,213.51,299.07,59.996,1501381804,"201051344000582","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,774222.0,774222.0,15937,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381820,2285818.00
07/29/2017 22:30,2,0.000,ALERT,212.83,298.47,59.991,1501381804,"201051344000955","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,794218.9,794218.9,15961,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381822,2285819.00
07/29/2017 22:30,2,0.000,ALERT,212.38,296.66,59.954,1501381804,"274151322000094","219011344069620",0.00,24.30,0,295.16,299.37,0.0,0.0,0.000,861942.0,861942.0,16219,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381824,2285820.00
07/29/2017 22:30,2,0.000,ALERT,212.83,298.17,59.986,1501381804,"201051344000579","219011344069620",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,804335.8,804335.8,15950,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381826,2285821.00
07/29/2017 22:30,2,0.000,ALERT,213.06,299.07,60.002,1501381804,"201051344000890","219011344069620",0.00,22.50,0,296.06,301.17,0.0,0.0,0.000,788272.7,788272.7,15957,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381828,2285822.00
07/29/2017 22:30,2,0.000,ALERT,213.29,298.77,59.975,1501381804,"201051344000438","219011344069620",0.00,22.00,0,295.76,300.57,0.0,0.0,0.000,790645.1,790645.1,15940,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381830,2285823.00
07/29/2017 22:30,2,0.000,ALERT,213.29,298.17,59.981,1501381804,"201051344000417","219011344069620",0.00,22.30,0,294.86,299.67,0.0,0.0,0.000,708642.8,708642.8,15982,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501381832,2285824.00
07/29/2017 22:30,2,0.000,ALERT,212.16,297.26,59.970,1501381804,"274151322000083","219011344069620",0.00,24.00,0,295.76,299.97,0.0,0.0,0.000,1033563.1,1033563.1,15858,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501381833,2285825.00
07/29/2017 22:30,2,0.000,ALERT,212.83,296.96,59.991,1501381804,"274151322000076","219011344069620",0.00,24.30,0,295.16,300.27,0.0,0.0,0.000,1103287.1,1103287.1,15850,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501381835,2285826.00
07/29/2017 22:30,2,0.000,ALERT,212.61,298.47,59.986,1501381804,"201051344000868","219011344069620",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,784440.9,784440.9,15968,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381837,2285827.00
07/29/2017 22:30,2,0.000,ALERT,212.16,297.87,59.970,1501381804,"274151322000095","219011344069620",0.00,24.00,0,296.66,300.57,0.0,0.0,0.000,1092659.9,1092659.9,15870,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501381839,2285828.00
07/29/2017 22:30,2,0.000,ALERT,212.61,297.57,59.917,1501381804,"201051344000988","219011344069620",0.00,22.30,0,294.26,300.27,0.0,0.0,0.000,681225.0,681225.0,15947,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501381841,2285829.00
07/29/2017 22:30,2,0.000,ALERT,212.83,297.87,59.975,1501381804,"201051344001025","219011344069620",0.00,21.80,0,295.46,300.87,0.0,0.0,0.000,791325.3,791325.3,15945,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381843,2285830.00
07/29/2017 22:30,2,0.000,ALERT,212.83,297.87,59.938,1501381804,"201051344000458","219011344069620",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,795687.1,795687.1,15938,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381844,2285831.00
07/29/2017 22:30,2,0.000,ALERT,213.51,297.87,59.954,1501381804,"201051344000853","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,796938.9,796938.9,15958,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381846,2285832.00
07/29/2017 22:30,2,0.000,ALERT,213.51,298.47,60.018,1501381804,"201051344000685","219011344069620",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,790493.0,790493.0,15974,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381848,2285833.00
07/29/2017 22:30,2,0.000,ALERT,213.29,298.47,59.975,1501381804,"201051344000917","219011344069620",0.00,22.50,0,294.56,299.67,0.0,0.0,0.000,787174.8,787174.8,15972,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381850,2285834.00
07/29/2017 22:30,2,0.000,ALERT,213.51,299.07,59.965,1501381804,"201051344001145","219011344069620",0.00,21.50,0,296.06,301.17,0.0,0.0,0.000,795193.0,795193.0,15958,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381852,2285835.00
07/29/2017 22:30,2,0.000,ALERT,213.29,297.87,60.012,1501381804,"201051344000651","219011344069620",0.00,21.50,0,294.86,299.97,0.0,0.0,0.000,784073.5,784073.5,15953,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381853,2285836.00
07/29/2017 22:30,2,0.000,ALERT,212.16,297.57,59.981,1501381804,"274151322000088","219011344069620",0.00,24.00,0,295.16,299.67,0.0,0.0,0.000,991661.3,991661.3,15851,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381855,2285837.00
07/29/2017 22:30,2,0.000,ALERT,213.06,296.66,59.975,1501381804,"274151322000068","219011344069620",0.00,24.80,0,294.86,298.77,0.0,0.0,0.000,862694.1,862694.1,16229,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381857,2285838.00
07/29/2017 22:30,2,0.000,ALERT,212.83,298.47,59.975,1501381804,"201051344001135","219011344069620",0.00,22.00,0,295.76,300.87,0.0,0.0,0.000,779609.9,779609.9,15925,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381859,2285839.00
07/29/2017 22:30,2,0.000,ALERT,212.61,298.47,59.996,1501381804,"201051344000594","219011344069620",0.00,23.30,0,296.06,301.17,0.0,0.0,0.000,799021.5,799021.5,15946,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381860,2285840.00
07/29/2017 22:30,2,0.000,ALERT,213.06,298.17,59.970,1501381804,"201051344001203","219011344069620",0.00,22.00,0,296.06,302.07,0.0,0.0,0.000,789445.8,789445.8,15979,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381862,2285841.00
07/29/2017 22:30,2,0.000,ALERT,212.16,297.87,59.965,1501381804,"274151322000054","219011344069620",0.00,24.50,0,295.76,300.27,0.0,0.0,0.000,1007835.6,1007835.6,15835,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501381864,2285842.00
07/29/2017 22:30,2,0.000,ALERT,213.06,297.87,59.975,1501381804,"201051344000867","219011344069620",0.00,22.80,0,296.36,301.17,0.0,0.0,0.000,783201.2,783201.2,15978,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381866,2285843.00
07/29/2017 22:30,2,0.000,ALERT,213.29,298.77,59.975,1501381804,"201051344001093","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,787172.8,787172.8,15977,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381868,2285844.00
07/29/2017 22:30,2,0.000,ALERT,212.83,298.17,59.965,1501381804,"201051344000900","219011344069620",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,805043.5,805043.5,15980,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501381869,2285845.00
07/29/2017 22:30,2,0.000,ALERT,213.06,297.57,59.991,1501381804,"201051344000648","219011344069620",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,791998.2,791998.2,15952,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381871,2285846.00
07/29/2017 22:30,2,0.000,ALERT,212.83,298.47,59.996,1501381804,"201051344000569","219011344069620",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,806808.1,806808.1,15926,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381873,2285847.00
07/29/2017 22:30,2,0.000,ALERT,212.83,298.17,59.996,1501381804,"201051344000983","219011344069620",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,797559.5,797559.5,15957,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381875,2285848.00
07/29/2017 22:30,2,0.000,ALERT,212.83,297.57,59.975,1501381804,"201051344001158","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,781837.1,781837.1,15956,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381877,2285849.00
07/29/2017 22:30,2,0.000,ALERT,213.29,298.47,59.991,1501381804,"201051344000576","219011344069620",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,796369.2,796369.2,15964,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381878,2285850.00
07/29/2017 22:30,2,0.000,ALERT,212.61,296.96,60.023,1501381804,"274151322000087","219011344069620",0.00,25.30,0,294.86,299.37,0.0,0.0,0.000,982677.4,982677.4,16066,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501381880,2285851.00
07/29/2017 22:45,2,0.000,ALERT,213.96,299.07,60.007,1501382703,"201051344000645","219011344069620",0.00,22.00,0,295.46,300.57,0.0,0.0,0.000,795306.5,795306.5,15942,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382705,2285852.00
07/29/2017 22:45,2,0.000,ALERT,213.29,298.77,60.007,1501382703,"274151322000085","219011344069620",0.00,23.50,0,295.46,300.27,0.0,0.0,0.000,1002865.9,1002865.9,15850,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501382707,2285853.00
07/29/2017 22:45,2,0.000,ALERT,213.74,298.47,60.023,1501382703,"201051344000633","219011344069620",0.00,21.80,0,293.96,300.27,0.0,0.0,0.000,782322.5,782322.5,15994,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382709,2285854.00
07/29/2017 22:45,2,0.000,ALERT,213.51,299.07,60.023,1501382703,"201051344000469","219011344069620",0.00,21.00,0,294.56,300.27,0.0,0.0,0.000,786075.2,786075.2,15963,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382711,2285855.00
07/29/2017 22:45,2,0.000,ALERT,213.29,298.47,60.018,1501382703,"201051344000646","219011344069620",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,780631.4,780631.4,15948,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382713,2285856.00
07/29/2017 22:45,2,0.000,ALERT,213.06,298.47,59.970,1501382703,"274151322000052","219011344069620",0.00,23.50,0,295.16,300.27,0.0,0.0,0.000,1044102.3,1044102.3,15845,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382715,2285857.00
07/29/2017 22:45,2,0.000,ALERT,213.74,298.77,60.012,1501382703,"201051344000585","219011344069620",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,794253.3,794253.3,15948,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382716,2285858.00
07/29/2017 22:45,2,0.000,ALERT,213.51,299.07,60.007,1501382703,"201051344001230","219011344069620",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,785147.2,785147.2,15987,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382718,2285859.00
07/29/2017 22:45,2,0.000,ALERT,213.96,299.37,60.002,1501382703,"201051344000582","219011344069620",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,774222.0,774222.0,15939,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382720,2285860.00
07/29/2017 22:45,2,0.000,ALERT,213.29,298.77,60.002,1501382703,"201051344000955","219011344069620",0.00,21.80,0,296.06,300.57,0.0,0.0,0.000,794218.9,794218.9,15963,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382722,2285861.00
07/29/2017 22:45,2,0.000,ALERT,213.29,298.17,59.981,1501382703,"274151322000094","219011344069620",0.00,23.50,0,295.16,299.67,0.0,0.0,0.000,861942.0,861942.0,16221,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382723,2285862.00
07/29/2017 22:45,2,0.000,ALERT,213.29,299.37,60.012,1501382703,"201051344000579","219011344069620",0.00,22.00,0,296.36,301.47,0.0,0.0,0.000,804335.8,804335.8,15952,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382725,2285863.00
07/29/2017 22:45,2,0.000,ALERT,213.29,299.37,60.018,1501382703,"201051344000890","219011344069620",0.00,22.00,0,296.66,301.77,0.0,0.0,0.000,788272.7,788272.7,15959,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382727,2285864.00
07/29/2017 22:45,2,0.000,ALERT,213.51,298.47,60.002,1501382703,"201051344000438","219011344069620",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,790645.1,790645.1,15942,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382729,2285865.00
07/29/2017 22:45,2,0.000,ALERT,213.51,298.17,59.954,1501382703,"201051344000417","219011344069620",0.00,21.80,0,295.46,299.97,0.0,0.0,0.000,708642.8,708642.8,15984,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382731,2285866.00
07/29/2017 22:45,2,0.000,ALERT,212.16,297.26,60.028,1501382703,"274151322000083","219011344069620",0.00,23.30,0,295.46,300.57,0.0,0.0,0.000,1033563.1,1033563.1,15860,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501382733,2285867.00
07/29/2017 22:45,2,0.000,ALERT,212.83,296.66,59.991,1501382703,"274151322000076","219011344069620",0.00,23.50,0,295.16,300.27,0.0,0.0,0.000,1103287.1,1103287.1,15852,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382734,2285868.00
07/29/2017 22:45,2,0.000,ALERT,213.29,299.37,60.002,1501382703,"201051344000868","219011344069620",0.00,21.50,0,296.06,301.47,0.0,0.0,0.000,784440.9,784440.9,15970,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382736,2285869.00
07/29/2017 22:45,2,0.000,ALERT,212.38,298.17,60.012,1501382703,"274151322000095","219011344069620",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,1092659.9,1092659.9,15872,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382738,2285870.00
07/29/2017 22:45,2,0.000,ALERT,213.06,298.77,60.039,1501382703,"201051344000988","219011344069620",0.00,21.80,0,293.36,300.57,0.0,0.0,0.000,681225.0,681225.0,15949,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501382740,2285871.00
07/29/2017 22:45,2,0.000,ALERT,213.29,298.17,60.012,1501382703,"201051344001025","219011344069620",0.00,21.30,0,295.76,301.17,0.0,0.0,0.000,791325.3,791325.3,15947,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382742,2285872.00
07/29/2017 22:45,2,0.000,ALERT,213.06,298.77,59.991,1501382703,"201051344000458","219011344069620",0.00,22.30,0,295.76,301.47,0.0,0.0,0.000,795687.1,795687.1,15940,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501382743,2285873.00
07/29/2017 22:45,2,0.000,ALERT,213.74,298.47,60.028,1501382703,"201051344000853","219011344069620",0.00,21.50,0,295.76,300.87,0.0,0.0,0.000,796938.9,796938.9,15960,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382745,2285874.00
07/29/2017 22:45,2,0.000,ALERT,213.74,298.77,60.007,1501382703,"201051344000685","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,790493.0,790493.0,15976,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382747,2285875.00
07/29/2017 22:45,2,0.000,ALERT,213.51,298.17,60.002,1501382703,"201051344000917","219011344069620",0.00,22.00,0,295.46,300.27,0.0,0.0,0.000,787174.8,787174.8,15974,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501382749,2285876.00
07/29/2017 22:45,2,0.000,ALERT,213.51,299.07,60.002,1501382703,"201051344001145","219011344069620",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,795193.0,795193.0,15960,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501382751,2285877.00
07/29/2017 22:45,2,0.000,ALERT,213.29,297.87,59.996,1501382703,"201051344000651","219011344069620",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,784073.5,784073.5,15955,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382753,2285878.00
07/29/2017 22:45,2,0.000,ALERT,211.70,296.96,59.991,1501382703,"274151322000088","219011344069620",0.00,23.30,0,295.46,299.97,0.0,0.0,0.000,991661.3,991661.3,15853,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382755,2285879.00
07/29/2017 22:45,2,0.000,ALERT,212.61,296.36,60.023,1501382703,"274151322000068","219011344069620",0.00,24.00,0,295.16,299.07,0.0,0.0,0.000,862694.1,862694.1,16231,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382756,2285880.00
07/29/2017 22:45,2,0.000,ALERT,213.06,298.77,59.991,1501382703,"201051344001135","219011344069620",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,779609.9,779609.9,15927,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382758,2285881.00
07/29/2017 22:45,2,0.000,ALERT,213.06,299.67,59.986,1501382703,"201051344000594","219011344069620",0.00,22.50,0,295.46,301.47,0.0,0.0,0.000,799021.5,799021.5,15948,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501382760,2285882.00
07/29/2017 22:45,2,0.000,ALERT,213.51,298.47,60.018,1501382703,"201051344001203","219011344069620",0.00,21.50,0,296.36,302.07,0.0,0.0,0.000,789445.8,789445.8,15981,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382762,2285883.00
07/29/2017 22:45,2,0.000,ALERT,212.16,297.26,60.012,1501382703,"274151322000054","219011344069620",0.00,23.80,0,296.06,300.57,0.0,0.0,0.000,1007835.6,1007835.6,15837,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382764,2285884.00
07/29/2017 22:45,2,0.000,ALERT,213.29,298.17,59.996,1501382703,"201051344000867","219011344069620",0.00,22.30,0,295.46,301.17,0.0,0.0,0.000,783201.2,783201.2,15980,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382765,2285885.00
07/29/2017 22:45,2,0.000,ALERT,213.29,298.47,60.034,1501382703,"201051344001093","219011344069620",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,787172.8,787172.8,15979,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382767,2285886.00
07/29/2017 22:45,2,0.000,ALERT,213.06,298.77,60.007,1501382703,"201051344000900","219011344069620",0.00,21.50,0,295.76,300.87,0.0,0.0,0.000,805043.5,805043.5,15982,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382769,2285887.00
07/29/2017 22:45,2,0.000,ALERT,213.29,298.17,60.012,1501382703,"201051344000648","219011344069620",0.00,21.30,0,295.46,300.87,0.0,0.0,0.000,791998.2,791998.2,15954,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382771,2285888.00
07/29/2017 22:45,2,0.000,ALERT,213.29,299.37,59.981,1501382703,"201051344000569","219011344069620",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,806808.1,806808.1,15928,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501382773,2285889.00
