ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/29/2017 22:45,2,0.000,ALERT,213.29,299.07,60.018,1501382703,"201051344000983","219011344069620",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,797559.5,797559.5,15959,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501382774,2285890.00
07/29/2017 22:45,2,0.000,ALERT,213.06,298.47,59.981,1501382703,"201051344001158","219011344069620",0.00,21.50,0,294.86,300.27,0.0,0.0,0.000,781837.1,781837.1,15958,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501382776,2285891.00
07/29/2017 22:45,2,0.000,ALERT,213.51,299.07,60.012,1501382703,"201051344000576","219011344069620",0.00,21.50,0,296.06,300.87,0.0,0.0,0.000,796369.2,796369.2,15966,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501382778,2285892.00
07/29/2017 22:45,2,0.000,ALERT,212.38,297.26,59.981,1501382703,"274151322000087","219011344069620",0.00,24.50,0,295.46,299.67,0.0,0.0,0.000,982677.4,982677.4,16068,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501382780,2285893.00
07/29/2017 23:00,2,0.000,ALERT,213.96,299.67,59.981,1501383603,"201051344000645","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,795306.5,795306.5,15944,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383606,2285894.00
07/29/2017 23:00,2,0.000,ALERT,212.61,297.87,60.018,1501383603,"274151322000085","219011344069620",0.00,23.00,0,294.86,300.27,0.0,0.0,0.000,1002865.9,1002865.9,15852,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383607,2285895.00
07/29/2017 23:00,2,0.000,ALERT,214.19,299.37,59.959,1501383603,"201051344000633","219011344069620",0.00,21.30,0,294.56,300.57,0.0,0.0,0.000,782322.5,782322.5,15996,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383609,2285896.00
07/29/2017 23:00,2,0.000,ALERT,213.74,299.37,60.012,1501383603,"201051344000469","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,786075.2,786075.2,15965,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383611,2285897.00
07/29/2017 23:00,2,0.000,ALERT,213.29,299.37,60.012,1501383603,"201051344000646","219011344069620",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,780631.4,780631.4,15950,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383613,2285898.00
07/29/2017 23:00,2,0.000,ALERT,212.38,298.47,60.002,1501383603,"274151322000052","219011344069620",0.00,23.00,0,294.86,300.27,0.0,0.0,0.000,1044102.3,1044102.3,15847,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501383615,2285899.00
07/29/2017 23:00,2,0.000,ALERT,213.74,299.37,59.986,1501383603,"201051344000585","219011344069620",0.00,21.30,0,296.06,300.87,0.0,0.0,0.000,794253.3,794253.3,15950,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383616,2285900.00
07/29/2017 23:00,2,0.000,ALERT,213.51,299.37,60.007,1501383603,"201051344001230","219011344069620",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,785147.2,785147.2,15989,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383618,2285901.00
07/29/2017 23:00,2,0.000,ALERT,213.96,299.97,60.007,1501383603,"201051344000582","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,774222.0,774222.0,15941,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501383620,2285902.00
07/29/2017 23:00,2,0.000,ALERT,213.06,299.37,59.938,1501383603,"201051344000955","219011344069620",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,794218.9,794218.9,15965,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383622,2285903.00
07/29/2017 23:00,2,0.000,ALERT,212.61,297.57,59.975,1501383603,"274151322000094","219011344069620",0.00,22.80,0,294.56,299.67,0.0,0.0,0.000,861942.0,861942.0,16223,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383624,2285904.00
07/29/2017 23:00,2,0.000,ALERT,213.51,300.27,60.012,1501383603,"201051344000579","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,804335.8,804335.8,15954,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383626,2285905.00
07/29/2017 23:00,2,0.000,ALERT,213.29,299.67,60.028,1501383603,"201051344000890","219011344069620",0.00,21.50,0,296.96,302.07,0.0,0.0,0.000,788272.7,788272.7,15961,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383627,2285906.00
07/29/2017 23:00,2,0.000,ALERT,213.74,299.37,59.981,1501383603,"201051344000438","219011344069620",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,790645.1,790645.1,15944,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383629,2285907.00
07/29/2017 23:00,2,0.000,ALERT,213.74,298.77,60.002,1501383603,"201051344000417","219011344069620",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,708642.8,708642.8,15986,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501383631,2285908.00
07/29/2017 23:00,2,0.000,ALERT,212.38,297.87,59.938,1501383603,"274151322000083","219011344069620",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,1033563.1,1033563.1,15862,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383633,2285909.00
07/29/2017 23:00,2,0.000,ALERT,213.06,298.47,60.012,1501383603,"274151322000076","219011344069620",0.00,22.80,0,294.86,299.67,0.0,0.0,0.000,1103287.1,1103287.1,15854,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383634,2285910.00
07/29/2017 23:00,2,0.000,ALERT,213.51,300.27,60.002,1501383603,"201051344000868","219011344069620",0.00,21.00,0,296.96,301.77,0.0,0.0,0.000,784440.9,784440.9,15972,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501383636,2285911.00
07/29/2017 23:00,2,0.000,ALERT,212.61,299.37,60.012,1501383603,"274151322000095","219011344069620",0.00,22.50,0,296.06,299.97,0.0,0.0,0.000,1092659.9,1092659.9,15874,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383638,2285912.00
07/29/2017 23:00,2,0.000,ALERT,213.29,299.67,59.986,1501383603,"201051344000988","219011344069620",0.00,21.30,0,293.96,300.87,0.0,0.0,0.000,681225.0,681225.0,15951,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383640,2285913.00
07/29/2017 23:00,2,0.000,ALERT,213.29,298.77,59.991,1501383603,"201051344001025","219011344069620",0.00,20.70,0,296.06,301.47,0.0,0.0,0.000,791325.3,791325.3,15949,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501383642,2285914.00
07/29/2017 23:00,2,0.000,ALERT,213.51,299.97,59.991,1501383603,"201051344000458","219011344069620",0.00,21.80,0,296.66,301.77,0.0,0.0,0.000,795687.1,795687.1,15942,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383644,2285915.00
07/29/2017 23:00,2,0.000,ALERT,214.19,299.97,60.012,1501383603,"201051344000853","219011344069620",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,796938.9,796938.9,15962,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383646,2285916.00
07/29/2017 23:00,2,0.000,ALERT,213.74,299.37,60.007,1501383603,"201051344000685","219011344069620",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,790493.0,790493.0,15978,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383647,2285917.00
07/29/2017 23:00,2,0.000,ALERT,213.74,299.07,60.028,1501383603,"201051344000917","219011344069620",0.00,21.50,0,295.16,300.27,0.0,0.0,0.000,787174.8,787174.8,15976,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501383649,2285918.00
07/29/2017 23:00,2,0.000,ALERT,213.96,299.67,60.002,1501383603,"201051344001145","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,795193.0,795193.0,15962,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383651,2285919.00
07/29/2017 23:00,2,0.000,ALERT,213.74,298.77,60.023,1501383603,"201051344000651","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,784073.5,784073.5,15957,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383653,2285920.00
07/29/2017 23:00,2,0.000,ALERT,212.16,297.87,59.986,1501383603,"274151322000088","219011344069620",0.00,22.80,0,294.86,299.37,0.0,0.0,0.000,991661.3,991661.3,15855,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383654,2285921.00
07/29/2017 23:00,2,0.000,ALERT,213.06,297.26,60.023,1501383603,"274151322000068","219011344069620",0.00,23.30,0,294.56,298.47,0.0,0.0,0.000,862694.1,862694.1,16233,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383656,2285922.00
07/29/2017 23:00,2,0.000,ALERT,213.29,299.37,60.023,1501383603,"201051344001135","219011344069620",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,779609.9,779609.9,15929,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383658,2285923.00
07/29/2017 23:00,2,0.000,ALERT,213.51,300.57,60.039,1501383603,"201051344000594","219011344069620",0.00,22.00,0,296.36,301.77,0.0,0.0,0.000,799021.5,799021.5,15950,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383660,2285924.00
07/29/2017 23:00,2,0.000,ALERT,213.74,299.07,60.023,1501383603,"201051344001203","219011344069620",0.00,21.00,0,296.66,302.68,0.0,0.0,0.000,789445.8,789445.8,15983,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383662,2285925.00
07/29/2017 23:00,2,0.000,ALERT,212.38,297.87,60.018,1501383603,"274151322000054","219011344069620",0.00,23.30,0,295.16,299.97,0.0,0.0,0.000,1007835.6,1007835.6,15839,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501383663,2285926.00
07/29/2017 23:00,2,0.000,ALERT,213.74,299.67,60.002,1501383603,"201051344000867","219011344069620",0.00,21.80,0,296.06,301.47,0.0,0.0,0.000,783201.2,783201.2,15982,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383665,2285927.00
07/29/2017 23:00,2,0.000,ALERT,213.51,299.37,60.018,1501383603,"201051344001093","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,787172.8,787172.8,15981,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383667,2285928.00
07/29/2017 23:00,2,0.000,ALERT,213.51,299.97,59.996,1501383603,"201051344000900","219011344069620",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,805043.5,805043.5,15984,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501383669,2285929.00
07/29/2017 23:00,2,0.000,ALERT,213.96,299.37,59.986,1501383603,"201051344000648","219011344069620",0.00,20.70,0,296.06,301.47,0.0,0.0,0.000,791998.2,791998.2,15956,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501383671,2285930.00
07/29/2017 23:00,2,0.000,ALERT,213.51,300.27,59.975,1501383603,"201051344000569","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,806808.1,806808.1,15930,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383673,2285931.00
07/29/2017 23:00,2,0.000,ALERT,213.51,299.97,60.044,1501383603,"201051344000983","219011344069620",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,797559.5,797559.5,15961,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383675,2285932.00
07/29/2017 23:00,2,0.000,ALERT,213.51,299.67,60.023,1501383603,"201051344001158","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,781837.1,781837.1,15960,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383676,2285933.00
07/29/2017 23:00,2,0.000,ALERT,213.96,300.27,60.023,1501383603,"201051344000576","219011344069620",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,796369.2,796369.2,15968,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383678,2285934.00
07/29/2017 23:00,2,0.000,ALERT,212.61,297.87,60.018,1501383603,"274151322000087","219011344069620",0.00,23.80,0,294.56,299.07,0.0,0.0,0.000,982677.4,982677.4,16070,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501383680,2285935.00
07/29/2017 23:15,2,0.000,ALERT,212.83,297.26,59.965,1501384504,"201051344000645","219011344069620",0.00,21.00,0,296.36,301.47,0.0,0.0,0.000,795306.5,795306.5,15946,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384506,2285936.00
07/29/2017 23:15,2,0.000,ALERT,211.70,296.06,60.018,1501384504,"274151322000085","219011344069620",0.00,22.30,0,294.56,299.67,0.0,0.0,0.000,1002865.9,1002865.9,15854,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384507,2285937.00
07/29/2017 23:15,2,0.000,ALERT,211.70,295.46,59.996,1501384504,"201051344000633","219011344069620",0.00,20.70,0,282.24,301.17,0.0,0.0,0.000,782322.5,782322.5,15998,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384509,2285938.00
07/29/2017 23:15,2,0.000,ALERT,211.48,296.06,59.981,1501384504,"201051344000469","219011344069620",0.00,20.00,0,283.14,301.17,0.0,0.0,0.000,786075.2,786075.2,15967,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501384511,2285939.00
07/29/2017 23:15,2,0.000,ALERT,211.03,296.36,59.959,1501384504,"201051344000646","219011344069620",0.00,20.30,0,284.94,301.17,0.0,0.0,0.000,780631.4,780631.4,15952,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501384513,2285940.00
07/29/2017 23:15,2,0.000,ALERT,210.35,295.76,59.949,1501384504,"274151322000052","219011344069620",0.00,22.50,0,283.44,299.97,0.0,0.0,0.000,1044102.3,1044102.3,15849,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384515,2285941.00
07/29/2017 23:15,2,0.000,ALERT,211.70,296.96,59.986,1501384504,"201051344000585","219011344069620",0.00,20.70,0,284.94,301.47,0.0,0.0,0.000,794253.3,794253.3,15952,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384516,2285942.00
07/29/2017 23:15,2,0.000,ALERT,211.48,296.96,59.986,1501384504,"201051344001230","219011344069620",0.00,20.00,0,285.54,301.47,0.0,0.0,0.000,785147.2,785147.2,15991,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384518,2285943.00
07/29/2017 23:15,2,0.000,ALERT,211.93,297.57,59.965,1501384504,"201051344000582","219011344069620",0.00,20.30,0,286.14,302.07,0.0,0.0,0.000,774222.0,774222.0,15943,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501384520,2285944.00
07/29/2017 23:15,2,0.000,ALERT,211.25,296.96,59.970,1501384504,"201051344000955","219011344069620",0.00,20.70,0,285.24,301.17,0.0,0.0,0.000,794218.9,794218.9,15967,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384522,2285945.00
07/29/2017 23:15,2,0.000,ALERT,210.80,294.56,59.949,1501384504,"274151322000094","219011344069620",0.00,22.30,0,283.44,299.07,0.0,0.0,0.000,861942.0,861942.0,16225,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384523,2285946.00
07/29/2017 23:15,2,0.000,ALERT,211.25,296.36,59.949,1501384504,"201051344000579","219011344069620",0.00,21.00,0,284.94,302.07,0.0,0.0,0.000,804335.8,804335.8,15956,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384526,2285947.00
07/29/2017 23:15,2,0.000,ALERT,211.48,297.57,59.981,1501384504,"201051344000890","219011344069620",0.00,21.00,0,286.14,302.37,0.0,0.0,0.000,788272.7,788272.7,15963,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384527,2285948.00
07/29/2017 23:15,2,0.000,ALERT,211.93,296.96,59.965,1501384504,"201051344000438","219011344069620",0.00,20.30,0,285.54,301.77,0.0,0.0,0.000,790645.1,790645.1,15946,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384529,2285949.00
07/29/2017 23:15,2,0.000,ALERT,211.70,296.06,59.938,1501384504,"201051344000417","219011344069620",0.00,20.70,0,284.94,300.87,0.0,0.0,0.000,708642.8,708642.8,15988,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384531,2285950.00
07/29/2017 23:15,2,0.000,ALERT,210.57,295.46,59.949,1501384504,"274151322000083","219011344069620",0.00,22.00,0,284.04,300.27,0.0,0.0,0.000,1033563.1,1033563.1,15864,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384533,2285951.00
07/29/2017 23:15,2,0.000,ALERT,211.25,294.86,59.959,1501384504,"274151322000076","219011344069620",0.00,22.30,0,283.44,299.97,0.0,0.0,0.000,1103287.1,1103287.1,15856,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384535,2285952.00
07/29/2017 23:15,2,0.000,ALERT,211.25,296.36,59.986,1501384504,"201051344000868","219011344069620",0.00,20.70,0,284.94,302.37,0.0,0.0,0.000,784440.9,784440.9,15974,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384536,2285953.00
07/29/2017 23:15,2,0.000,ALERT,210.35,296.36,59.949,1501384504,"274151322000095","219011344069620",0.00,22.00,0,284.94,300.57,0.0,0.0,0.000,1092659.9,1092659.9,15876,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501384538,2285954.00
07/29/2017 23:15,2,0.000,ALERT,211.25,295.76,59.975,1501384504,"201051344000988","219011344069620",0.00,20.70,0,281.94,301.47,0.0,0.0,0.000,681225.0,681225.0,15953,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384540,2285955.00
07/29/2017 23:15,2,0.000,ALERT,211.48,296.06,59.949,1501384504,"201051344001025","219011344069620",0.00,20.00,0,284.94,301.77,0.0,0.0,0.000,791325.3,791325.3,15951,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384542,2285956.00
07/29/2017 23:15,2,0.000,ALERT,211.25,296.06,59.986,1501384504,"201051344000458","219011344069620",0.00,21.30,0,284.34,302.37,0.0,0.0,0.000,795687.1,795687.1,15944,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384544,2285957.00
07/29/2017 23:15,2,0.000,ALERT,211.93,296.06,59.954,1501384504,"201051344000853","219011344069620",0.00,20.30,0,284.04,301.77,0.0,0.0,0.000,796938.9,796938.9,15964,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384545,2285958.00
07/29/2017 23:15,2,0.000,ALERT,212.16,296.96,59.944,1501384504,"201051344000685","219011344069620",0.00,20.30,0,285.54,301.17,0.0,0.0,0.000,790493.0,790493.0,15980,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501384547,2285959.00
07/29/2017 23:15,2,0.000,ALERT,211.48,296.06,59.965,1501384504,"201051344000917","219011344069620",0.00,21.00,0,284.04,300.87,0.0,0.0,0.000,787174.8,787174.8,15978,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384549,2285960.00
07/29/2017 23:15,2,0.000,ALERT,211.93,297.26,59.949,1501384504,"201051344001145","219011344069620",0.00,19.80,0,286.14,302.37,0.0,0.0,0.000,795193.0,795193.0,15964,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384551,2285961.00
07/29/2017 23:15,2,0.000,ALERT,211.70,296.06,59.970,1501384504,"201051344000651","219011344069620",0.00,19.80,0,284.94,300.87,0.0,0.0,0.000,784073.5,784073.5,15959,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384553,2285962.00
07/29/2017 23:15,2,0.000,ALERT,210.57,294.86,59.981,1501384504,"274151322000088","219011344069620",0.00,22.30,0,283.74,299.37,0.0,0.0,0.000,991661.3,991661.3,15857,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384554,2285963.00
07/29/2017 23:15,2,0.000,ALERT,211.25,293.96,59.954,1501384504,"274151322000068","219011344069620",0.00,22.80,0,282.84,298.77,0.0,0.0,0.000,862694.1,862694.1,16235,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384556,2285964.00
07/29/2017 23:15,2,0.000,ALERT,211.25,296.66,59.954,1501384504,"201051344001135","219011344069620",0.00,20.30,0,285.54,301.77,0.0,0.0,0.000,779609.9,779609.9,15931,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384558,2285965.00
07/29/2017 23:15,2,0.000,ALERT,211.25,296.66,59.965,1501384504,"201051344000594","219011344069620",0.00,21.30,0,284.04,302.07,0.0,0.0,0.000,799021.5,799021.5,15952,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501384560,2285966.00
07/29/2017 23:15,2,0.000,ALERT,211.70,296.66,59.949,1501384504,"201051344001203","219011344069620",0.00,20.30,0,285.24,303.28,0.0,0.0,0.000,789445.8,789445.8,15985,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384561,2285967.00
07/29/2017 23:15,2,0.000,ALERT,210.57,295.16,59.975,1501384504,"274151322000054","219011344069620",0.00,22.50,0,283.74,299.97,0.0,0.0,0.000,1007835.6,1007835.6,15841,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384563,2285968.00
07/29/2017 23:15,2,0.000,ALERT,211.48,295.76,60.002,1501384504,"201051344000867","219011344069620",0.00,21.30,0,284.04,302.07,0.0,0.0,0.000,783201.2,783201.2,15984,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384565,2285969.00
07/29/2017 23:15,2,0.000,ALERT,211.70,296.66,59.949,1501384504,"201051344001093","219011344069620",0.00,20.70,0,285.24,301.17,0.0,0.0,0.000,787172.8,787172.8,15983,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384567,2285970.00
07/29/2017 23:15,2,0.000,ALERT,212.16,297.26,59.975,1501384504,"201051344000900","219011344069620",0.00,20.30,0,283.74,301.47,0.0,0.0,0.000,805043.5,805043.5,15986,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384569,2285971.00
07/29/2017 23:15,2,0.000,ALERT,212.61,296.66,59.981,1501384504,"201051344000648","219011344069620",0.00,20.00,0,283.74,301.77,0.0,0.0,0.000,791998.2,791998.2,15958,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384570,2285972.00
07/29/2017 23:15,2,0.000,ALERT,212.38,297.87,59.981,1501384504,"201051344000569","219011344069620",0.00,21.00,0,284.94,302.07,0.0,0.0,0.000,806808.1,806808.1,15932,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384572,2285973.00
07/29/2017 23:15,2,0.000,ALERT,212.38,297.57,59.981,1501384504,"201051344000983","219011344069620",0.00,21.00,0,284.64,302.07,0.0,0.0,0.000,797559.5,797559.5,15963,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384574,2285974.00
07/29/2017 23:15,2,0.000,ALERT,212.16,296.96,59.986,1501384504,"201051344001158","219011344069620",0.00,20.30,0,283.44,300.87,0.0,0.0,0.000,781837.1,781837.1,15962,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384576,2285975.00
07/29/2017 23:15,2,0.000,ALERT,212.83,297.87,59.938,1501384504,"201051344000576","219011344069620",0.00,20.30,0,284.34,301.77,0.0,0.0,0.000,796369.2,796369.2,15970,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384578,2285976.00
07/29/2017 23:15,2,0.000,ALERT,211.48,296.36,59.954,1501384504,"274151322000087","219011344069620",0.00,23.00,0,283.14,299.07,0.0,0.0,0.000,982677.4,982677.4,16072,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501384580,2285977.00
07/29/2017 23:30,2,0.000,ALERT,213.29,297.87,59.959,1501385404,"201051344000645","219011344069620",0.00,20.70,0,284.04,299.67,0.0,0.0,0.000,795306.5,795306.5,15948,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385406,2285978.00
07/29/2017 23:30,2,0.000,ALERT,211.93,296.36,59.986,1501385404,"274151322000085","219011344069620",0.00,21.80,0,282.84,298.77,0.0,0.0,0.000,1002865.9,1002865.9,15856,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385407,2285979.00
07/29/2017 23:30,2,0.000,ALERT,213.29,297.57,59.996,1501385404,"201051344000633","219011344069620",0.00,20.00,0,291.85,299.07,0.0,0.0,0.000,782322.5,782322.5,16000,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385409,2285980.00
07/29/2017 23:30,2,0.000,ALERT,212.83,297.87,59.949,1501385404,"201051344000469","219011344069620",0.00,19.80,0,292.76,299.37,0.0,0.0,0.000,786075.2,786075.2,15969,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501385411,2285981.00
07/29/2017 23:30,2,0.000,ALERT,212.61,297.87,59.996,1501385404,"201051344000646","219011344069620",0.00,20.00,0,293.36,299.67,0.0,0.0,0.000,780631.4,780631.4,15954,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385413,2285982.00
07/29/2017 23:30,2,0.000,ALERT,211.48,297.26,60.002,1501385404,"274151322000052","219011344069620",0.00,21.80,0,293.36,298.77,0.0,0.0,0.000,1044102.3,1044102.3,15851,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385414,2285983.00
07/29/2017 23:30,2,0.000,ALERT,213.06,298.17,59.996,1501385404,"201051344000585","219011344069620",0.00,20.30,0,293.96,299.97,0.0,0.0,0.000,794253.3,794253.3,15954,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501385416,2285984.00
07/29/2017 23:30,2,0.000,ALERT,212.83,298.17,59.949,1501385404,"201051344001230","219011344069620",0.00,19.80,0,294.26,300.27,0.0,0.0,0.000,785147.2,785147.2,15993,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501385418,2285985.00
07/29/2017 23:30,2,0.000,ALERT,213.29,298.77,59.996,1501385404,"201051344000582","219011344069620",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,774222.0,774222.0,15945,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501385420,2285986.00
07/29/2017 23:30,2,0.000,ALERT,212.61,297.87,59.959,1501385404,"201051344000955","219011344069620",0.00,20.00,0,294.26,299.67,0.0,0.0,0.000,794218.9,794218.9,15969,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385422,2285987.00
07/29/2017 23:30,2,0.000,ALERT,212.16,296.06,60.002,1501385404,"274151322000094","219011344069620",0.00,21.50,0,293.06,297.87,0.0,0.0,0.000,861942.0,861942.0,16227,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385423,2285988.00
07/29/2017 23:30,2,0.000,ALERT,212.61,298.47,59.996,1501385404,"201051344000579","219011344069620",0.00,20.70,0,294.56,300.27,0.0,0.0,0.000,804335.8,804335.8,15958,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501385425,2285989.00
07/29/2017 23:30,2,0.000,ALERT,212.83,298.77,60.002,1501385404,"201051344000890","219011344069620",0.00,20.30,0,295.16,301.17,0.0,0.0,0.000,788272.7,788272.7,15965,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385427,2285990.00
07/29/2017 23:30,2,0.000,ALERT,213.29,298.17,59.991,1501385404,"201051344000438","219011344069620",0.00,19.80,0,294.26,300.27,0.0,0.0,0.000,790645.1,790645.1,15948,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385429,2285991.00
07/29/2017 23:30,2,0.000,ALERT,213.06,297.26,59.991,1501385404,"201051344000417","219011344069620",0.00,20.30,0,293.96,299.37,0.0,0.0,0.000,708642.8,708642.8,15990,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385430,2285992.00
07/29/2017 23:30,2,0.000,ALERT,211.93,297.26,59.986,1501385404,"274151322000083","219011344069620",0.00,21.30,0,293.36,298.77,0.0,0.0,0.000,1033563.1,1033563.1,15866,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385432,2285993.00
07/29/2017 23:30,2,0.000,ALERT,212.38,296.06,60.028,1501385404,"274151322000076","219011344069620",0.00,21.80,0,293.36,298.77,0.0,0.0,0.000,1103287.1,1103287.1,15858,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501385434,2285994.00
07/29/2017 23:30,2,0.000,ALERT,212.83,298.47,60.007,1501385404,"201051344000868","219011344069620",0.00,20.00,0,294.26,300.27,0.0,0.0,0.000,784440.9,784440.9,15976,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385436,2285995.00
07/29/2017 23:30,2,0.000,ALERT,211.93,297.57,59.991,1501385404,"274151322000095","219011344069620",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,1092659.9,1092659.9,15878,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501385438,2285996.00
07/29/2017 23:30,2,0.000,ALERT,212.38,297.57,59.996,1501385404,"201051344000988","219011344069620",0.00,20.30,0,291.55,299.37,0.0,0.0,0.000,681225.0,681225.0,15955,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385440,2285997.00
07/29/2017 23:30,2,0.000,ALERT,212.83,297.57,59.996,1501385404,"201051344001025","219011344069620",0.00,19.80,0,293.66,300.57,0.0,0.0,0.000,791325.3,791325.3,15953,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385442,2285998.00
07/29/2017 23:30,2,0.000,ALERT,212.61,297.87,60.007,1501385404,"201051344000458","219011344069620",0.00,21.00,0,293.36,300.27,0.0,0.0,0.000,795687.1,795687.1,15946,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385443,2285999.00
07/29/2017 23:30,2,0.000,ALERT,213.29,297.57,59.996,1501385404,"201051344000853","219011344069620",0.00,20.00,0,293.66,299.97,0.0,0.0,0.000,796938.9,796938.9,15966,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385445,2286000.00
07/29/2017 23:30,2,0.000,ALERT,213.51,298.17,59.996,1501385404,"201051344000685","219011344069620",0.00,20.00,0,293.66,299.97,0.0,0.0,0.000,790493.0,790493.0,15982,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385447,2286001.00
07/29/2017 23:30,2,0.000,ALERT,213.06,297.57,59.996,1501385404,"201051344000917","219011344069620",0.00,20.70,0,293.06,299.37,0.0,0.0,0.000,787174.8,787174.8,15980,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385449,2286002.00
07/29/2017 23:30,2,0.000,ALERT,213.29,298.47,59.996,1501385404,"201051344001145","219011344069620",0.00,19.80,0,294.56,300.87,0.0,0.0,0.000,795193.0,795193.0,15966,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385451,2286003.00
07/29/2017 23:30,2,0.000,ALERT,213.06,297.26,59.991,1501385404,"201051344000651","219011344069620",0.00,19.50,0,293.96,299.67,0.0,0.0,0.000,784073.5,784073.5,15961,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385453,2286004.00
07/29/2017 23:30,2,0.000,ALERT,211.25,296.06,59.991,1501385404,"274151322000088","219011344069620",0.00,21.80,0,293.36,298.47,0.0,0.0,0.000,991661.3,991661.3,15859,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385455,2286005.00
07/29/2017 23:30,2,0.000,ALERT,212.16,295.16,59.991,1501385404,"274151322000068","219011344069620",0.00,22.30,0,292.76,297.57,0.0,0.0,0.000,862694.1,862694.1,16237,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385456,2286006.00
07/29/2017 23:30,2,0.000,ALERT,212.61,297.87,59.996,1501385404,"201051344001135","219011344069620",0.00,20.00,0,294.26,300.27,0.0,0.0,0.000,779609.9,779609.9,15933,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385458,2286007.00
07/29/2017 23:30,2,0.000,ALERT,212.61,298.77,59.949,1501385404,"201051344000594","219011344069620",0.00,21.00,0,293.36,300.27,0.0,0.0,0.000,799021.5,799021.5,15954,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385460,2286008.00
07/29/2017 23:30,2,0.000,ALERT,213.06,297.87,59.991,1501385404,"201051344001203","219011344069620",0.00,20.00,0,294.26,301.77,0.0,0.0,0.000,789445.8,789445.8,15987,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385462,2286009.00
07/29/2017 23:30,2,0.000,ALERT,211.70,296.66,60.007,1501385404,"274151322000054","219011344069620",0.00,22.00,0,293.66,299.07,0.0,0.0,0.000,1007835.6,1007835.6,15843,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385464,2286010.00
07/29/2017 23:30,2,0.000,ALERT,212.83,297.57,59.981,1501385404,"201051344000867","219011344069620",0.00,21.00,0,293.06,299.97,0.0,0.0,0.000,783201.2,783201.2,15986,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385465,2286011.00
07/29/2017 23:30,2,0.000,ALERT,213.06,298.17,59.949,1501385404,"201051344001093","219011344069620",0.00,20.30,0,294.26,299.67,0.0,0.0,0.000,787172.8,787172.8,15985,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385467,2286012.00
07/29/2017 23:30,2,0.000,ALERT,212.61,297.87,59.991,1501385404,"201051344000900","219011344069620",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,805043.5,805043.5,15988,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385469,2286013.00
07/29/2017 23:30,2,0.000,ALERT,212.83,296.96,59.986,1501385404,"201051344000648","219011344069620",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,791998.2,791998.2,15960,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385471,2286014.00
07/29/2017 23:30,2,0.000,ALERT,212.61,298.17,59.986,1501385404,"201051344000569","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,806808.1,806808.1,15934,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385473,2286015.00
07/29/2017 23:30,2,0.000,ALERT,212.61,297.87,59.996,1501385404,"201051344000983","219011344069620",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,797559.5,797559.5,15965,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385474,2286016.00
07/29/2017 23:30,2,0.000,ALERT,212.83,297.57,59.996,1501385404,"201051344001158","219011344069620",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,781837.1,781837.1,15964,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385476,2286017.00
07/29/2017 23:30,2,0.000,ALERT,213.29,298.47,59.991,1501385404,"201051344000576","219011344069620",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,796369.2,796369.2,15972,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385478,2286018.00
07/29/2017 23:30,2,0.000,ALERT,211.70,295.16,59.991,1501385404,"274151322000087","219011344069620",0.00,22.50,0,293.66,298.17,0.0,0.0,0.000,982677.4,982677.4,16074,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501385480,2286019.00
07/29/2017 23:45,2,0.000,ALERT,213.74,298.77,59.954,1501386303,"201051344000645","219011344069620",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,795306.5,795306.5,15950,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386305,2286020.00
07/29/2017 23:45,2,0.000,ALERT,212.61,297.87,59.954,1501386303,"274151322000085","219011344069620",0.00,21.50,0,293.96,299.07,0.0,0.0,0.000,1002865.9,1002865.9,15858,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386307,2286021.00
07/29/2017 23:45,2,0.000,ALERT,213.74,298.17,59.996,1501386303,"201051344000633","219011344069620",0.00,19.80,0,293.96,299.67,0.0,0.0,0.000,782322.5,782322.5,16002,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501386309,2286022.00
07/29/2017 23:45,2,0.000,ALERT,213.29,298.47,59.986,1501386303,"201051344000469","219011344069620",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,786075.2,786075.2,15971,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501386311,2286023.00
07/29/2017 23:45,2,0.000,ALERT,213.29,299.07,59.991,1501386303,"201051344000646","219011344069620",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,780631.4,780631.4,15956,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386312,2286024.00
07/29/2017 23:45,2,0.000,ALERT,212.16,297.57,59.996,1501386303,"274151322000052","219011344069620",0.00,21.50,0,293.66,299.37,0.0,0.0,0.000,1044102.3,1044102.3,15853,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386314,2286025.00
07/29/2017 23:45,2,0.000,ALERT,213.74,299.67,59.996,1501386303,"201051344000585","219011344069620",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,794253.3,794253.3,15956,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386316,2286026.00
07/29/2017 23:45,2,0.000,ALERT,213.51,299.67,59.996,1501386303,"201051344001230","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,785147.2,785147.2,15995,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386318,2286027.00
07/29/2017 23:45,2,0.000,ALERT,213.96,300.27,59.959,1501386303,"201051344000582","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,774222.0,774222.0,15947,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386319,2286028.00
07/29/2017 23:45,2,0.000,ALERT,213.29,299.37,59.996,1501386303,"201051344000955","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,794218.9,794218.9,15971,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386321,2286029.00
07/29/2017 23:45,2,0.000,ALERT,212.61,297.26,59.996,1501386303,"274151322000094","219011344069620",0.00,21.00,0,293.66,298.47,0.0,0.0,0.000,861942.0,861942.0,16229,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386323,2286030.00
07/29/2017 23:45,2,0.000,ALERT,213.29,299.37,60.018,1501386303,"201051344000579","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,804335.8,804335.8,15960,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501386325,2286031.00
07/29/2017 23:45,2,0.000,ALERT,213.51,299.97,59.996,1501386303,"201051344000890","219011344069620",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,788272.7,788272.7,15967,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386327,2286032.00
07/29/2017 23:45,2,0.000,ALERT,213.74,299.37,60.002,1501386303,"201051344000438","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,790645.1,790645.1,15950,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501386329,2286033.00
07/29/2017 23:45,2,0.000,ALERT,213.74,299.07,59.965,1501386303,"201051344000417","219011344069620",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,708642.8,708642.8,15992,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386330,2286034.00
07/29/2017 23:45,2,0.000,ALERT,212.61,297.87,59.996,1501386303,"274151322000083","219011344069620",0.00,21.00,0,294.26,299.37,0.0,0.0,0.000,1033563.1,1033563.1,15868,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386332,2286035.00
07/29/2017 23:45,2,0.000,ALERT,213.06,297.87,60.002,1501386303,"274151322000076","219011344069620",0.00,21.30,0,293.66,299.37,0.0,0.0,0.000,1103287.1,1103287.1,15860,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386334,2286036.00
07/29/2017 23:45,2,0.000,ALERT,213.29,299.37,59.986,1501386303,"201051344000868","219011344069620",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,784440.9,784440.9,15978,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386336,2286037.00
07/29/2017 23:45,2,0.000,ALERT,212.61,298.77,60.007,1501386303,"274151322000095","219011344069620",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,1092659.9,1092659.9,15880,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501386338,2286038.00
07/29/2017 23:45,2,0.000,ALERT,213.29,299.07,60.007,1501386303,"201051344000988","219011344069620",0.00,20.30,0,292.46,299.97,0.0,0.0,0.000,681225.0,681225.0,15957,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386339,2286039.00
07/29/2017 23:45,2,0.000,ALERT,213.51,298.77,60.034,1501386303,"201051344001025","219011344069620",0.00,19.30,0,295.76,301.17,0.0,0.0,0.000,791325.3,791325.3,15955,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501386341,2286040.00
07/29/2017 23:45,2,0.000,ALERT,213.29,299.07,60.002,1501386303,"201051344000458","219011344069620",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,795687.1,795687.1,15948,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386343,2286041.00
07/29/2017 23:45,2,0.000,ALERT,213.74,298.77,60.007,1501386303,"201051344000853","219011344069620",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,796938.9,796938.9,15968,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501386345,2286042.00
07/29/2017 23:45,2,0.000,ALERT,214.19,299.67,60.018,1501386303,"201051344000685","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,790493.0,790493.0,15984,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501386347,2286043.00
07/29/2017 23:45,2,0.000,ALERT,213.74,299.37,59.986,1501386303,"201051344000917","219011344069620",0.00,20.30,0,294.86,300.27,0.0,0.0,0.000,787174.8,787174.8,15982,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501386348,2286044.00
07/29/2017 23:45,2,0.000,ALERT,213.96,299.67,60.018,1501386303,"201051344001145","219011344069620",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,795193.0,795193.0,15968,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386350,2286045.00
07/29/2017 23:45,2,0.000,ALERT,213.74,298.77,60.007,1501386303,"201051344000651","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,784073.5,784073.5,15963,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386352,2286046.00
07/29/2017 23:45,2,0.000,ALERT,212.38,297.87,60.002,1501386303,"274151322000088","219011344069620",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,991661.3,991661.3,15861,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386354,2286047.00
07/29/2017 23:45,2,0.000,ALERT,212.83,296.66,60.007,1501386303,"274151322000068","219011344069620",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,862694.1,862694.1,16239,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386355,2286048.00
07/29/2017 23:45,2,0.000,ALERT,213.29,299.37,60.002,1501386303,"201051344001135","219011344069620",0.00,19.80,0,296.06,301.17,0.0,0.0,0.000,779609.9,779609.9,15935,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386357,2286049.00
07/29/2017 23:45,2,0.000,ALERT,213.06,299.67,59.996,1501386303,"201051344000594","219011344069620",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,799021.5,799021.5,15956,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501386359,2286050.00
07/29/2017 23:45,2,0.000,ALERT,213.96,299.37,60.002,1501386303,"201051344001203","219011344069620",0.00,19.80,0,296.06,302.37,0.0,0.0,0.000,789445.8,789445.8,15989,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386361,2286051.00
07/29/2017 23:45,2,0.000,ALERT,212.38,297.57,59.991,1501386303,"274151322000054","219011344069620",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,1007835.6,1007835.6,15845,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386363,2286052.00
07/29/2017 23:45,2,0.000,ALERT,213.29,298.47,59.996,1501386303,"201051344000867","219011344069620",0.00,20.70,0,295.16,300.57,0.0,0.0,0.000,783201.2,783201.2,15988,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386365,2286053.00
07/29/2017 23:45,2,0.000,ALERT,213.74,299.37,59.991,1501386303,"201051344001093","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,787172.8,787172.8,15987,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501386367,2286054.00
07/29/2017 23:45,2,0.000,ALERT,213.06,298.77,59.981,1501386303,"201051344000900","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,805043.5,805043.5,15990,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386368,2286055.00
07/29/2017 23:45,2,0.000,ALERT,213.29,298.17,60.007,1501386303,"201051344000648","219011344069620",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,791998.2,791998.2,15962,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501386370,2286056.00
07/29/2017 23:45,2,0.000,ALERT,213.06,299.07,59.986,1501386303,"201051344000569","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,806808.1,806808.1,15936,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501386372,2286057.00
07/29/2017 23:45,2,0.000,ALERT,213.29,298.77,59.975,1501386303,"201051344000983","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,797559.5,797559.5,15967,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386374,2286058.00
07/29/2017 23:45,2,0.000,ALERT,213.29,298.17,59.975,1501386303,"201051344001158","219011344069620",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,781837.1,781837.1,15966,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386375,2286059.00
07/29/2017 23:45,2,0.000,ALERT,213.74,299.07,60.023,1501386303,"201051344000576","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,796369.2,796369.2,15974,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1501386377,2286060.00
07/29/2017 23:45,2,0.000,ALERT,212.61,297.57,59.970,1501386303,"274151322000087","219011344069620",0.00,22.00,0,293.96,298.77,0.0,0.0,0.000,982677.4,982677.4,16076,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1501386379,2286061.00
